Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,1,7,15,3.0,3.0,0.6,12.45,3.0,0.0,0.0
2018,1,1,7,30,6.0,6.0,0.7,12.5,6.0,7.31,0.0
2018,1,1,7,45,39.5,20.0,0.85,12.55,23.5,34.74,0.0
2018,1,1,8,0,73.0,34.0,1.0,12.6,41.0,65.04,42.45
2018,1,1,8,15,124.5,49.0,1.15,12.75,68.0,105.03,78.77
2018,1,1,8,30,176.0,64.0,1.3,12.9,95.0,143.11,111.7
2018,1,1,8,45,220.5,77.5,1.5,13.0,126.0,179.09,142.84
2018,1,1,9,0,265.0,91.0,1.7,13.1,157.0,216.86,175.2
2018,1,1,9,15,336.0,97.0,1.75,13.3,194.5,264.85,215.22
2018,1,1,9,30,407.0,103.0,1.8,13.5,232.0,309.49,251.97
2018,1,1,9,45,418.5,113.5,1.85,13.7,258.5,331.85,270.26
2018,1,1,10,0,430.0,124.0,1.9,13.9,285.0,353.14,287.37
2018,1,1,10,15,438.5,132.5,1.85,14.05,307.5,369.57,300.15
2018,1,1,10,30,447.0,141.0,1.8,14.2,330.0,384.63,311.58
2018,1,1,10,45,503.0,136.5,1.75,14.4,359.0,409.29,330.58
2018,1,1,11,0,559.0,132.0,1.7,14.6,388.0,432.73,348.22
2018,1,1,11,15,584.5,130.0,1.55,14.75,405.0,443.38,355.22
2018,1,1,11,30,610.0,128.0,1.4,14.9,422.0,449.81,358.81
2018,1,1,11,45,599.0,133.0,1.3,15.05,425.5,442.54,351.76
2018,1,1,12,0,588.0,138.0,1.2,15.2,429.0,433.49,343.32
2018,1,1,12,15,593.0,137.0,1.15,15.3,430.0,424.56,335.2
2018,1,1,12,30,598.0,136.0,1.1,15.4,431.0,413.66,325.37
2018,1,1,12,45,562.5,143.5,1.1,15.55,417.5,389.9,305.7
2018,1,1,13,0,527.0,151.0,1.1,15.7,404.0,367.29,286.85
2018,1,1,13,15,539.5,142.0,1.1,15.8,394.5,348.02,270.16
2018,1,1,13,30,552.0,133.0,1.1,15.9,385.0,326.78,251.45
2018,1,1,13,45,575.0,121.0,1.15,16.0,372.0,304.92,231.66
2018,1,1,14,0,598.0,109.0,1.2,16.1,359.0,279.42,208.34
2018,1,1,14,15,591.0,102.0,1.2,16.15,335.0,247.93,180.45
2018,1,1,14,30,584.0,95.0,1.2,16.2,311.0,215.82,151.92
2018,1,1,14,45,527.5,93.5,1.2,16.2,275.0,179.12,121.91
2018,1,1,15,0,471.0,92.0,1.2,16.2,239.0,145.72,95.76
2018,1,1,15,15,419.5,84.0,1.2,16.2,202.5,111.31,70.31
2018,1,1,15,30,368.0,76.0,1.2,16.2,166.0,80.82,50.56
2018,1,1,15,45,353.5,65.5,1.1,15.9,139.0,52.87,35.98
2018,1,1,16,0,339.0,55.0,1.0,15.6,112.0,41.25,30.5
2018,1,1,16,15,209.0,43.0,1.05,15.4,75.0,32.83,22.54
2018,1,1,16,30,79.0,31.0,1.1,15.2,38.0,25.71,13.93
2018,1,1,16,45,44.5,18.0,1.1,15.05,21.5,15.19,0.0
2018,1,1,17,0,10.0,5.0,1.1,14.9,5.0,4.91,0.0
2018,1,1,17,15,5.0,2.5,1.1,14.8,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.6,12.55,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.6,12.7,5.0,4.91,0.0
2018,1,2,7,45,0.0,17.5,2.6,12.9,17.5,17.42,0.0
2018,1,2,8,0,0.0,30.0,2.6,13.1,30.0,30.77,17.81
2018,1,2,8,15,3.0,45.5,2.6,13.25,46.0,47.83,33.9
2018,1,2,8,30,6.0,61.0,2.6,13.4,62.0,64.67,48.74
2018,1,2,8,45,20.0,77.5,2.65,13.55,82.5,90.41,70.81
2018,1,2,9,0,34.0,94.0,2.7,13.7,103.0,113.64,90.68
2018,1,2,9,15,84.5,111.5,2.55,13.9,137.5,159.37,129.07
2018,1,2,9,30,135.0,129.0,2.4,14.1,172.0,202.15,164.62
2018,1,2,9,45,127.0,141.0,2.3,14.3,185.0,211.87,172.45
2018,1,2,10,0,119.0,153.0,2.2,14.5,198.0,220.92,179.58
2018,1,2,10,15,99.5,165.0,2.1,14.75,204.5,223.51,181.16
2018,1,2,10,30,80.0,177.0,2.0,15.0,211.0,221.09,178.59
2018,1,2,10,45,49.0,145.5,1.95,15.25,166.5,171.04,137.35
2018,1,2,11,0,18.0,114.0,1.9,15.5,122.0,122.17,96.78
2018,1,2,11,15,9.0,86.0,1.85,15.7,90.0,87.88,68.25
2018,1,2,11,30,0.0,58.0,1.8,15.9,58.0,56.06,41.56
2018,1,2,11,45,0.0,72.0,1.8,16.1,72.0,69.62,52.84
2018,1,2,12,0,0.0,86.0,1.8,16.3,86.0,83.19,64.03
2018,1,2,12,15,0.0,105.5,1.8,16.45,105.5,102.07,79.57
2018,1,2,12,30,0.0,125.0,1.8,16.6,125.0,120.83,94.9
2018,1,2,12,45,0.0,125.0,1.8,16.75,125.0,120.69,94.72
2018,1,2,13,0,0.0,125.0,1.8,16.9,125.0,120.53,94.59
2018,1,2,13,15,0.0,107.5,1.75,16.95,107.5,103.69,80.83
2018,1,2,13,30,0.0,90.0,1.7,17.0,90.0,86.93,67.09
2018,1,2,13,45,0.0,85.5,1.7,17.05,85.5,82.59,63.58
2018,1,2,14,0,0.0,81.0,1.7,17.1,81.0,78.26,60.06
2018,1,2,14,15,4.5,98.5,1.65,17.05,100.0,95.72,74.53
2018,1,2,14,30,9.0,116.0,1.6,17.0,119.0,112.18,88.05
2018,1,2,14,45,46.5,118.5,1.55,16.9,133.0,118.47,91.76
2018,1,2,15,0,84.0,121.0,1.5,16.8,147.0,122.33,93.25
2018,1,2,15,15,69.0,108.0,1.5,16.8,127.5,104.34,79.06
2018,1,2,15,30,54.0,95.0,1.5,16.8,108.0,87.52,66.09
2018,1,2,15,45,40.5,78.0,1.35,16.25,87.0,69.08,51.94
2018,1,2,16,0,27.0,61.0,1.2,15.7,66.0,54.08,41.66
2018,1,2,16,15,16.5,45.0,1.25,15.5,48.0,40.56,29.18
2018,1,2,16,30,6.0,29.0,1.3,15.3,30.0,27.29,15.49
2018,1,2,16,45,3.0,17.0,1.35,15.05,17.5,16.15,0.0
2018,1,2,17,0,0.0,5.0,1.4,14.8,5.0,4.91,0.0
2018,1,2,17,15,0.0,2.5,1.4,14.65,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,13.0,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,13.1,1.0,0.98,0.0
2018,1,3,7,45,0.0,2.5,1.85,13.2,2.5,2.41,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.3,4.0,3.85,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.45,5.0,4.82,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.6,6.0,5.78,0.0
2018,1,3,8,45,0.0,7.0,1.25,13.75,7.0,6.75,0.12
2018,1,3,9,0,0.0,8.0,1.1,13.9,8.0,7.71,0.97
2018,1,3,9,15,0.0,10.0,1.05,14.05,10.0,9.64,2.65
2018,1,3,9,30,0.0,12.0,1.0,14.2,12.0,11.57,4.31
2018,1,3,9,45,0.0,13.5,1.0,14.35,13.5,13.02,5.55
2018,1,3,10,0,0.0,15.0,1.0,14.5,15.0,14.47,6.77
2018,1,3,10,15,0.0,16.5,1.25,14.55,16.5,15.92,7.99
2018,1,3,10,30,0.0,18.0,1.5,14.6,18.0,17.37,9.2
2018,1,3,10,45,0.0,22.0,1.75,14.7,22.0,21.24,12.46
2018,1,3,11,0,0.0,26.0,2.0,14.8,26.0,25.1,15.71
2018,1,3,11,15,0.0,36.0,2.4,14.8,36.0,34.77,23.87
2018,1,3,11,30,0.0,46.0,2.8,14.8,46.0,44.44,32.01
2018,1,3,11,45,0.0,62.0,3.15,14.85,62.0,59.93,45.0
2018,1,3,12,0,0.0,78.0,3.5,14.9,78.0,75.43,57.95
2018,1,3,12,15,0.0,76.5,3.75,14.9,76.5,73.98,56.71
2018,1,3,12,30,0.0,75.0,4.0,14.9,75.0,72.53,55.51
2018,1,3,12,45,0.0,77.0,4.2,14.95,77.0,74.46,57.14
2018,1,3,13,0,0.0,79.0,4.4,15.0,79.0,76.4,58.79
2018,1,3,13,15,0.0,67.5,4.4,15.0,67.5,65.26,49.49
2018,1,3,13,30,0.0,56.0,4.4,15.0,56.0,54.12,40.17
2018,1,3,13,45,0.0,40.5,4.35,15.05,40.5,39.12,27.55
2018,1,3,14,0,0.0,25.0,4.3,15.1,25.0,24.13,14.88
2018,1,3,14,15,0.0,38.0,4.0,15.1,38.0,36.69,25.59
2018,1,3,14,30,0.0,51.0,3.7,15.1,51.0,49.27,36.3
2018,1,3,14,45,0.0,66.0,3.45,15.1,66.0,63.79,48.63
2018,1,3,15,0,0.0,81.0,3.2,15.1,81.0,77.39,60.12
2018,1,3,15,15,0.0,65.5,3.2,15.1,65.5,62.92,47.88
2018,1,3,15,30,0.0,50.0,3.2,15.1,50.0,48.31,35.43
2018,1,3,15,45,0.0,41.0,3.1,14.95,41.0,39.6,27.91
2018,1,3,16,0,0.0,32.0,3.0,14.8,32.0,30.89,21.56
2018,1,3,16,15,0.0,25.0,3.25,14.8,25.0,24.13,15.19
2018,1,3,16,30,0.0,18.0,3.5,14.8,18.0,17.37,8.04
2018,1,3,16,45,0.0,11.0,3.75,14.75,11.0,10.61,0.0
2018,1,3,17,0,0.0,4.0,4.0,14.7,4.0,3.93,0.0
2018,1,3,17,15,0.0,2.0,4.3,14.75,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.85,14.8,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.15,14.45,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.5,3.7,14.15,2.5,0.0,0.0
2018,1,4,7,30,0.0,5.0,3.8,14.4,5.0,4.91,0.0
2018,1,4,7,45,0.0,16.5,3.95,14.6,16.5,16.2,0.0
2018,1,4,8,0,0.0,28.0,4.1,14.8,28.0,28.19,15.68
2018,1,4,8,15,0.0,43.0,4.1,14.95,43.0,43.75,30.35
2018,1,4,8,30,0.0,58.0,4.1,15.1,58.0,58.92,43.69
2018,1,4,8,45,12.5,71.0,4.1,15.3,74.0,76.59,58.86
2018,1,4,9,0,25.0,84.0,4.1,15.5,90.0,98.13,77.21
2018,1,4,9,15,34.5,99.5,4.1,15.75,109.5,118.68,94.57
2018,1,4,9,30,44.0,115.0,4.1,16.0,129.0,139.41,111.87
2018,1,4,9,45,32.5,126.0,4.15,16.25,137.0,145.1,116.42
2018,1,4,10,0,21.0,137.0,4.2,16.5,145.0,146.6,117.36
2018,1,4,10,15,40.5,154.0,4.3,16.65,170.5,177.42,142.71
2018,1,4,10,30,60.0,171.0,4.4,16.8,196.0,204.56,164.81
2018,1,4,10,45,76.0,181.5,4.5,17.0,215.0,222.89,179.52
2018,1,4,11,0,92.0,192.0,4.6,17.2,234.0,241.0,193.99
2018,1,4,11,15,120.0,194.5,4.7,17.3,251.5,260.19,209.45
2018,1,4,11,30,148.0,197.0,4.8,17.4,269.0,275.12,221.39
2018,1,4,11,45,152.5,193.5,4.9,17.45,268.5,271.24,218.04
2018,1,4,12,0,157.0,190.0,5.0,17.5,268.0,266.92,214.35
2018,1,4,12,15,305.0,174.5,5.0,17.5,326.5,321.68,258.55
2018,1,4,12,30,453.0,159.0,5.0,17.5,385.0,370.66,296.85
2018,1,4,12,45,445.0,164.0,5.0,17.5,383.0,360.77,287.71
2018,1,4,13,0,437.0,169.0,5.0,17.5,381.0,349.81,277.72
2018,1,4,13,15,367.5,175.5,5.0,17.45,350.5,314.49,248.75
2018,1,4,13,30,298.0,182.0,5.0,17.4,320.0,282.4,222.6
2018,1,4,13,45,334.0,163.5,4.95,17.4,311.0,266.48,207.99
2018,1,4,14,0,370.0,145.0,4.9,17.4,302.0,246.59,189.55
2018,1,4,14,15,478.0,116.5,4.85,17.3,305.5,234.76,175.06
2018,1,4,14,30,586.0,88.0,4.8,17.2,309.0,214.24,152.14
2018,1,4,14,45,644.5,75.0,4.75,17.1,297.5,188.85,126.22
2018,1,4,15,0,703.0,62.0,4.7,17.0,286.0,160.11,98.06
2018,1,4,15,15,572.0,65.5,4.7,17.0,233.0,114.83,66.5
2018,1,4,15,30,441.0,69.0,4.7,17.0,180.0,82.63,48.64
2018,1,4,15,45,325.5,64.5,4.3,16.6,138.5,54.57,35.78
2018,1,4,16,0,210.0,60.0,3.9,16.2,97.0,48.2,36.53
2018,1,4,16,15,108.5,44.5,3.8,15.95,63.5,36.36,25.63
2018,1,4,16,30,7.0,29.0,3.7,15.7,30.0,27.44,16.17
2018,1,4,16,45,3.5,16.5,3.6,15.45,17.0,15.84,0.0
2018,1,4,17,0,0.0,4.0,3.5,15.2,4.0,3.93,0.0
2018,1,4,17,15,0.0,2.0,3.55,15.15,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,3.8,15.05,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,3.8,15.1,2.0,1.97,0.0
2018,1,5,7,45,0.0,6.5,3.8,15.2,6.5,6.26,0.0
2018,1,5,8,0,0.0,11.0,3.8,15.3,11.0,10.6,2.37
2018,1,5,8,15,0.0,21.0,3.7,15.35,21.0,20.26,11.04
2018,1,5,8,30,0.0,31.0,3.6,15.4,31.0,29.93,19.46
2018,1,5,8,45,0.0,45.5,3.5,15.45,45.5,43.96,31.53
2018,1,5,9,0,0.0,60.0,3.4,15.5,60.0,58.47,43.97
2018,1,5,9,15,0.0,55.0,3.3,15.55,55.0,53.14,39.55
2018,1,5,9,30,0.0,50.0,3.2,15.6,50.0,48.3,35.46
2018,1,5,9,45,0.0,40.5,3.1,15.65,40.5,39.11,27.65
2018,1,5,10,0,0.0,31.0,3.0,15.7,31.0,29.92,19.82
2018,1,5,10,15,0.0,42.5,2.85,15.75,42.5,41.05,29.21
2018,1,5,10,30,0.0,54.0,2.7,15.8,54.0,52.18,38.53
2018,1,5,10,45,0.0,64.5,2.55,15.8,64.5,62.35,47.01
2018,1,5,11,0,0.0,75.0,2.4,15.8,75.0,72.52,55.45
2018,1,5,11,15,0.0,81.0,2.3,15.8,81.0,78.34,60.23
2018,1,5,11,30,0.0,87.0,2.2,15.8,87.0,84.17,65.02
2018,1,5,11,45,0.0,84.0,2.05,15.8,84.0,81.25,62.54
2018,1,5,12,0,0.0,81.0,1.9,15.8,81.0,78.34,60.1
2018,1,5,12,15,0.0,83.0,1.95,15.75,83.0,80.28,61.72
2018,1,5,12,30,0.0,85.0,2.0,15.7,85.0,82.22,63.35
2018,1,5,12,45,17.5,113.0,2.0,15.65,121.5,117.47,92.58
2018,1,5,13,0,35.0,141.0,2.0,15.6,158.0,150.96,119.97
2018,1,5,13,15,37.5,158.0,2.05,15.5,176.0,166.49,132.54
2018,1,5,13,30,40.0,175.0,2.1,15.4,194.0,181.24,144.49
2018,1,5,13,45,38.5,161.0,2.15,15.35,178.5,165.58,131.72
2018,1,5,14,0,37.0,147.0,2.2,15.3,163.0,150.08,119.08
2018,1,5,14,15,18.5,115.5,2.25,15.2,123.5,115.38,90.95
2018,1,5,14,30,0.0,84.0,2.3,15.1,84.0,80.85,62.85
2018,1,5,14,45,0.0,76.5,2.3,15.0,76.5,73.67,56.95
2018,1,5,15,0,0.0,69.0,2.3,14.9,69.0,66.5,50.97
2018,1,5,15,15,0.0,62.5,2.3,14.9,62.5,60.25,45.68
2018,1,5,15,30,0.0,56.0,2.3,14.9,56.0,53.98,40.29
2018,1,5,15,45,0.0,39.5,2.55,14.6,39.5,38.14,26.76
2018,1,5,16,0,0.0,23.0,2.8,14.3,23.0,22.19,13.98
2018,1,5,16,15,0.0,19.5,2.9,14.2,19.5,18.81,10.7
2018,1,5,16,30,0.0,16.0,3.0,14.1,16.0,15.43,6.86
2018,1,5,16,45,0.0,9.5,3.1,13.95,9.5,9.16,0.0
2018,1,5,17,0,0.0,3.0,3.2,13.8,3.0,2.95,0.0
2018,1,5,17,15,0.0,1.5,3.25,13.75,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,7,15,2.0,3.0,2.4,12.35,3.0,0.0,0.0
2018,1,6,7,30,4.0,6.0,2.4,12.5,6.0,6.84,0.0
2018,1,6,7,45,136.0,20.5,2.45,12.7,33.0,67.75,0.0
2018,1,6,8,0,268.0,35.0,2.5,12.9,60.0,136.64,92.07
2018,1,6,8,15,431.5,38.0,2.5,13.05,103.0,202.85,152.47
2018,1,6,8,30,595.0,41.0,2.5,13.2,146.0,276.57,214.96
2018,1,6,8,45,564.5,53.0,2.55,13.35,172.5,296.45,235.66
2018,1,6,9,0,534.0,65.0,2.6,13.5,199.0,310.57,250.39
2018,1,6,9,15,563.5,71.0,2.6,13.65,233.0,341.86,277.59
2018,1,6,9,30,593.0,77.0,2.6,13.8,267.0,372.72,303.61
2018,1,6,9,45,494.5,103.5,2.6,13.95,273.5,360.27,294.08
2018,1,6,10,0,396.0,130.0,2.6,14.1,280.0,345.32,281.93
2018,1,6,10,15,466.5,128.0,2.75,14.2,317.5,382.16,312.0
2018,1,6,10,30,537.0,126.0,2.9,14.3,355.0,418.95,341.45
2018,1,6,10,45,557.5,128.5,3.05,14.45,377.0,433.5,352.72
2018,1,6,11,0,578.0,131.0,3.2,14.6,399.0,448.59,364.27
2018,1,6,11,15,642.0,121.0,3.3,14.65,427.5,469.66,380.77
2018,1,6,11,30,706.0,111.0,3.4,14.7,456.0,488.23,394.99
2018,1,6,11,45,720.0,107.5,3.5,14.75,464.0,484.78,391.59
2018,1,6,12,0,734.0,104.0,3.6,14.8,472.0,478.82,386.12
2018,1,6,12,15,665.5,121.0,3.5,14.85,455.0,450.48,362.27
2018,1,6,12,30,597.0,138.0,3.4,14.9,438.0,421.75,338.17
2018,1,6,12,45,664.0,122.0,3.3,14.95,451.0,422.58,337.23
2018,1,6,13,0,731.0,106.0,3.2,15.0,464.0,418.79,331.9
2018,1,6,13,15,743.0,97.5,3.15,14.95,452.5,395.0,310.73
2018,1,6,13,30,755.0,89.0,3.1,14.9,441.0,370.14,288.19
2018,1,6,13,45,704.5,94.0,3.0,14.9,410.5,331.19,254.71
2018,1,6,14,0,654.0,99.0,2.9,14.9,380.0,295.07,223.43
2018,1,6,14,15,666.5,89.5,3.0,14.85,359.5,264.76,195.33
2018,1,6,14,30,679.0,80.0,3.1,14.8,339.0,232.28,164.98
2018,1,6,14,45,701.5,70.5,3.2,14.7,317.5,201.93,135.93
2018,1,6,15,0,724.0,61.0,3.3,14.6,296.0,166.33,103.21
2018,1,6,15,15,716.0,56.0,3.3,14.6,264.5,128.45,72.04
2018,1,6,15,30,708.0,51.0,3.3,14.6,233.0,90.29,45.19
2018,1,6,15,45,657.0,46.5,3.15,14.15,192.5,51.45,26.75
2018,1,6,16,0,606.0,42.0,3.0,13.7,152.0,32.31,22.98
2018,1,6,16,15,521.0,36.5,2.9,13.4,113.0,29.33,19.94
2018,1,6,16,30,436.0,31.0,2.8,13.1,74.0,24.15,14.19
2018,1,6,16,45,271.5,21.0,2.75,12.85,43.5,16.91,0.0
2018,1,6,17,0,107.0,11.0,2.7,12.6,13.0,10.81,0.0
2018,1,6,17,15,53.5,5.5,2.7,12.5,6.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.5,2.55,10.15,1.5,0.0,0.0
2018,1,7,7,30,0.0,3.0,2.5,10.3,3.0,2.95,0.0
2018,1,7,7,45,0.0,10.0,2.45,10.5,10.0,9.64,0.0
2018,1,7,8,0,0.0,17.0,2.4,10.7,17.0,16.4,7.0
2018,1,7,8,15,0.0,24.5,2.5,10.85,24.5,23.65,14.16
2018,1,7,8,30,0.0,32.0,2.6,11.0,32.0,30.89,20.7
2018,1,7,8,45,0.0,37.0,2.65,11.15,37.0,35.72,25.08
2018,1,7,9,0,0.0,42.0,2.7,11.3,42.0,40.56,29.37
2018,1,7,9,15,0.0,47.5,2.75,11.45,47.5,45.88,34.0
2018,1,7,9,30,0.0,53.0,2.8,11.6,53.0,51.2,38.56
2018,1,7,9,45,0.0,71.0,2.8,11.8,71.0,68.72,53.49
2018,1,7,10,0,0.0,89.0,2.8,12.0,89.0,86.65,68.61
2018,1,7,10,15,0.0,94.0,2.8,12.25,94.0,91.46,72.49
2018,1,7,10,30,0.0,99.0,2.8,12.5,99.0,96.27,76.37
2018,1,7,10,45,0.0,97.5,2.75,12.7,97.5,94.64,74.83
2018,1,7,11,0,0.0,96.0,2.7,12.9,96.0,93.07,73.35
2018,1,7,11,15,0.0,104.5,2.55,13.05,104.5,101.36,80.17
2018,1,7,11,30,0.0,113.0,2.4,13.2,113.0,109.62,86.93
2018,1,7,11,45,0.0,101.0,2.25,13.35,101.0,97.81,76.96
2018,1,7,12,0,0.0,89.0,2.1,13.5,89.0,86.1,67.12
2018,1,7,12,15,0.0,106.5,1.95,13.6,106.5,103.05,81.23
2018,1,7,12,30,0.0,124.0,1.8,13.7,124.0,119.89,95.13
2018,1,7,12,45,0.5,139.5,1.65,13.8,139.5,134.88,107.43
2018,1,7,13,0,1.0,155.0,1.5,13.9,155.0,149.63,119.49
2018,1,7,13,15,0.5,146.5,1.35,13.85,146.5,141.0,112.44
2018,1,7,13,30,0.0,138.0,1.2,13.8,138.0,132.45,105.51
2018,1,7,13,45,0.0,133.5,1.05,13.8,133.5,127.88,101.85
2018,1,7,14,0,0.0,129.0,0.9,13.8,129.0,123.29,98.16
2018,1,7,14,15,0.0,112.5,0.9,13.7,112.5,107.61,85.35
2018,1,7,14,30,0.0,96.0,0.9,13.6,96.0,92.02,72.51
2018,1,7,14,45,0.0,81.5,0.9,13.5,81.5,78.33,61.16
2018,1,7,15,0,0.0,67.0,0.9,13.4,67.0,64.69,49.72
2018,1,7,15,15,0.0,56.5,0.9,13.4,56.5,54.6,41.17
2018,1,7,15,30,0.0,46.0,0.9,13.4,46.0,44.43,32.46
2018,1,7,15,45,0.0,38.0,0.9,13.2,38.0,36.69,25.76
2018,1,7,16,0,0.0,30.0,0.9,13.0,30.0,28.96,20.16
2018,1,7,16,15,0.0,23.0,0.85,12.95,23.0,22.19,13.83
2018,1,7,16,30,0.0,16.0,0.8,12.9,16.0,15.43,7.19
2018,1,7,16,45,22.0,11.5,0.75,12.85,12.0,10.78,0.0
2018,1,7,17,0,44.0,7.0,0.7,12.8,8.0,6.88,0.0
2018,1,7,17,15,22.0,3.5,0.75,12.7,4.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,4.4,13.3,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,4.6,13.4,2.0,1.97,0.0
2018,1,8,7,45,0.0,4.5,4.8,13.55,4.5,4.33,0.0
2018,1,8,8,0,0.0,7.0,5.0,13.7,7.0,6.74,0.0
2018,1,8,8,15,0.0,9.0,5.2,13.85,9.0,8.67,1.53
2018,1,8,8,30,0.0,11.0,5.4,14.0,11.0,10.6,3.29
2018,1,8,8,45,0.0,12.0,5.55,14.1,12.0,11.57,4.2
2018,1,8,9,0,0.0,13.0,5.7,14.2,13.0,12.53,5.07
2018,1,8,9,15,0.0,19.0,5.8,14.3,19.0,18.33,10.05
2018,1,8,9,30,0.0,25.0,5.9,14.4,25.0,24.12,15.0
2018,1,8,9,45,0.0,20.5,6.0,14.5,20.5,19.78,11.27
2018,1,8,10,0,0.0,16.0,6.1,14.6,16.0,15.44,7.53
2018,1,8,10,15,0.0,17.5,6.15,14.65,17.5,16.89,8.75
2018,1,8,10,30,0.0,19.0,6.2,14.7,19.0,18.34,9.96
2018,1,8,10,45,0.0,23.5,6.2,14.8,23.5,22.69,13.63
2018,1,8,11,0,0.0,28.0,6.2,14.9,28.0,27.04,17.29
2018,1,8,11,15,0.0,33.0,6.3,14.95,33.0,31.87,21.35
2018,1,8,11,30,0.0,38.0,6.4,15.0,38.0,36.71,25.4
2018,1,8,11,45,0.0,34.5,6.5,15.1,34.5,33.32,22.52
2018,1,8,12,0,0.0,31.0,6.6,15.2,31.0,29.94,19.65
2018,1,8,12,15,0.0,28.0,6.5,15.25,28.0,27.04,17.19
2018,1,8,12,30,0.0,25.0,6.4,15.3,25.0,24.14,14.75
2018,1,8,12,45,0.0,23.5,6.3,15.3,23.5,22.69,13.53
2018,1,8,13,0,0.0,22.0,6.2,15.3,22.0,21.24,12.32
2018,1,8,13,15,0.0,26.0,6.1,15.3,26.0,25.11,15.6
2018,1,8,13,30,0.0,30.0,6.0,15.3,30.0,28.97,18.88
2018,1,8,13,45,0.0,27.5,5.9,15.35,27.5,26.55,16.86
2018,1,8,14,0,0.0,25.0,5.8,15.4,25.0,24.13,14.84
2018,1,8,14,15,0.0,29.5,5.7,15.35,29.5,28.48,18.56
2018,1,8,14,30,0.0,34.0,5.6,15.3,34.0,32.83,22.29
2018,1,8,14,45,0.0,31.0,5.5,15.25,31.0,29.92,19.86
2018,1,8,15,0,0.0,28.0,5.4,15.2,28.0,27.02,17.41
2018,1,8,15,15,0.0,26.5,5.4,15.2,26.5,25.57,16.18
2018,1,8,15,30,0.0,25.0,5.4,15.2,25.0,24.12,14.91
2018,1,8,15,45,0.0,21.5,5.5,15.1,21.5,20.74,11.97
2018,1,8,16,0,0.0,18.0,5.6,15.0,18.0,17.36,9.69
2018,1,8,16,15,0.0,13.5,5.45,14.95,13.5,13.01,5.67
2018,1,8,16,30,0.0,9.0,5.3,14.9,9.0,8.67,1.54
2018,1,8,16,45,17.5,7.0,5.2,14.85,7.5,6.11,0.0
2018,1,8,17,0,35.0,5.0,5.1,14.8,6.0,4.91,0.0
2018,1,8,17,15,17.5,2.5,4.9,14.8,3.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,3.5,14.0,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,3.9,14.1,1.0,0.98,0.0
2018,1,9,7,45,0.0,3.0,4.35,14.15,3.0,2.89,0.0
2018,1,9,8,0,0.0,5.0,4.8,14.2,5.0,4.82,0.0
2018,1,9,8,15,0.0,6.5,5.1,14.25,6.5,6.26,0.0
2018,1,9,8,30,0.0,8.0,5.4,14.3,8.0,7.71,0.84
2018,1,9,8,45,0.0,9.5,5.75,14.3,9.5,9.16,2.14
2018,1,9,9,0,0.0,11.0,6.1,14.3,11.0,10.6,3.41
2018,1,9,9,15,0.0,28.0,6.05,14.3,28.0,27.02,17.48
2018,1,9,9,30,0.0,45.0,6.0,14.3,45.0,43.46,31.52
2018,1,9,9,45,9.0,85.5,5.95,14.3,89.0,87.8,69.19
2018,1,9,10,0,18.0,126.0,5.9,14.3,133.0,133.68,107.76
2018,1,9,10,15,9.0,116.0,5.8,14.3,119.5,118.34,94.65
2018,1,9,10,30,0.0,106.0,5.7,14.3,106.0,103.27,81.77
2018,1,9,10,45,1.0,103.0,5.55,14.3,103.5,100.62,79.46
2018,1,9,11,0,2.0,100.0,5.4,14.3,101.0,98.08,77.23
2018,1,9,11,15,1.0,107.5,5.45,14.3,108.0,104.84,82.8
2018,1,9,11,30,0.0,115.0,5.5,14.3,115.0,111.58,88.33
2018,1,9,11,45,0.0,108.5,5.5,14.3,108.5,105.13,82.89
2018,1,9,12,0,0.0,102.0,5.5,14.3,102.0,98.74,77.53
2018,1,9,12,15,2.5,109.5,5.7,14.3,111.0,107.21,84.62
2018,1,9,12,30,5.0,117.0,5.9,14.3,120.0,115.54,91.58
2018,1,9,12,45,28.0,146.0,6.1,14.3,160.0,154.31,123.88
2018,1,9,13,0,51.0,175.0,6.3,14.3,200.0,190.74,153.92
2018,1,9,13,15,44.0,169.0,6.4,14.3,190.5,180.04,145.0
2018,1,9,13,30,37.0,163.0,6.5,14.3,181.0,169.63,136.41
2018,1,9,13,45,36.0,146.5,6.65,14.3,163.0,152.03,121.81
2018,1,9,14,0,35.0,130.0,6.8,14.3,145.0,134.6,107.27
2018,1,9,14,15,40.5,119.5,6.85,14.3,136.0,124.63,98.73
2018,1,9,14,30,46.0,109.0,6.9,14.3,127.0,114.24,89.72
2018,1,9,14,45,25.0,104.0,6.9,14.3,113.5,102.79,80.75
2018,1,9,15,0,4.0,99.0,6.9,14.3,100.0,94.46,74.59
2018,1,9,15,15,4.0,93.0,6.9,14.3,94.0,88.1,69.22
2018,1,9,15,30,4.0,87.0,6.9,14.3,88.0,81.52,63.59
2018,1,9,15,45,2.0,71.0,7.05,14.2,71.5,66.38,50.69
2018,1,9,16,0,0.0,55.0,7.2,14.1,55.0,51.7,40.09
2018,1,9,16,15,0.0,40.5,7.25,14.05,40.5,38.53,27.98
2018,1,9,16,30,0.0,26.0,7.3,14.0,26.0,25.11,15.36
2018,1,9,16,45,8.0,17.5,7.35,13.9,17.5,16.77,1.93
2018,1,9,17,0,16.0,9.0,7.4,13.8,9.0,8.85,0.0
2018,1,9,17,15,8.0,4.5,7.45,13.75,4.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,13.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.6,13.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.7,13.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.7,13.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.65,13.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.55,13.3,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.5,13.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.4,13.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,13.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.25,13.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.15,12.95,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.1,12.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.05,12.8,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.95,12.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.85,12.35,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.7,12.25,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.5,12.15,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.3,12.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.8,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,3.45,12.5,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,3.3,12.6,3.0,2.95,0.0
2018,1,10,7,45,0.0,9.5,3.15,12.75,9.5,9.16,0.0
2018,1,10,8,0,0.0,16.0,3.0,12.9,16.0,15.43,6.24
2018,1,10,8,15,0.0,22.0,3.0,13.0,22.0,21.23,12.02
2018,1,10,8,30,0.0,28.0,3.0,13.1,28.0,27.02,17.25
2018,1,10,8,45,38.0,45.5,3.05,13.2,55.0,64.41,49.02
2018,1,10,9,0,76.0,63.0,3.1,13.3,82.0,100.48,79.87
2018,1,10,9,15,146.5,94.5,3.2,13.35,139.0,168.56,137.45
2018,1,10,9,30,217.0,126.0,3.3,13.4,196.0,244.09,200.4
2018,1,10,9,45,146.5,127.5,3.4,13.5,177.0,207.78,170.28
2018,1,10,10,0,76.0,129.0,3.5,13.6,158.0,169.71,138.27
2018,1,10,10,15,38.0,126.0,3.65,13.7,140.5,146.66,118.65
2018,1,10,10,30,0.0,123.0,3.8,13.8,123.0,120.37,96.11
2018,1,10,10,45,0.0,122.5,3.95,13.85,122.5,119.54,95.3
2018,1,10,11,0,0.0,122.0,4.1,13.9,122.0,118.8,94.56
2018,1,10,11,15,1.5,130.5,4.05,13.95,131.0,127.82,101.95
2018,1,10,11,30,3.0,139.0,4.0,14.0,140.0,136.78,109.28
2018,1,10,11,45,3.5,153.0,4.0,14.05,154.5,150.55,120.55
2018,1,10,12,0,4.0,167.0,4.0,14.1,169.0,164.18,131.67
2018,1,10,12,15,4.5,166.5,3.85,14.15,169.0,163.54,131.06
2018,1,10,12,30,5.0,166.0,3.7,14.2,169.0,162.88,130.47
2018,1,10,12,45,42.0,182.0,3.55,14.25,203.0,195.45,157.24
2018,1,10,13,0,79.0,198.0,3.4,14.3,237.0,225.03,181.09
2018,1,10,13,15,59.0,172.0,3.25,14.35,201.0,189.24,151.75
2018,1,10,13,30,39.0,146.0,3.1,14.4,165.0,154.73,123.52
2018,1,10,13,45,19.5,118.0,2.95,14.5,127.5,119.87,94.91
2018,1,10,14,0,0.0,90.0,2.8,14.6,90.0,86.84,67.76
2018,1,10,14,15,0.0,85.5,2.7,14.6,85.5,82.48,64.24
2018,1,10,14,30,0.0,81.0,2.6,14.6,81.0,78.13,60.68
2018,1,10,14,45,0.0,74.0,2.55,14.65,74.0,71.43,55.11
2018,1,10,15,0,0.0,67.0,2.5,14.7,67.0,64.75,49.52
2018,1,10,15,15,0.0,59.0,2.5,14.7,59.0,57.02,42.99
2018,1,10,15,30,0.0,51.0,2.5,14.7,51.0,49.27,36.38
2018,1,10,15,45,83.5,41.0,2.25,14.5,57.0,37.43,24.27
2018,1,10,16,0,167.0,31.0,2.0,14.3,63.0,22.02,13.92
2018,1,10,16,15,286.5,32.5,2.0,14.15,71.0,22.64,14.2
2018,1,10,16,30,406.0,34.0,2.0,14.0,79.0,26.3,16.54
2018,1,10,16,45,279.5,25.0,1.95,13.85,49.5,20.26,5.04
2018,1,10,17,0,153.0,16.0,1.9,13.7,20.0,15.73,0.0
2018,1,10,17,15,76.5,8.0,1.9,13.65,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.3,13.05,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.3,13.1,5.0,4.91,0.0
2018,1,11,7,45,4.0,17.0,0.35,13.2,17.5,17.81,0.0
2018,1,11,8,0,8.0,29.0,0.4,13.3,30.0,31.75,18.77
2018,1,11,8,15,23.0,45.0,0.6,13.4,49.0,56.39,40.79
2018,1,11,8,30,38.0,61.0,0.8,13.5,68.0,79.47,60.82
2018,1,11,8,45,54.5,78.0,1.0,13.65,90.5,104.91,82.7
2018,1,11,9,0,71.0,95.0,1.2,13.8,113.0,130.88,104.87
2018,1,11,9,15,85.0,111.0,1.3,13.95,136.0,159.85,129.23
2018,1,11,9,30,99.0,127.0,1.4,14.1,159.0,184.28,149.53
2018,1,11,9,45,106.5,142.0,1.5,14.25,180.0,204.47,166.07
2018,1,11,10,0,114.0,157.0,1.6,14.4,201.0,224.45,182.22
2018,1,11,10,15,69.5,158.0,1.55,14.5,185.5,197.25,159.42
2018,1,11,10,30,25.0,159.0,1.5,14.6,170.0,170.34,136.79
2018,1,11,10,45,20.0,160.0,1.4,14.75,169.0,168.1,134.68
2018,1,11,11,0,15.0,161.0,1.3,14.9,168.0,165.89,132.52
2018,1,11,11,15,49.5,182.0,1.2,15.0,206.5,207.92,166.66
2018,1,11,11,30,84.0,203.0,1.1,15.1,245.0,246.39,197.19
2018,1,11,11,45,119.5,216.0,1.0,15.15,276.5,279.14,222.72
2018,1,11,12,0,155.0,229.0,0.9,15.2,308.0,307.4,244.3
2018,1,11,12,15,148.5,229.0,0.9,15.25,305.0,300.23,238.14
2018,1,11,12,30,142.0,229.0,0.9,15.3,302.0,292.78,232.01
2018,1,11,12,45,163.0,226.0,0.95,15.3,308.5,295.06,233.69
2018,1,11,13,0,184.0,223.0,1.0,15.3,315.0,295.98,234.1
2018,1,11,13,15,202.0,215.0,1.1,15.3,313.5,289.48,228.65
2018,1,11,13,30,220.0,207.0,1.2,15.3,312.0,281.55,221.85
2018,1,11,13,45,207.5,198.0,1.3,15.25,293.5,260.19,204.58
2018,1,11,14,0,195.0,189.0,1.4,15.2,275.0,239.18,187.48
2018,1,11,14,15,250.0,165.5,1.4,15.15,269.0,223.97,173.16
2018,1,11,14,30,305.0,142.0,1.4,15.1,263.0,205.66,155.49
