Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,7,15,37.5,9.5,1.7,13.5,11.0,18.43,0.0
2018,2,1,7,30,75.0,19.0,1.8,13.8,22.0,46.87,0.0
2018,2,1,7,45,143.5,33.0,1.9,14.1,49.0,99.84,65.62
2018,2,1,8,0,212.0,47.0,2.0,14.4,76.0,143.56,108.62
2018,2,1,8,15,255.5,61.5,2.05,14.55,109.5,183.13,143.99
2018,2,1,8,30,299.0,76.0,2.1,14.7,143.0,225.17,180.69
2018,2,1,8,45,351.5,86.5,2.1,14.9,181.5,268.72,217.9
2018,2,1,9,0,404.0,97.0,2.1,15.1,220.0,314.46,256.12
2018,2,1,9,15,444.0,106.0,2.1,15.4,258.5,353.78,288.27
2018,2,1,9,30,484.0,115.0,2.1,15.7,297.0,393.68,320.16
2018,2,1,9,45,485.5,128.0,2.1,15.95,326.0,416.78,337.98
2018,2,1,10,0,487.0,141.0,2.1,16.2,355.0,438.19,354.12
2018,2,1,10,15,512.5,146.0,2.15,16.5,385.5,463.34,373.23
2018,2,1,10,30,538.0,151.0,2.2,16.8,416.0,487.36,391.14
2018,2,1,10,45,586.0,144.5,2.2,17.05,446.0,513.97,411.08
2018,2,1,11,0,634.0,138.0,2.2,17.3,476.0,536.82,427.92
2018,2,1,11,15,659.5,135.5,2.3,17.5,497.5,548.16,436.11
2018,2,1,11,30,685.0,133.0,2.4,17.7,519.0,557.2,442.53
2018,2,1,11,45,713.0,127.0,2.45,17.9,535.0,561.63,445.3
2018,2,1,12,0,741.0,121.0,2.5,18.1,551.0,563.33,445.91
2018,2,1,12,15,807.0,101.5,2.55,18.25,571.5,570.45,450.96
2018,2,1,12,30,873.0,82.0,2.6,18.4,592.0,573.27,452.43
2018,2,1,12,45,865.5,83.0,2.7,18.55,584.5,552.68,435.57
2018,2,1,13,0,858.0,84.0,2.8,18.7,577.0,529.74,416.74
2018,2,1,13,15,841.0,86.5,2.8,18.8,560.5,500.48,392.55
2018,2,1,13,30,824.0,89.0,2.8,18.9,544.0,470.26,367.22
2018,2,1,13,45,813.0,87.5,2.85,19.0,522.5,437.51,339.59
2018,2,1,14,0,802.0,86.0,2.9,19.1,501.0,403.38,310.28
2018,2,1,14,15,781.5,84.5,2.85,19.05,471.5,364.59,276.89
2018,2,1,14,30,761.0,83.0,2.8,19.0,442.0,325.55,242.75
2018,2,1,14,45,748.0,79.5,2.8,18.95,411.0,286.8,208.25
2018,2,1,15,0,735.0,76.0,2.8,18.9,380.0,247.7,173.18
2018,2,1,15,15,714.0,71.5,2.8,18.9,343.5,205.91,136.42
2018,2,1,15,30,693.0,67.0,2.8,18.9,307.0,164.91,101.47
2018,2,1,15,45,646.5,64.0,2.5,18.35,265.0,120.66,67.65
2018,2,1,16,0,600.0,61.0,2.2,17.8,223.0,82.59,43.43
2018,2,1,16,15,509.0,57.5,2.2,17.4,177.5,47.45,29.41
2018,2,1,16,30,418.0,54.0,2.2,17.0,132.0,39.86,29.29
2018,2,1,16,45,341.0,44.0,2.25,16.65,96.0,33.68,23.41
2018,2,1,17,0,264.0,34.0,2.3,16.3,60.0,26.35,15.63
2018,2,1,17,15,160.5,22.0,2.3,16.15,35.0,17.45,0.0
2018,2,1,17,30,57.0,10.0,2.3,16.0,10.0,9.83,0.0
2018,2,1,17,45,28.5,5.0,2.3,15.85,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,7,15,33.5,9.5,1.4,14.85,11.0,17.55,0.0
2018,2,2,7,30,67.0,19.0,1.5,15.1,22.0,44.9,0.0
2018,2,2,7,45,245.5,30.0,1.6,15.35,61.0,129.45,86.66
2018,2,2,8,0,424.0,41.0,1.7,15.6,100.0,214.27,161.66
2018,2,2,8,15,457.5,49.5,1.9,15.8,134.5,251.57,196.59
2018,2,2,8,30,491.0,58.0,2.1,16.0,169.0,290.08,231.33
2018,2,2,8,45,495.0,71.5,2.25,16.2,203.5,321.35,259.17
2018,2,2,9,0,499.0,85.0,2.4,16.4,238.0,351.32,284.9
2018,2,2,9,15,594.5,82.0,2.55,16.55,289.5,409.21,332.42
2018,2,2,9,30,690.0,79.0,2.7,16.7,341.0,469.61,380.96
2018,2,2,9,45,631.5,100.5,2.8,16.85,358.5,473.17,383.35
2018,2,2,10,0,573.0,122.0,2.9,17.0,376.0,471.76,381.68
2018,2,2,10,15,494.5,151.5,2.95,17.1,381.5,460.65,371.84
2018,2,2,10,30,416.0,181.0,3.0,17.2,387.0,448.05,360.54
2018,2,2,10,45,419.0,191.0,3.05,17.35,407.5,461.21,370.2
2018,2,2,11,0,422.0,201.0,3.1,17.5,428.0,472.8,378.41
2018,2,2,11,15,432.5,206.0,3.15,17.65,445.0,482.27,385.11
2018,2,2,11,30,443.0,211.0,3.2,17.8,462.0,490.15,390.52
2018,2,2,11,45,451.0,213.5,3.2,17.95,473.0,492.34,391.46
2018,2,2,12,0,459.0,216.0,3.2,18.1,484.0,492.82,391.07
2018,2,2,12,15,518.0,197.0,3.2,18.25,500.5,499.95,396.47
2018,2,2,12,30,577.0,178.0,3.2,18.4,517.0,503.95,399.19
2018,2,2,12,45,669.5,146.0,3.2,18.5,536.0,511.2,404.47
2018,2,2,13,0,762.0,114.0,3.2,18.6,555.0,512.18,404.42
2018,2,2,13,15,759.5,111.5,3.15,18.65,542.5,487.87,383.98
2018,2,2,13,30,757.0,109.0,3.1,18.7,530.0,461.58,361.75
2018,2,2,13,45,749.5,106.0,3.1,18.7,510.0,429.2,334.56
2018,2,2,14,0,742.0,103.0,3.1,18.7,490.0,396.73,306.72
2018,2,2,14,15,769.0,90.0,3.0,18.7,473.0,368.29,280.86
2018,2,2,14,30,796.0,77.0,2.9,18.7,456.0,334.52,249.91
2018,2,2,14,45,760.0,78.0,2.8,18.65,419.0,291.81,212.54
2018,2,2,15,0,724.0,79.0,2.7,18.6,382.0,250.56,176.32
2018,2,2,15,15,716.5,71.5,2.7,18.6,347.5,209.13,139.34
2018,2,2,15,30,709.0,64.0,2.7,18.6,313.0,167.32,102.97
2018,2,2,15,45,686.0,59.0,2.4,18.2,274.5,125.79,70.07
2018,2,2,16,0,663.0,54.0,2.1,17.8,236.0,85.67,43.18
2018,2,2,16,15,554.5,54.0,2.1,17.5,187.5,47.03,27.18
2018,2,2,16,30,446.0,54.0,2.1,17.2,139.0,39.58,29.06
2018,2,2,16,45,332.5,44.0,2.1,16.95,97.5,33.38,23.19
2018,2,2,17,0,219.0,34.0,2.1,16.7,56.0,26.23,15.77
2018,2,2,17,15,157.0,22.5,2.1,16.55,34.0,17.78,0.0
2018,2,2,17,30,95.0,11.0,2.1,16.4,12.0,10.81,0.0
2018,2,2,17,45,47.5,5.5,2.1,16.25,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,2,3,7,15,122.0,11.0,3.3,13.55,17.0,41.06,0.0
2018,2,3,7,30,244.0,22.0,3.4,13.9,34.0,102.25,0.0
2018,2,3,7,45,388.0,29.5,3.5,14.2,73.0,176.19,121.15
2018,2,3,8,0,532.0,37.0,3.6,14.5,112.0,247.15,188.29
2018,2,3,8,15,604.5,42.0,3.5,14.75,157.0,300.76,236.99
2018,2,3,8,30,677.0,47.0,3.4,15.0,202.0,357.64,286.95
2018,2,3,8,45,720.5,50.5,3.3,15.25,246.5,402.21,325.85
2018,2,3,9,0,764.0,54.0,3.2,15.5,291.0,447.37,363.86
2018,2,3,9,15,794.0,56.5,3.2,15.9,333.0,484.55,394.35
2018,2,3,9,30,824.0,59.0,3.2,16.3,375.0,520.84,423.2
2018,2,3,9,45,846.0,61.0,3.2,16.65,413.0,548.14,444.43
2018,2,3,10,0,868.0,63.0,3.2,17.0,451.0,576.41,465.79
2018,2,3,10,15,882.5,64.5,3.2,17.35,482.5,597.6,481.25
2018,2,3,10,30,897.0,66.0,3.2,17.7,514.0,616.29,494.5
2018,2,3,10,45,906.5,67.5,3.15,18.05,539.5,629.25,502.98
2018,2,3,11,0,916.0,69.0,3.1,18.4,565.0,639.3,509.11
2018,2,3,11,15,922.5,69.5,3.05,18.75,583.0,643.42,510.69
2018,2,3,11,30,929.0,70.0,3.0,19.1,601.0,644.46,509.89
2018,2,3,11,45,931.5,70.5,2.95,19.4,610.5,639.94,504.97
2018,2,3,12,0,934.0,71.0,2.9,19.7,620.0,632.31,497.67
2018,2,3,12,15,933.0,71.5,2.85,19.95,622.0,619.55,486.54
2018,2,3,12,30,932.0,72.0,2.8,20.2,624.0,603.83,473.09
2018,2,3,12,45,929.0,72.0,2.7,20.45,618.0,583.62,455.96
2018,2,3,13,0,926.0,72.0,2.6,20.7,612.0,560.7,436.57
2018,2,3,13,15,921.0,71.5,2.6,20.8,598.5,533.69,414.37
2018,2,3,13,30,916.0,71.0,2.6,20.9,585.0,504.33,389.93
2018,2,3,13,45,908.0,70.0,2.55,21.0,564.0,470.94,361.79
2018,2,3,14,0,900.0,69.0,2.5,21.1,543.0,435.71,331.63
2018,2,3,14,15,888.0,68.5,2.5,21.05,515.5,397.77,299.03
2018,2,3,14,30,876.0,68.0,2.5,21.0,488.0,358.64,264.76
2018,2,3,14,45,857.5,66.5,2.45,20.9,453.5,315.69,227.01
2018,2,3,15,0,839.0,65.0,2.4,20.8,419.0,269.58,186.43
2018,2,3,15,15,814.0,62.0,2.4,20.8,379.0,223.6,146.24
2018,2,3,15,30,789.0,59.0,2.4,20.8,339.0,178.57,107.9
2018,2,3,15,45,754.0,56.0,2.15,20.2,296.0,133.59,72.8
2018,2,3,16,0,719.0,53.0,1.9,19.6,253.0,91.04,44.64
2018,2,3,16,15,665.5,48.5,1.85,19.3,208.0,49.51,26.12
2018,2,3,16,30,612.0,44.0,1.8,19.0,163.0,33.44,23.53
2018,2,3,16,45,523.5,38.0,1.8,18.65,120.5,27.65,18.16
2018,2,3,17,0,435.0,32.0,1.8,18.3,78.0,24.74,14.65
2018,2,3,17,15,270.0,21.5,1.75,18.2,45.5,17.27,0.0
2018,2,3,17,30,105.0,11.0,1.7,18.1,13.0,10.81,0.0
2018,2,3,17,45,52.5,5.5,1.65,18.05,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,4,7,15,19.0,9.5,2.1,14.15,10.5,14.1,0.0
2018,2,4,7,30,38.0,19.0,2.2,14.4,21.0,34.04,0.0
2018,2,4,7,45,77.0,35.0,2.3,14.7,44.5,74.97,51.06
2018,2,4,8,0,116.0,51.0,2.4,15.0,68.0,108.93,82.6
2018,2,4,8,15,144.5,68.0,2.4,15.15,96.5,142.5,112.18
2018,2,4,8,30,173.0,85.0,2.4,15.3,125.0,177.52,142.58
2018,2,4,8,45,166.0,104.0,2.45,15.5,149.0,193.79,157.03
2018,2,4,9,0,159.0,123.0,2.5,15.7,173.0,214.59,174.57
2018,2,4,9,15,154.0,133.0,2.55,15.95,187.0,225.0,183.18
2018,2,4,9,30,149.0,143.0,2.6,16.2,201.0,234.9,191.08
2018,2,4,9,45,143.0,157.0,2.65,16.5,217.0,248.08,201.3
2018,2,4,10,0,137.0,171.0,2.7,16.8,233.0,260.48,210.69
2018,2,4,10,15,209.5,188.5,2.7,17.1,290.5,322.73,260.73
2018,2,4,10,30,282.0,206.0,2.7,17.4,348.0,391.18,314.36
2018,2,4,10,45,356.5,203.5,2.75,17.7,392.0,434.17,347.8
2018,2,4,11,0,431.0,201.0,2.8,18.0,436.0,481.92,384.37
2018,2,4,11,15,523.0,181.0,2.8,18.25,475.5,516.36,410.88
2018,2,4,11,30,615.0,161.0,2.8,18.5,515.0,551.17,437.25
2018,2,4,11,45,623.5,161.0,2.8,18.7,525.0,550.48,435.66
2018,2,4,12,0,632.0,161.0,2.8,18.9,535.0,547.54,432.51
2018,2,4,12,15,608.5,169.5,2.8,19.0,531.0,531.92,419.53
2018,2,4,12,30,585.0,178.0,2.8,19.1,527.0,513.39,404.4
2018,2,4,12,45,659.0,154.5,2.8,19.15,544.0,519.33,408.68
2018,2,4,13,0,733.0,131.0,2.8,19.2,561.0,518.93,407.61
2018,2,4,13,15,817.0,105.0,2.8,19.2,574.5,516.83,404.78
2018,2,4,13,30,901.0,79.0,2.8,19.2,588.0,508.67,396.57
2018,2,4,13,45,894.5,77.5,2.8,19.2,567.5,475.8,368.84
2018,2,4,14,0,888.0,76.0,2.8,19.2,547.0,441.02,339.09
2018,2,4,14,15,877.5,73.5,2.8,19.15,519.0,402.05,305.49
2018,2,4,14,30,867.0,71.0,2.8,19.1,491.0,361.84,270.15
2018,2,4,14,45,854.0,68.5,2.8,19.05,458.0,319.84,232.76
2018,2,4,15,0,841.0,66.0,2.8,19.0,425.0,274.26,192.08
2018,2,4,15,15,817.0,63.5,2.8,19.0,385.5,228.72,151.78
2018,2,4,15,30,793.0,61.0,2.8,19.0,346.0,184.02,113.19
2018,2,4,15,45,760.0,57.5,2.55,18.65,302.5,138.46,76.91
2018,2,4,16,0,727.0,54.0,2.3,18.3,259.0,95.14,47.36
2018,2,4,16,15,674.0,49.5,2.2,18.0,213.5,53.0,27.62
2018,2,4,16,30,621.0,45.0,2.1,17.7,168.0,34.17,24.33
2018,2,4,16,45,533.5,39.0,2.05,17.35,124.5,28.34,18.91
2018,2,4,17,0,446.0,33.0,2.0,17.0,81.0,25.48,15.53
2018,2,4,17,15,303.0,24.0,1.95,16.95,49.5,19.61,1.67
2018,2,4,17,30,160.0,15.0,1.9,16.9,18.0,14.74,0.0
2018,2,4,17,45,80.0,7.5,1.85,16.85,9.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,7,15,114.0,11.0,0.85,15.45,17.5,39.73,0.0
2018,2,5,7,30,228.0,22.0,0.9,15.6,35.0,100.88,0.0
2018,2,5,7,45,365.5,31.0,0.9,15.75,74.5,172.97,121.06
2018,2,5,8,0,503.0,40.0,0.9,15.9,114.0,246.99,186.95
2018,2,5,8,15,575.0,45.5,1.05,16.05,158.5,299.7,233.57
2018,2,5,8,30,647.0,51.0,1.2,16.2,203.0,353.84,280.29
2018,2,5,8,45,692.5,55.0,1.3,16.4,248.0,399.47,319.07
2018,2,5,9,0,738.0,59.0,1.4,16.6,293.0,445.85,357.26
2018,2,5,9,15,771.5,61.5,1.5,16.8,335.5,484.54,388.52
2018,2,5,9,30,805.0,64.0,1.6,17.0,378.0,522.55,418.46
2018,2,5,9,45,830.0,64.5,1.7,17.25,416.0,552.41,441.52
2018,2,5,10,0,855.0,65.0,1.8,17.5,454.0,577.95,460.97
2018,2,5,10,15,870.0,67.0,1.85,17.7,486.0,599.98,477.12
2018,2,5,10,30,885.0,69.0,1.9,17.9,518.0,619.56,491.17
2018,2,5,10,45,895.5,70.0,2.0,18.15,543.5,632.6,500.38
2018,2,5,11,0,906.0,71.0,2.1,18.4,569.0,642.79,507.38
2018,2,5,11,15,841.5,93.0,2.1,18.65,567.0,627.32,493.89
2018,2,5,11,30,777.0,115.0,2.1,18.9,565.0,606.41,476.59
2018,2,5,11,45,701.5,140.0,2.1,19.1,551.5,579.8,455.0
2018,2,5,12,0,626.0,165.0,2.1,19.3,538.0,550.6,431.48
2018,2,5,12,15,631.5,164.5,2.2,19.45,542.0,543.18,425.62
2018,2,5,12,30,637.0,164.0,2.3,19.6,546.0,533.56,417.81
2018,2,5,12,45,709.0,139.5,2.35,19.75,561.5,535.23,418.82
2018,2,5,13,0,781.0,115.0,2.4,19.9,577.0,532.81,416.22
2018,2,5,13,15,787.0,109.5,2.5,19.85,566.0,509.34,397.44
2018,2,5,13,30,793.0,104.0,2.6,19.8,555.0,483.39,376.37
2018,2,5,13,45,767.0,105.5,2.7,19.75,529.0,447.32,347.02
2018,2,5,14,0,741.0,107.0,2.8,19.7,503.0,409.11,315.5
2018,2,5,14,15,714.5,107.0,2.8,19.45,473.0,370.75,283.37
2018,2,5,14,30,688.0,107.0,2.8,19.2,443.0,332.71,250.91
2018,2,5,14,45,684.5,100.5,2.85,19.0,415.0,296.3,218.79
2018,2,5,15,0,681.0,94.0,2.9,18.8,387.0,258.93,185.36
2018,2,5,15,15,719.0,78.5,2.9,18.8,362.5,221.74,150.28
2018,2,5,15,30,757.0,63.0,2.9,18.8,338.0,182.64,113.88
2018,2,5,15,45,736.0,58.0,2.75,18.05,298.0,138.74,78.27
2018,2,5,16,0,715.0,53.0,2.6,17.3,258.0,95.98,48.1
2018,2,5,16,15,662.5,49.5,2.5,16.85,213.5,55.09,28.35
2018,2,5,16,30,610.0,46.0,2.4,16.4,169.0,34.88,25.12
2018,2,5,16,45,522.5,39.5,2.25,16.0,125.5,28.57,19.27
2018,2,5,17,0,435.0,33.0,2.1,15.6,82.0,25.23,15.58
2018,2,5,17,15,296.0,24.5,2.05,15.45,50.5,19.87,3.94
2018,2,5,17,30,157.0,16.0,2.0,15.3,19.0,15.73,0.0
2018,2,5,17,45,78.5,8.0,2.0,15.15,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,6,7,15,150.0,11.5,2.8,14.85,20.5,49.81,0.0
2018,2,6,7,30,300.0,23.0,2.9,15.2,41.0,124.7,17.08
2018,2,6,7,45,453.5,29.0,3.0,15.55,84.0,197.82,140.64
2018,2,6,8,0,607.0,35.0,3.1,15.9,127.0,279.17,213.43
2018,2,6,8,15,673.0,39.0,3.2,16.1,173.5,332.23,261.64
2018,2,6,8,30,739.0,43.0,3.3,16.3,220.0,388.16,310.79
2018,2,6,8,45,782.5,46.5,3.4,16.45,267.5,432.41,349.49
2018,2,6,9,0,826.0,50.0,3.5,16.6,315.0,479.88,389.42
2018,2,6,9,15,854.5,52.0,3.5,16.8,358.5,517.76,420.45
2018,2,6,9,30,883.0,54.0,3.5,17.0,402.0,554.6,449.76
2018,2,6,9,45,902.0,56.0,3.55,17.15,441.0,584.59,473.23
2018,2,6,10,0,921.0,58.0,3.6,17.3,480.0,612.5,494.57
2018,2,6,10,15,933.5,59.0,3.55,17.5,512.0,633.0,509.48
2018,2,6,10,30,946.0,60.0,3.5,17.7,544.0,650.79,522.04
2018,2,6,10,45,952.5,61.5,3.5,17.9,569.0,662.51,529.94
2018,2,6,11,0,959.0,63.0,3.5,18.1,594.0,671.13,535.38
2018,2,6,11,15,965.0,63.0,3.45,18.3,612.0,674.63,536.76
2018,2,6,11,30,971.0,63.0,3.4,18.5,630.0,674.9,535.67
2018,2,6,11,45,974.5,64.0,3.35,18.65,641.0,671.4,531.76
2018,2,6,12,0,978.0,65.0,3.3,18.8,652.0,664.61,525.32
2018,2,6,12,15,978.0,65.0,3.3,18.95,654.0,651.42,514.22
2018,2,6,12,30,978.0,65.0,3.3,19.1,656.0,635.1,500.65
2018,2,6,12,45,973.0,66.0,3.3,19.25,650.0,613.91,483.19
2018,2,6,13,0,968.0,67.0,3.3,19.4,644.0,589.92,463.35
2018,2,6,13,15,961.5,67.0,3.25,19.45,629.5,561.51,439.89
2018,2,6,13,30,955.0,67.0,3.2,19.5,615.0,530.69,414.13
2018,2,6,13,45,947.0,66.5,3.2,19.55,593.5,496.46,385.34
2018,2,6,14,0,939.0,66.0,3.2,19.6,572.0,460.25,354.35
2018,2,6,14,15,928.0,64.5,3.15,19.55,543.5,420.16,319.71
2018,2,6,14,30,917.0,63.0,3.1,19.5,515.0,378.73,283.23
2018,2,6,14,45,900.5,62.0,3.0,19.45,480.0,334.93,244.24
2018,2,6,15,0,884.0,61.0,2.9,19.4,445.0,290.66,204.42
2018,2,6,15,15,861.5,59.0,2.9,19.4,405.0,243.93,162.88
2018,2,6,15,30,839.0,57.0,2.9,19.4,365.0,197.76,122.66
2018,2,6,15,45,804.0,54.5,2.55,18.8,320.0,147.07,81.83
2018,2,6,16,0,769.0,52.0,2.2,18.2,275.0,102.02,50.29
2018,2,6,16,15,717.5,48.0,2.15,17.85,228.0,57.8,28.07
2018,2,6,16,30,666.0,44.0,2.1,17.5,181.0,32.81,23.21
2018,2,6,16,45,582.0,38.5,2.05,17.1,136.0,30.05,20.5
2018,2,6,17,0,498.0,33.0,2.0,16.7,91.0,27.39,17.44
2018,2,6,17,15,347.5,25.0,1.95,16.65,56.5,20.14,5.67
2018,2,6,17,30,197.0,17.0,1.9,16.6,22.0,16.71,0.0
2018,2,6,17,45,98.5,8.5,1.85,16.6,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,2,7,7,15,131.0,12.0,3.4,13.2,20.0,45.84,0.0
2018,2,7,7,30,262.0,24.0,3.5,13.6,40.0,116.14,29.8
2018,2,7,7,45,404.5,31.5,3.6,13.95,82.0,189.4,137.3
2018,2,7,8,0,547.0,39.0,3.7,14.3,124.0,262.9,203.47
2018,2,7,8,15,615.0,44.0,3.6,14.55,169.5,316.33,251.78
2018,2,7,8,30,683.0,49.0,3.5,14.8,215.0,372.78,301.2
2018,2,7,8,45,725.5,52.5,3.4,15.05,260.0,417.88,340.21
2018,2,7,9,0,768.0,56.0,3.3,15.3,305.0,463.52,378.29
2018,2,7,9,15,796.5,58.0,3.15,15.65,347.0,500.06,407.77
2018,2,7,9,30,825.0,60.0,3.0,16.0,389.0,532.77,433.34
2018,2,7,9,45,845.5,62.5,2.9,16.35,427.0,563.06,456.26
2018,2,7,10,0,866.0,65.0,2.8,16.7,465.0,591.49,477.09
2018,2,7,10,15,880.0,66.5,2.65,17.1,497.0,612.7,491.64
2018,2,7,10,30,894.0,68.0,2.5,17.5,529.0,631.4,503.91
2018,2,7,10,45,903.5,69.0,2.35,17.95,554.0,644.03,511.23
2018,2,7,11,0,913.0,70.0,2.2,18.4,579.0,653.76,516.17
2018,2,7,11,15,919.5,71.0,2.05,18.65,597.5,658.58,517.7
2018,2,7,11,30,926.0,72.0,1.9,18.9,616.0,660.3,516.83
2018,2,7,11,45,929.0,72.0,1.75,19.15,626.0,655.64,511.23
2018,2,7,12,0,932.0,72.0,1.6,19.4,636.0,647.86,503.3
2018,2,7,12,15,931.5,73.0,1.5,19.6,638.5,635.9,492.65
2018,2,7,12,30,931.0,74.0,1.4,19.8,641.0,620.94,479.73
2018,2,7,12,45,926.5,75.0,1.3,19.95,635.0,600.79,462.99
2018,2,7,13,0,922.0,76.0,1.2,20.1,629.0,577.96,444.1
2018,2,7,13,15,917.5,75.0,1.1,20.2,615.5,550.62,421.79
2018,2,7,13,30,913.0,74.0,1.0,20.3,602.0,520.9,397.36
2018,2,7,13,45,905.0,73.5,0.9,20.4,581.0,487.82,370.0
2018,2,7,14,0,897.0,73.0,0.8,20.5,560.0,452.87,340.7
2018,2,7,14,15,885.0,71.5,0.75,20.5,532.0,413.74,308.11
2018,2,7,14,30,873.0,70.0,0.7,20.5,504.0,373.43,273.9
2018,2,7,14,45,856.0,68.5,0.6,20.5,469.5,330.6,236.97
2018,2,7,15,0,839.0,67.0,0.5,20.5,435.0,284.45,197.06
2018,2,7,15,15,815.5,64.5,0.5,20.5,395.5,238.68,157.77
2018,2,7,15,30,792.0,62.0,0.5,20.5,356.0,193.72,119.67
2018,2,7,15,45,758.5,59.0,0.45,20.15,312.5,148.07,83.42
2018,2,7,16,0,725.0,56.0,0.4,19.8,269.0,104.73,53.08
2018,2,7,16,15,673.0,52.0,0.4,19.45,223.5,62.45,31.38
2018,2,7,16,30,621.0,48.0,0.4,19.1,178.0,36.33,26.16
2018,2,7,16,45,535.5,42.0,0.45,18.8,134.0,30.37,20.7
2018,2,7,17,0,450.0,36.0,0.5,18.5,90.0,27.64,17.65
2018,2,7,17,15,310.0,26.5,0.55,18.3,56.0,21.41,7.68
2018,2,7,17,30,170.0,17.0,0.6,18.1,22.0,16.71,0.0
2018,2,7,17,45,85.0,8.5,0.6,17.9,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,8,6,45,24.5,3.0,1.1,13.65,2.0,0.0,0.0
2018,2,8,7,0,49.0,6.0,1.2,13.6,4.0,0.0,0.0
2018,2,8,7,15,176.0,16.0,1.3,13.85,25.0,62.04,0.0
2018,2,8,7,30,303.0,26.0,1.4,14.1,46.0,132.09,47.05
2018,2,8,7,45,419.0,33.5,1.5,14.3,86.0,198.02,144.11
2018,2,8,8,0,535.0,41.0,1.6,14.5,126.0,265.93,205.11
2018,2,8,8,15,560.0,49.5,1.5,14.7,164.0,304.58,240.96
2018,2,8,8,30,585.0,58.0,1.4,14.9,202.0,343.68,275.58
2018,2,8,8,45,571.5,73.0,1.3,15.1,236.5,371.57,299.74
2018,2,8,9,0,558.0,88.0,1.2,15.3,271.0,396.75,320.43
2018,2,8,9,15,677.0,78.5,1.15,15.55,330.0,463.83,373.38
2018,2,8,9,30,796.0,69.0,1.1,15.8,389.0,532.96,426.11
2018,2,8,9,45,835.5,67.0,1.05,16.1,431.0,568.67,451.95
2018,2,8,10,0,875.0,65.0,1.0,16.4,473.0,600.5,474.59
2018,2,8,10,15,889.0,66.0,1.0,16.85,505.0,621.37,488.63
2018,2,8,10,30,903.0,67.0,1.0,17.3,537.0,639.7,500.61
2018,2,8,10,45,912.0,68.5,1.05,17.7,562.5,652.7,509.08
2018,2,8,11,0,921.0,70.0,1.1,18.1,588.0,662.74,515.34
2018,2,8,11,15,929.0,70.5,1.1,18.4,607.0,668.02,517.84
2018,2,8,11,30,937.0,71.0,1.1,18.7,626.0,670.18,518.07
2018,2,8,11,45,940.5,72.0,1.15,19.0,637.0,666.83,514.8
2018,2,8,12,0,944.0,73.0,1.2,19.3,648.0,660.3,509.2
2018,2,8,12,15,945.5,73.0,1.25,19.6,651.0,648.35,499.65
2018,2,8,12,30,947.0,73.0,1.3,19.9,654.0,633.32,487.75
2018,2,8,12,45,946.5,72.0,1.35,20.15,648.5,613.11,472.02
2018,2,8,13,0,946.0,71.0,1.4,20.4,643.0,590.03,453.9
2018,2,8,13,15,941.5,70.5,1.5,20.45,629.5,562.58,432.79
2018,2,8,13,30,937.0,70.0,1.6,20.5,616.0,532.68,409.26
2018,2,8,13,45,929.5,69.5,1.7,20.55,595.0,499.06,382.26
2018,2,8,14,0,922.0,69.0,1.8,20.6,574.0,463.49,352.98
2018,2,8,14,15,911.0,67.5,1.85,20.55,545.5,423.81,319.74
2018,2,8,14,30,900.0,66.0,1.9,20.5,517.0,382.82,284.61
2018,2,8,14,45,884.5,64.5,1.95,20.45,482.5,339.32,246.75
2018,2,8,15,0,869.0,63.0,2.0,20.4,448.0,295.29,207.84
2018,2,8,15,15,846.5,61.0,2.0,20.4,408.0,248.94,167.02
2018,2,8,15,30,824.0,59.0,2.0,20.4,368.0,199.88,124.68
2018,2,8,15,45,791.5,56.0,1.95,19.8,323.5,152.69,86.44
2018,2,8,16,0,759.0,53.0,1.9,19.2,279.0,107.66,54.06
2018,2,8,16,15,710.0,49.5,1.95,18.7,233.0,64.0,30.76
2018,2,8,16,30,661.0,46.0,2.0,18.2,187.0,34.24,24.43
2018,2,8,16,45,581.5,40.0,2.0,17.7,141.5,31.06,21.4
2018,2,8,17,0,502.0,34.0,2.0,17.2,96.0,27.92,18.06
2018,2,8,17,15,356.0,25.5,2.05,17.0,60.0,20.15,7.91
2018,2,8,17,30,210.0,17.0,2.1,16.8,24.0,16.71,0.0
2018,2,8,17,45,105.0,8.5,2.15,16.55,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,14.1,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,14.2,5.0,0.0,0.0
2018,2,9,7,15,217.5,16.0,0.7,14.45,27.5,73.68,0.0
2018,2,9,7,30,365.0,25.0,0.7,14.7,50.0,152.51,66.19
2018,2,9,7,45,476.5,31.5,0.7,14.95,91.5,213.55,155.23
2018,2,9,8,0,588.0,38.0,0.7,15.2,133.0,282.07,215.79
2018,2,9,8,15,652.5,42.0,0.65,15.4,179.5,334.79,261.78
2018,2,9,8,30,717.0,46.0,0.6,15.6,226.0,390.28,308.24
2018,2,9,8,45,758.5,49.0,0.55,15.85,272.0,435.73,345.25
2018,2,9,9,0,800.0,52.0,0.5,16.1,318.0,478.68,378.92
2018,2,9,9,15,829.0,54.0,0.5,16.4,361.5,516.61,407.89
2018,2,9,9,30,858.0,56.0,0.5,16.7,405.0,553.6,435.21
2018,2,9,9,45,877.5,57.5,0.5,17.0,443.0,583.14,456.29
2018,2,9,10,0,897.0,59.0,0.5,17.3,481.0,610.68,475.43
2018,2,9,10,15,910.0,60.5,0.7,17.55,513.5,631.96,492.14
2018,2,9,10,30,923.0,62.0,0.9,17.8,546.0,650.59,506.69
2018,2,9,10,45,931.0,63.5,1.05,18.05,571.5,663.22,516.16
2018,2,9,11,0,939.0,65.0,1.2,18.3,597.0,672.81,523.32
2018,2,9,11,15,944.5,66.0,1.4,18.6,615.5,677.14,526.9
2018,2,9,11,30,950.0,67.0,1.6,18.9,634.0,678.27,528.0
2018,2,9,11,45,945.5,69.5,1.75,19.15,642.0,671.43,522.82
2018,2,9,12,0,941.0,72.0,1.9,19.4,650.0,661.48,515.24
2018,2,9,12,15,939.0,73.0,2.0,19.45,651.5,648.47,505.4
2018,2,9,12,30,937.0,74.0,2.1,19.5,653.0,632.47,493.16
2018,2,9,12,45,861.5,96.0,2.2,19.6,624.5,592.23,462.08
2018,2,9,13,0,786.0,118.0,2.3,19.7,596.0,551.73,430.57
2018,2,9,13,15,841.0,99.0,2.3,19.7,601.0,540.71,421.45
2018,2,9,13,30,896.0,80.0,2.3,19.7,606.0,525.87,408.61
2018,2,9,13,45,863.5,84.5,2.35,19.7,577.0,486.44,376.67
2018,2,9,14,0,831.0,89.0,2.4,19.7,548.0,444.88,342.68
2018,2,9,14,15,801.0,89.0,2.45,19.6,513.5,401.75,306.95
2018,2,9,14,30,771.0,89.0,2.5,19.5,479.0,358.99,270.81
2018,2,9,14,45,748.5,87.0,2.5,19.4,444.5,317.46,234.82
2018,2,9,15,0,726.0,85.0,2.5,19.3,410.0,276.34,198.71
2018,2,9,15,15,672.0,87.0,2.5,19.3,367.0,229.47,158.91
2018,2,9,15,30,618.0,89.0,2.5,19.3,324.0,188.76,124.94
2018,2,9,15,45,564.0,86.0,2.45,18.65,280.5,147.81,92.73
2018,2,9,16,0,510.0,83.0,2.4,18.0,237.0,111.47,67.07
2018,2,9,16,15,440.5,75.5,2.35,17.5,193.0,75.33,46.23
2018,2,9,16,30,371.0,68.0,2.3,17.0,149.0,49.69,38.14
2018,2,9,16,45,314.0,55.5,2.25,16.5,112.5,41.47,30.6
2018,2,9,17,0,257.0,43.0,2.2,16.0,76.0,32.88,22.47
2018,2,9,17,15,180.0,29.0,2.3,15.75,47.5,22.63,10.5
2018,2,9,17,30,103.0,15.0,2.4,15.5,19.0,14.74,0.0
2018,2,9,17,45,51.5,7.5,2.45,15.3,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,2,10,6,45,31.0,4.0,3.6,12.15,3.0,0.0,0.0
2018,2,10,7,0,62.0,8.0,3.6,12.3,6.0,0.0,0.0
2018,2,10,7,15,203.5,17.5,3.8,12.6,29.0,72.13,0.0
2018,2,10,7,30,345.0,27.0,4.0,12.9,52.0,150.44,75.64
2018,2,10,7,45,460.0,34.0,4.2,13.2,94.0,216.18,161.36
2018,2,10,8,0,575.0,41.0,4.4,13.5,136.0,282.46,221.79
2018,2,10,8,15,640.5,45.0,4.4,13.75,182.5,335.64,270.22
2018,2,10,8,30,706.0,49.0,4.4,14.0,229.0,391.57,319.54
2018,2,10,8,45,731.0,55.0,4.45,14.3,272.0,432.25,355.23
2018,2,10,9,0,756.0,61.0,4.5,14.6,315.0,472.4,389.23
2018,2,10,9,15,797.5,61.5,4.5,14.85,360.5,514.5,423.84
2018,2,10,9,30,839.0,62.0,4.5,15.1,406.0,553.3,455.03
2018,2,10,9,45,856.5,64.0,4.5,15.4,443.5,581.88,477.22
2018,2,10,10,0,874.0,66.0,4.5,15.7,481.0,608.44,497.34
2018,2,10,10,15,887.5,68.0,4.4,15.9,513.5,630.26,513.18
2018,2,10,10,30,901.0,70.0,4.3,16.1,546.0,649.5,526.71
2018,2,10,10,45,866.0,82.5,4.2,16.3,558.0,646.31,522.35
2018,2,10,11,0,831.0,95.0,4.1,16.5,570.0,641.67,517.04
2018,2,10,11,15,741.5,126.0,4.05,16.7,559.5,616.43,495.29
2018,2,10,11,30,652.0,157.0,4.0,16.9,549.0,586.97,470.43
2018,2,10,11,45,607.0,176.5,4.0,17.05,546.0,571.84,457.33
2018,2,10,12,0,562.0,196.0,4.0,17.2,543.0,553.36,441.64
2018,2,10,12,15,645.5,168.5,4.1,17.35,569.0,569.45,454.51
2018,2,10,12,30,729.0,141.0,4.2,17.5,595.0,579.49,462.34
2018,2,10,12,45,785.5,121.5,4.3,17.6,606.5,577.35,460.41
2018,2,10,13,0,842.0,102.0,4.4,17.7,618.0,570.45,454.53
2018,2,10,13,15,852.5,97.0,4.6,17.7,610.0,548.41,436.65
2018,2,10,13,30,863.0,92.0,4.8,17.7,602.0,523.45,415.98
2018,2,10,13,45,890.5,81.5,4.95,17.75,592.0,499.9,395.51
2018,2,10,14,0,918.0,71.0,5.1,17.8,582.0,471.22,370.19
2018,2,10,14,15,896.5,73.5,5.15,17.7,552.0,431.02,335.23
2018,2,10,14,30,875.0,76.0,5.2,17.6,522.0,390.23,299.11
2018,2,10,14,45,850.5,73.0,5.25,17.5,482.5,340.36,255.24
2018,2,10,15,0,826.0,70.0,5.3,17.4,443.0,293.38,213.12
2018,2,10,15,15,805.5,66.5,5.3,17.4,403.5,247.55,171.58
2018,2,10,15,30,785.0,63.0,5.3,17.4,364.0,202.3,131.11
2018,2,10,15,45,691.5,68.0,5.1,17.0,310.0,155.12,94.19
2018,2,10,16,0,598.0,73.0,4.9,16.6,256.0,112.7,64.73
2018,2,10,16,15,575.0,62.0,4.8,16.25,214.5,70.92,38.4
2018,2,10,16,30,552.0,51.0,4.7,15.9,173.0,34.98,25.35
2018,2,10,16,45,557.0,42.5,4.6,15.55,140.5,30.18,20.87
2018,2,10,17,0,562.0,34.0,4.5,15.2,108.0,27.44,17.95
2018,2,10,17,15,407.5,27.0,4.6,15.05,69.0,21.19,10.13
2018,2,10,17,30,253.0,20.0,4.7,14.9,30.0,19.66,0.0
2018,2,10,17,45,126.5,10.0,4.85,14.75,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,11,6,45,43.0,4.5,2.0,12.1,3.5,0.0,0.0
2018,2,11,7,0,86.0,9.0,2.2,12.1,7.0,0.0,0.0
2018,2,11,7,15,246.0,18.0,2.2,12.35,32.5,84.96,0.0
2018,2,11,7,30,406.0,27.0,2.2,12.6,58.0,172.12,95.37
2018,2,11,7,45,513.0,34.0,2.2,12.85,102.0,232.79,174.21
2018,2,11,8,0,620.0,41.0,2.2,13.1,146.0,302.57,236.92
2018,2,11,8,15,544.0,55.0,2.6,13.3,168.0,310.68,249.9
2018,2,11,8,30,468.0,69.0,3.0,13.5,190.0,308.87,252.52
2018,2,11,8,45,328.5,99.0,3.4,13.75,191.5,284.84,234.6
2018,2,11,9,0,189.0,129.0,3.8,14.0,193.0,246.75,203.2
2018,2,11,9,15,194.0,149.5,4.3,14.05,222.5,269.32,222.27
2018,2,11,9,30,199.0,170.0,4.8,14.1,252.0,297.48,245.47
2018,2,11,9,45,241.5,181.5,5.3,14.2,290.5,343.43,283.43
2018,2,11,10,0,284.0,193.0,5.8,14.3,329.0,383.95,316.74
2018,2,11,10,15,231.0,213.0,5.9,14.25,328.5,374.17,307.48
2018,2,11,10,30,178.0,233.0,6.0,14.2,328.0,356.39,291.79
