Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,45,133.5,245.5,6.05,14.15,318.5,340.14,277.41
2018,2,11,11,0,89.0,258.0,6.1,14.1,309.0,318.0,258.27
2018,2,11,11,15,62.5,229.0,5.9,14.0,265.5,269.31,218.22
2018,2,11,11,30,36.0,200.0,5.7,13.9,222.0,221.48,178.68
2018,2,11,11,45,21.0,196.0,5.5,13.8,209.0,204.31,164.25
2018,2,11,12,0,6.0,192.0,5.3,13.7,196.0,190.36,152.43
2018,2,11,12,15,72.5,224.5,5.6,13.65,270.0,264.57,214.24
2018,2,11,12,30,139.0,257.0,5.9,13.6,344.0,336.01,272.8
2018,2,11,12,45,173.5,264.5,6.15,13.55,372.0,358.74,291.36
2018,2,11,13,0,208.0,272.0,6.4,13.5,400.0,379.29,308.07
2018,2,11,13,15,127.0,243.5,6.85,13.4,321.0,301.81,244.97
2018,2,11,13,30,46.0,215.0,7.3,13.3,242.0,228.84,185.03
2018,2,11,13,45,23.0,158.5,7.7,13.2,172.0,162.69,130.71
2018,2,11,14,0,0.0,102.0,8.1,13.1,102.0,98.54,77.43
2018,2,11,14,15,23.0,124.0,8.15,13.05,136.0,127.77,101.96
2018,2,11,14,30,46.0,146.0,8.2,13.0,170.0,155.01,124.48
2018,2,11,14,45,35.5,153.0,8.3,13.0,170.5,155.11,124.68
2018,2,11,15,0,25.0,160.0,8.4,13.0,171.0,155.5,125.29
2018,2,11,15,15,208.0,136.5,8.4,13.0,218.0,170.68,131.9
2018,2,11,15,30,391.0,113.0,8.4,13.0,265.0,170.98,123.72
2018,2,11,15,45,391.0,109.0,8.3,12.85,245.5,146.89,102.29
2018,2,11,16,0,391.0,105.0,8.2,12.7,226.0,122.23,82.35
2018,2,11,16,15,403.0,85.5,8.05,12.55,193.0,84.93,55.19
2018,2,11,16,30,415.0,66.0,7.9,12.4,160.0,47.85,37.26
2018,2,11,16,45,423.5,54.5,7.75,12.25,130.5,40.83,30.65
2018,2,11,17,0,432.0,43.0,7.6,12.1,101.0,33.38,23.43
2018,2,11,17,15,269.0,31.5,7.55,12.0,62.5,25.45,14.1
2018,2,11,17,30,106.0,20.0,7.5,11.9,24.0,19.66,0.0
2018,2,11,17,45,53.0,10.0,7.45,11.85,12.0,9.83,0.0
2018,2,11,18,0,0.0,0.0,7.4,11.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,11.8,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,11.8,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,11.8,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,11.8,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,11.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,11.65,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,11.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,11.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.6,11.15,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.95,10.85,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.75,10.65,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,10.35,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,10.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.65,10.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.7,10.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.7,9.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.65,9.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.55,9.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.45,9.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.25,9.8,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,2,12,6,45,10.5,2.0,5.15,10.15,2.0,0.0,0.0
2018,2,12,7,0,21.0,4.0,5.1,10.3,4.0,0.0,0.0
2018,2,12,7,15,66.5,16.5,5.15,10.6,21.0,34.65,0.0
2018,2,12,7,30,112.0,29.0,5.2,10.9,38.0,77.96,45.24
2018,2,12,7,45,173.0,44.5,5.25,11.2,69.5,121.99,92.53
2018,2,12,8,0,234.0,60.0,5.3,11.5,101.0,175.33,139.99
2018,2,12,8,15,280.5,74.5,5.2,11.65,138.0,219.04,179.16
2018,2,12,8,30,327.0,89.0,5.1,11.8,175.0,265.36,219.92
2018,2,12,8,45,342.5,105.0,5.0,12.0,209.5,300.0,250.03
2018,2,12,9,0,358.0,121.0,4.9,12.2,244.0,334.45,279.15
2018,2,12,9,15,522.0,108.0,4.75,12.3,313.0,418.75,349.89
2018,2,12,9,30,686.0,95.0,4.6,12.4,382.0,513.55,427.38
2018,2,12,9,45,787.5,80.5,4.45,12.55,439.0,569.33,471.94
2018,2,12,10,0,889.0,66.0,4.3,12.7,496.0,625.27,515.82
2018,2,12,10,15,903.0,67.5,4.2,12.85,529.0,647.21,531.69
2018,2,12,10,30,917.0,69.0,4.1,13.0,562.0,666.54,545.44
2018,2,12,10,45,927.0,70.0,4.0,13.15,588.0,679.94,554.52
2018,2,12,11,0,937.0,71.0,3.9,13.3,614.0,690.33,561.17
2018,2,12,11,15,943.0,71.0,3.85,13.45,632.0,693.93,562.75
2018,2,12,11,30,949.0,71.0,3.8,13.6,650.0,694.35,561.88
2018,2,12,11,45,951.5,72.5,3.75,13.7,661.0,690.85,558.03
2018,2,12,12,0,954.0,74.0,3.7,13.8,672.0,684.11,551.67
2018,2,12,12,15,954.0,74.5,3.7,13.9,674.5,671.57,541.04
2018,2,12,12,30,954.0,75.0,3.7,14.0,677.0,655.94,527.94
2018,2,12,12,45,950.5,75.5,3.65,14.1,671.0,635.22,510.62
2018,2,12,13,0,947.0,76.0,3.6,14.2,665.0,611.7,490.92
2018,2,12,13,15,942.5,75.5,3.6,14.25,651.5,583.97,467.93
2018,2,12,13,30,938.0,75.0,3.6,14.3,638.0,553.78,442.56
2018,2,12,13,45,930.5,74.0,3.55,14.4,616.5,519.33,413.18
2018,2,12,14,0,923.0,73.0,3.5,14.5,595.0,482.91,381.64
2018,2,12,14,15,912.0,72.0,3.5,14.5,566.5,443.28,347.08
2018,2,12,14,30,901.0,71.0,3.5,14.5,538.0,402.31,310.65
2018,2,12,14,45,885.0,69.5,3.5,14.55,503.0,358.12,270.89
2018,2,12,15,0,869.0,68.0,3.5,14.6,468.0,313.44,230.12
2018,2,12,15,15,847.0,65.5,3.5,14.6,427.0,262.97,184.61
2018,2,12,15,30,825.0,63.0,3.5,14.6,386.0,216.15,142.46
2018,2,12,15,45,792.0,60.0,3.45,14.45,341.0,168.13,101.48
2018,2,12,16,0,759.0,57.0,3.4,14.3,296.0,122.33,65.98
2018,2,12,16,15,710.0,53.5,3.35,13.95,249.0,77.77,38.78
2018,2,12,16,30,661.0,50.0,3.3,13.6,202.0,37.66,28.05
2018,2,12,16,45,583.0,44.5,3.25,13.25,155.5,31.51,22.35
2018,2,12,17,0,505.0,39.0,3.2,12.9,109.0,29.27,19.89
2018,2,12,17,15,361.5,30.0,3.3,12.75,70.0,23.67,13.14
2018,2,12,17,30,218.0,21.0,3.4,12.6,31.0,17.82,0.0
2018,2,12,17,45,109.0,10.5,3.5,12.4,15.5,10.32,0.0
2018,2,12,18,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,9.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.65,9.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,8.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.35,8.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.2,8.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,8.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,13,6,45,36.0,4.5,3.75,8.85,4.0,0.0,0.0
2018,2,13,7,0,72.0,9.0,3.7,9.0,8.0,0.0,0.0
2018,2,13,7,15,216.5,19.5,3.75,9.25,34.0,79.97,0.0
2018,2,13,7,30,361.0,30.0,3.8,9.5,60.0,165.87,105.55
2018,2,13,7,45,468.5,37.5,3.85,9.8,103.5,228.63,176.09
2018,2,13,8,0,576.0,45.0,3.9,10.1,147.0,297.62,238.57
2018,2,13,8,15,639.5,50.5,3.75,10.5,195.0,349.21,285.57
2018,2,13,8,30,703.0,56.0,3.6,10.9,243.0,406.86,335.92
2018,2,13,8,45,743.5,59.5,3.5,11.25,289.5,452.92,375.45
2018,2,13,9,0,784.0,63.0,3.4,11.6,336.0,499.29,413.84
2018,2,13,9,15,814.5,65.0,3.25,12.05,380.0,538.29,444.88
2018,2,13,9,30,845.0,67.0,3.1,12.5,424.0,576.33,474.13
2018,2,13,9,45,868.5,68.0,3.0,12.9,464.0,604.78,495.42
2018,2,13,10,0,892.0,69.0,2.9,13.3,504.0,634.4,516.96
2018,2,13,10,15,905.0,70.5,2.7,13.55,536.5,655.8,531.49
2018,2,13,10,30,918.0,72.0,2.5,13.8,569.0,674.54,543.62
2018,2,13,10,45,927.0,73.0,2.35,14.05,595.0,687.31,551.21
2018,2,13,11,0,936.0,74.0,2.2,14.3,621.0,697.06,556.36
2018,2,13,11,15,942.0,75.0,2.0,14.45,639.5,701.72,557.45
2018,2,13,11,30,948.0,76.0,1.8,14.6,658.0,703.17,556.01
2018,2,13,11,45,951.0,76.5,1.6,14.8,669.0,698.9,550.15
2018,2,13,12,0,954.0,77.0,1.4,15.0,680.0,691.4,541.81
2018,2,13,12,15,955.5,77.0,1.3,15.15,682.5,679.24,531.0
2018,2,13,12,30,957.0,77.0,1.2,15.3,685.0,663.94,517.83
2018,2,13,12,45,955.5,76.5,1.05,15.45,679.5,643.28,500.18
2018,2,13,13,0,954.0,76.0,0.9,15.6,674.0,619.73,480.25
2018,2,13,13,15,949.5,75.5,0.85,15.75,660.0,591.78,457.82
2018,2,13,13,30,945.0,75.0,0.8,15.9,646.0,561.33,433.19
2018,2,13,13,45,937.5,74.5,0.7,16.0,625.0,527.07,404.93
2018,2,13,14,0,930.0,74.0,0.6,16.1,604.0,490.81,374.64
2018,2,13,14,15,919.0,72.5,0.6,16.1,575.0,450.36,341.46
2018,2,13,14,30,908.0,71.0,0.6,16.1,546.0,408.56,306.36
2018,2,13,14,45,891.5,70.0,0.6,16.1,510.5,364.26,268.48
2018,2,13,15,0,875.0,69.0,0.6,16.1,475.0,319.5,229.44
2018,2,13,15,15,853.0,66.5,0.6,16.1,434.0,268.61,185.27
2018,2,13,15,30,831.0,64.0,0.6,16.1,393.0,221.38,144.06
2018,2,13,15,45,799.0,61.5,0.8,15.85,348.0,173.49,104.28
2018,2,13,16,0,767.0,59.0,1.0,15.6,303.0,127.73,69.21
2018,2,13,16,15,720.5,55.0,1.1,15.2,255.5,82.24,41.03
2018,2,13,16,30,674.0,51.0,1.2,14.8,208.0,40.95,30.85
2018,2,13,16,45,599.0,45.0,1.3,14.4,161.0,34.78,25.18
2018,2,13,17,0,524.0,39.0,1.4,14.0,114.0,29.04,19.68
2018,2,13,17,15,378.0,30.5,1.5,13.75,73.5,23.92,13.66
2018,2,13,17,30,232.0,22.0,1.6,13.5,33.0,18.63,0.0
2018,2,13,17,45,116.0,11.0,1.7,13.3,16.5,10.81,0.0
2018,2,13,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,14,6,45,34.0,4.5,1.15,11.0,4.0,0.0,0.0
2018,2,14,7,0,68.0,9.0,1.1,11.0,8.0,0.0,0.0
2018,2,14,7,15,206.5,20.5,1.05,11.15,35.0,78.92,0.0
2018,2,14,7,30,345.0,32.0,1.0,11.3,62.0,165.1,108.26
2018,2,14,7,45,449.5,39.5,0.95,11.5,104.5,225.76,172.24
2018,2,14,8,0,554.0,47.0,0.9,11.7,147.0,293.37,231.49
2018,2,14,8,15,616.0,52.5,1.0,11.95,194.0,346.49,278.31
2018,2,14,8,30,678.0,58.0,1.1,12.2,241.0,400.17,324.27
2018,2,14,8,45,718.5,62.0,1.2,12.45,287.5,446.22,362.87
2018,2,14,9,0,759.0,66.0,1.3,12.7,334.0,492.64,400.59
2018,2,14,9,15,675.5,89.5,1.6,13.05,350.0,492.78,401.52
2018,2,14,9,30,592.0,113.0,1.9,13.4,366.0,484.0,394.9
2018,2,14,9,45,382.0,137.5,2.15,13.75,306.5,390.47,319.73
2018,2,14,10,0,172.0,162.0,2.4,14.1,247.0,277.7,226.79
2018,2,14,10,15,113.0,193.5,2.55,14.25,250.5,274.7,222.99
2018,2,14,10,30,54.0,225.0,2.7,14.4,254.0,263.88,212.43
2018,2,14,10,45,45.5,229.5,2.85,14.55,255.0,261.81,210.23
2018,2,14,11,0,37.0,234.0,3.0,14.7,256.0,259.58,207.9
2018,2,14,11,15,116.5,248.0,3.15,14.8,319.5,329.72,265.18
2018,2,14,11,30,196.0,262.0,3.3,14.9,383.0,394.19,316.84
2018,2,14,11,45,362.5,236.5,3.4,15.0,465.5,477.62,384.21
2018,2,14,12,0,529.0,211.0,3.5,15.1,548.0,557.12,446.88
2018,2,14,12,15,436.0,235.0,3.6,15.15,513.5,512.82,410.61
2018,2,14,12,30,343.0,259.0,3.7,15.2,479.0,467.12,373.72
2018,2,14,12,45,307.5,270.0,3.85,15.2,466.0,447.54,357.9
2018,2,14,13,0,272.0,281.0,4.0,15.2,453.0,428.2,342.12
2018,2,14,13,15,402.5,241.0,4.1,15.1,489.5,452.81,362.62
2018,2,14,13,30,533.0,201.0,4.2,15.0,526.0,468.82,375.42
2018,2,14,13,45,679.0,151.0,4.35,14.95,550.5,474.76,379.54
2018,2,14,14,0,825.0,101.0,4.5,14.9,575.0,470.69,374.39
2018,2,14,14,15,847.5,90.0,4.7,14.7,556.5,438.41,346.14
2018,2,14,14,30,870.0,79.0,4.9,14.5,538.0,405.19,316.01
2018,2,14,14,45,854.0,77.0,5.1,14.35,503.0,358.71,274.68
2018,2,14,15,0,838.0,75.0,5.3,14.2,468.0,314.4,234.28
2018,2,14,15,15,825.0,71.0,5.3,14.2,430.0,268.92,192.19
2018,2,14,15,30,812.0,67.0,5.3,14.2,392.0,223.31,150.26
2018,2,14,15,45,782.5,64.0,5.5,13.65,348.0,176.1,109.37
2018,2,14,16,0,753.0,61.0,5.7,13.1,304.0,130.8,73.29
2018,2,14,16,15,708.0,57.0,5.6,12.8,257.0,85.89,44.19
2018,2,14,16,30,663.0,53.0,5.5,12.5,210.0,45.06,34.82
2018,2,14,16,45,588.5,47.0,5.4,12.15,163.0,33.26,24.06
2018,2,14,17,0,514.0,41.0,5.3,11.8,116.0,30.66,21.3
2018,2,14,17,15,369.5,32.0,5.35,11.6,75.5,25.15,15.06
2018,2,14,17,30,225.0,23.0,5.4,11.4,35.0,19.43,0.0
2018,2,14,17,45,112.5,11.5,5.4,11.25,17.5,11.3,0.0
2018,2,14,18,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.55,11.1,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.95,11.15,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,11.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,11.2,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.8,10.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.65,10.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,10.4,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.9,10.05,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.95,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.7,9.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.95,9.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.15,9.2,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,9.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,9.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,2,15,6,45,47.5,5.0,5.45,9.45,5.0,0.0,0.0
2018,2,15,7,0,95.0,10.0,5.5,9.6,10.0,9.83,0.0
2018,2,15,7,15,263.0,20.5,5.6,9.85,40.0,96.02,0.0
2018,2,15,7,30,431.0,31.0,5.7,10.1,70.0,194.4,133.23
2018,2,15,7,45,536.5,37.0,5.85,10.35,116.0,253.4,197.38
2018,2,15,8,0,642.0,43.0,6.0,10.6,162.0,324.31,262.21
2018,2,15,8,15,701.5,47.0,5.9,10.85,211.0,378.63,312.29
2018,2,15,8,30,761.0,51.0,5.8,11.1,260.0,435.26,362.72
2018,2,15,8,45,799.5,54.0,5.75,11.4,308.0,481.85,403.42
2018,2,15,9,0,838.0,57.0,5.7,11.7,356.0,525.51,440.47
2018,2,15,9,15,865.0,59.0,5.65,12.05,401.0,564.2,472.26
2018,2,15,9,30,892.0,61.0,5.6,12.4,446.0,601.73,502.2
2018,2,15,9,45,912.5,63.0,5.5,12.75,487.0,633.75,526.85
2018,2,15,10,0,933.0,65.0,5.4,13.1,528.0,663.67,549.23
2018,2,15,10,15,946.0,66.5,5.3,13.4,562.0,685.83,565.17
2018,2,15,10,30,959.0,68.0,5.2,13.7,596.0,705.19,578.58
2018,2,15,10,45,969.0,68.0,5.1,14.0,622.5,717.96,586.29
2018,2,15,11,0,979.0,68.0,5.0,14.3,649.0,727.6,591.66
2018,2,15,11,15,985.0,68.5,4.9,14.5,668.0,731.85,593.25
2018,2,15,11,30,991.0,69.0,4.8,14.7,687.0,732.76,592.43
2018,2,15,11,45,994.5,69.0,4.7,14.9,698.0,728.1,587.56
2018,2,15,12,0,998.0,69.0,4.6,15.1,709.0,720.06,580.07
2018,2,15,12,15,999.0,69.0,4.6,15.2,711.5,707.06,569.11
2018,2,15,12,30,1000.0,69.0,4.6,15.3,714.0,690.79,555.55
2018,2,15,12,45,998.5,69.0,4.55,15.4,708.5,669.81,538.0
2018,2,15,13,0,997.0,69.0,4.5,15.5,703.0,645.79,517.91
2018,2,15,13,15,992.5,69.0,4.45,15.55,689.0,617.19,494.08
2018,2,15,13,30,988.0,69.0,4.4,15.6,675.0,585.95,467.79
2018,2,15,13,45,981.0,68.0,4.4,15.65,653.0,550.04,437.53
2018,2,15,14,0,974.0,67.0,4.4,15.7,631.0,511.98,404.91
2018,2,15,14,15,964.0,66.0,4.35,15.7,601.5,470.71,368.96
2018,2,15,14,30,954.0,65.0,4.3,15.7,572.0,427.92,330.96
2018,2,15,14,45,939.0,64.0,4.25,15.7,536.0,382.1,289.81
2018,2,15,15,0,924.0,63.0,4.2,15.7,500.0,335.61,247.4
2018,2,15,15,15,904.0,61.5,4.2,15.7,458.5,286.96,203.02
2018,2,15,15,30,884.0,60.0,4.2,15.7,417.0,238.57,159.09
2018,2,15,15,45,852.0,57.0,3.9,15.35,369.5,187.46,114.94
2018,2,15,16,0,820.0,54.0,3.6,15.0,322.0,134.83,72.87
2018,2,15,16,15,775.0,51.0,3.5,14.55,273.0,87.22,41.87
2018,2,15,16,30,730.0,48.0,3.4,14.1,224.0,43.56,25.13
2018,2,15,16,45,658.5,43.0,3.3,13.65,175.0,32.43,23.21
2018,2,15,17,0,587.0,38.0,3.2,13.2,126.0,30.31,20.94
2018,2,15,17,15,433.0,31.0,3.25,13.0,82.5,23.94,14.22
2018,2,15,17,30,279.0,24.0,3.3,12.8,39.0,20.24,0.0
2018,2,15,17,45,139.5,12.0,3.3,12.6,19.5,11.8,0.0
2018,2,15,18,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,16,6,45,43.5,5.0,1.7,11.2,5.0,0.0,0.0
2018,2,16,7,0,87.0,10.0,1.6,11.3,10.0,31.77,0.0
2018,2,16,7,15,242.5,20.5,1.65,11.55,39.5,101.95,0.0
2018,2,16,7,30,398.0,31.0,1.7,11.8,69.0,185.28,128.56
2018,2,16,7,45,499.0,38.0,1.75,12.05,114.0,246.5,190.03
2018,2,16,8,0,600.0,45.0,1.8,12.3,159.0,311.83,248.09
2018,2,16,8,15,660.5,49.5,1.9,12.6,207.0,365.98,296.11
2018,2,16,8,30,721.0,54.0,2.0,12.9,255.0,422.59,344.6
2018,2,16,8,45,759.0,57.5,2.1,13.15,302.0,468.45,383.22
2018,2,16,9,0,797.0,61.0,2.2,13.4,349.0,514.48,420.78
2018,2,16,9,15,824.0,63.5,2.15,13.7,393.0,552.84,450.7
2018,2,16,9,30,851.0,66.0,2.1,14.0,437.0,586.98,476.58
2018,2,16,9,45,870.5,67.5,2.1,14.3,476.0,617.03,498.82
2018,2,16,10,0,890.0,69.0,2.1,14.6,515.0,645.08,519.07
2018,2,16,10,15,902.5,70.5,2.15,14.8,547.5,666.33,534.32
2018,2,16,10,30,915.0,72.0,2.2,15.0,580.0,684.92,547.39
2018,2,16,10,45,923.5,73.5,2.2,15.2,606.0,698.0,555.55
2018,2,16,11,0,932.0,75.0,2.2,15.4,632.0,708.04,561.6
2018,2,16,11,15,938.0,75.5,2.2,15.55,650.5,712.21,563.58
2018,2,16,11,30,944.0,76.0,2.2,15.7,669.0,713.19,563.41
2018,2,16,11,45,946.5,76.5,2.2,15.8,679.5,708.6,559.45
2018,2,16,12,0,949.0,77.0,2.2,15.9,690.0,700.8,552.93
2018,2,16,12,15,950.5,77.5,2.2,16.0,693.0,689.16,543.38
2018,2,16,12,30,952.0,78.0,2.2,16.1,696.0,674.37,531.41
2018,2,16,12,45,952.0,77.5,2.2,16.25,691.5,654.59,515.54
2018,2,16,13,0,952.0,77.0,2.2,16.4,687.0,631.86,497.26
2018,2,16,13,15,948.0,76.5,2.3,16.4,673.5,604.05,475.6
2018,2,16,13,30,944.0,76.0,2.4,16.4,660.0,573.71,451.5
2018,2,16,13,45,937.0,75.0,2.45,16.45,638.0,539.01,423.2
2018,2,16,14,0,930.0,74.0,2.5,16.5,616.0,502.3,392.64
2018,2,16,14,15,919.0,73.0,2.6,16.45,587.5,462.03,358.81
2018,2,16,14,30,908.0,72.0,2.7,16.4,559.0,420.42,322.96
2018,2,16,14,45,892.5,70.5,2.75,16.4,523.5,375.65,283.62
2018,2,16,15,0,877.0,69.0,2.8,16.4,488.0,330.35,243.06
2018,2,16,15,15,856.0,67.0,2.8,16.4,447.0,282.89,200.38
2018,2,16,15,30,835.0,65.0,2.8,16.4,406.0,232.51,155.47
2018,2,16,15,45,805.0,62.0,2.8,16.05,360.5,183.79,113.57
2018,2,16,16,0,775.0,59.0,2.8,15.7,315.0,137.01,76.15
2018,2,16,16,15,730.5,55.0,2.75,15.3,267.0,90.59,45.32
2018,2,16,16,30,686.0,51.0,2.7,14.9,219.0,48.13,27.54
2018,2,16,16,45,614.5,46.0,2.7,14.45,171.5,35.04,25.46
2018,2,16,17,0,543.0,41.0,2.7,14.0,124.0,30.2,20.82
2018,2,16,17,15,397.5,32.5,2.75,13.75,81.5,25.15,15.37
2018,2,16,17,30,252.0,24.0,2.8,13.5,39.0,19.94,0.0
2018,2,16,17,45,126.0,12.0,2.9,13.3,19.5,11.8,0.0
2018,2,16,18,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,6,45,42.5,5.0,1.1,11.8,5.5,0.0,0.0
2018,2,17,7,0,85.0,10.0,1.2,11.9,11.0,31.57,0.0
2018,2,17,7,15,237.0,21.5,1.25,12.1,41.5,103.16,0.0
2018,2,17,7,30,389.0,33.0,1.3,12.3,72.0,185.92,131.31
2018,2,17,7,45,488.5,40.0,1.35,12.45,116.5,246.9,190.6
2018,2,17,8,0,588.0,47.0,1.4,12.6,161.0,314.7,250.17
2018,2,17,8,15,648.5,52.0,1.45,12.9,209.5,366.19,295.51
2018,2,17,8,30,709.0,57.0,1.5,13.2,258.0,423.29,343.74
2018,2,17,8,45,749.0,60.0,1.5,13.5,305.0,469.47,381.73
2018,2,17,9,0,789.0,63.0,1.5,13.8,352.0,515.94,418.63
2018,2,17,9,15,816.5,65.0,1.5,14.15,395.5,553.94,447.83
2018,2,17,9,30,844.0,67.0,1.5,14.5,439.0,590.84,475.37
2018,2,17,9,45,865.0,68.5,1.5,14.8,478.5,618.67,495.6
2018,2,17,10,0,886.0,70.0,1.5,15.1,518.0,647.67,516.19
2018,2,17,10,15,899.0,71.0,1.4,15.4,550.5,668.69,529.66
2018,2,17,10,30,912.0,72.0,1.3,15.7,583.0,687.08,540.63
2018,2,17,10,45,921.5,73.0,1.25,16.05,609.0,700.3,547.84
2018,2,17,11,0,931.0,74.0,1.2,16.4,635.0,710.51,552.97
2018,2,17,11,15,937.0,74.5,1.2,16.6,653.5,714.7,554.76
2018,2,17,11,30,943.0,75.0,1.2,16.8,672.0,715.7,554.48
2018,2,17,11,45,946.0,75.5,1.2,17.0,682.5,711.46,550.66
2018,2,17,12,0,949.0,76.0,1.2,17.2,693.0,703.98,544.66
2018,2,17,12,15,950.5,76.0,1.3,17.25,696.0,691.82,536.12
2018,2,17,12,30,952.0,76.0,1.4,17.3,699.0,676.52,525.14
2018,2,17,12,45,951.0,75.5,1.5,17.35,693.5,656.11,510.2
2018,2,17,13,0,950.0,75.0,1.6,17.4,688.0,632.79,492.79
2018,2,17,13,15,946.0,74.0,1.75,17.35,674.0,604.51,471.74
2018,2,17,13,30,942.0,73.0,1.9,17.3,660.0,573.7,448.14
2018,2,17,13,45,934.0,72.5,2.05,17.2,638.0,539.0,420.91
2018,2,17,14,0,926.0,72.0,2.2,17.1,616.0,502.35,391.3
2018,2,17,14,15,915.0,71.0,2.3,16.95,587.0,462.15,357.96
2018,2,17,14,30,904.0,70.0,2.4,16.8,558.0,420.62,322.57
2018,2,17,14,45,889.5,68.5,2.55,16.65,523.0,376.28,284.1
2018,2,17,15,0,875.0,67.0,2.7,16.5,488.0,331.34,244.18
2018,2,17,15,15,854.5,65.0,2.7,16.5,447.5,283.99,201.61
2018,2,17,15,30,834.0,63.0,2.7,16.5,407.0,233.63,156.68
2018,2,17,15,45,802.5,60.5,3.0,16.0,361.5,185.0,114.91
2018,2,17,16,0,771.0,58.0,3.3,15.5,316.0,138.44,77.47
2018,2,17,16,15,725.0,54.5,3.35,15.1,268.0,92.35,46.35
2018,2,17,16,30,679.0,51.0,3.4,14.7,220.0,50.38,27.84
2018,2,17,16,45,606.5,46.0,3.45,14.3,172.5,34.8,25.28
2018,2,17,17,0,534.0,41.0,3.5,13.9,125.0,29.97,20.66
2018,2,17,17,15,391.0,33.0,3.6,13.65,82.5,25.39,15.74
2018,2,17,17,30,248.0,25.0,3.7,13.4,40.0,20.72,1.59
2018,2,17,17,45,124.0,12.5,3.85,13.2,20.0,12.29,0.0
2018,2,17,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.95,11.45,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.05,11.4,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.1,11.35,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.15,11.2,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,18,6,45,0.0,1.5,5.8,11.55,1.5,0.0,0.0
2018,2,18,7,0,0.0,3.0,6.0,11.7,3.0,2.95,0.0
2018,2,18,7,15,0.0,10.5,6.35,11.8,10.5,10.13,0.0
2018,2,18,7,30,0.0,18.0,6.7,11.9,18.0,17.37,8.15
2018,2,18,7,45,0.0,30.0,7.1,12.0,30.0,28.96,18.68
2018,2,18,8,0,0.0,42.0,7.5,12.1,42.0,40.57,28.94
2018,2,18,8,15,5.0,55.0,7.55,12.15,56.5,55.71,42.18
2018,2,18,8,30,10.0,68.0,7.6,12.2,71.0,71.34,55.75
2018,2,18,8,45,71.5,96.5,7.7,12.25,122.5,142.52,117.21
2018,2,18,9,0,133.0,125.0,7.8,12.3,174.0,209.48,174.63
2018,2,18,9,15,188.0,153.0,7.8,12.4,231.5,274.69,229.82
2018,2,18,9,30,243.0,181.0,7.8,12.5,289.0,348.15,291.03
2018,2,18,9,45,454.0,155.0,7.8,12.55,378.5,461.57,387.28
2018,2,18,10,0,665.0,129.0,7.8,12.6,468.0,578.66,484.71
2018,2,18,10,15,779.5,108.0,7.85,12.7,530.0,637.33,532.82
2018,2,18,10,30,894.0,87.0,7.9,12.8,592.0,695.54,580.13
2018,2,18,10,45,797.5,118.5,8.0,12.85,584.0,671.86,558.86
2018,2,18,11,0,701.0,150.0,8.1,12.9,576.0,642.23,532.99
2018,2,18,11,15,697.0,155.0,8.2,12.95,589.0,643.05,533.02
2018,2,18,11,30,693.0,160.0,8.3,13.0,602.0,641.35,530.96
2018,2,18,11,45,811.5,127.0,8.45,13.0,652.5,680.01,563.3
2018,2,18,12,0,930.0,94.0,8.6,13.0,703.0,714.08,591.54
2018,2,18,12,15,932.0,93.5,8.75,12.95,705.5,701.78,581.21
2018,2,18,12,30,934.0,93.0,8.9,12.9,708.0,686.39,568.37
2018,2,18,12,45,799.0,136.0,9.0,12.85,659.0,627.14,518.39
2018,2,18,13,0,664.0,179.0,9.1,12.8,610.0,568.8,469.01
2018,2,18,13,15,507.5,220.5,9.15,12.7,546.0,499.66,410.78
2018,2,18,13,30,351.0,262.0,9.2,12.6,482.0,437.4,358.11
2018,2,18,13,45,484.0,215.0,9.3,12.5,507.5,447.02,366.31
2018,2,18,14,0,617.0,168.0,9.4,12.4,533.0,447.7,365.87
2018,2,18,14,15,589.5,152.5,9.45,12.25,488.0,396.62,322.29
2018,2,18,14,30,562.0,137.0,9.5,12.1,443.0,346.46,278.97
2018,2,18,14,45,369.0,156.0,9.6,11.95,352.0,270.24,216.0
2018,2,18,15,0,176.0,175.0,9.7,11.8,261.0,214.47,171.75
2018,2,18,15,15,299.5,150.0,9.7,11.8,281.0,212.8,165.77
2018,2,18,15,30,423.0,125.0,9.7,11.8,301.0,199.01,147.84
2018,2,18,15,45,257.5,119.0,9.7,11.45,222.5,146.93,109.06
2018,2,18,16,0,92.0,113.0,9.7,11.1,144.0,110.6,85.4
2018,2,18,16,15,130.0,105.5,9.65,10.9,142.0,100.13,75.72
2018,2,18,16,30,168.0,98.0,9.6,10.7,140.0,81.17,61.55
2018,2,18,16,45,172.0,77.5,9.5,10.5,112.5,61.07,49.26
2018,2,18,17,0,176.0,57.0,9.4,10.3,85.0,45.92,35.14
2018,2,18,17,15,166.5,43.0,9.35,10.2,62.0,35.13,24.44
2018,2,18,17,30,157.0,29.0,9.3,10.1,39.0,23.09,5.14
2018,2,18,17,45,87.5,17.5,9.3,9.95,22.0,17.2,0.0
2018,2,18,18,0,18.0,6.0,9.3,9.8,5.0,0.0,0.0
2018,2,18,18,15,9.0,3.0,9.25,9.7,2.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,9.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,9.5,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,9.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.1,9.35,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.1,9.3,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.05,9.25,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,9.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.0,9.1,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.95,8.95,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,8.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,8.8,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,8.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.75,8.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.7,8.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.6,8.55,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,8.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,8.45,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,8.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.25,8.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.2,8.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.1,8.3,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,8.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.0,8.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.1,8.2,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.2,8.2,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.25,8.15,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,8.1,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,8.05,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.65,7.95,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.8,7.9,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.8,7.85,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,7.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,7.7,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,7.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,7.55,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,7.5,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.8,7.45,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.8,7.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.75,7.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,7.5,0.0,0.0,0.0
2018,2,19,6,45,23.5,5.0,8.7,7.5,5.5,0.0,0.0
2018,2,19,7,0,47.0,10.0,8.7,7.5,11.0,22.2,0.0
2018,2,19,7,15,133.0,25.0,8.7,7.65,37.5,80.15,11.04
2018,2,19,7,30,219.0,40.0,8.7,7.8,64.0,138.69,103.46
2018,2,19,7,45,334.5,51.5,8.7,7.9,109.0,203.38,163.44
2018,2,19,8,0,450.0,63.0,8.7,8.0,154.0,278.4,230.95
2018,2,19,8,15,501.0,71.0,8.6,8.15,197.0,327.36,276.25
2018,2,19,8,30,552.0,79.0,8.5,8.3,240.0,378.44,322.28
2018,2,19,8,45,533.0,94.0,8.35,8.45,271.0,401.65,343.32
2018,2,19,9,0,514.0,109.0,8.2,8.6,302.0,419.35,358.76
2018,2,19,9,15,608.5,106.5,8.05,8.75,361.0,487.55,416.82
2018,2,19,9,30,703.0,104.0,7.9,8.9,420.0,555.61,473.75
2018,2,19,9,45,791.5,92.0,7.75,9.0,476.5,609.4,518.46
2018,2,19,10,0,880.0,80.0,7.6,9.1,533.0,666.05,564.72
2018,2,19,10,15,893.5,82.0,7.45,9.2,566.5,685.39,579.41
2018,2,19,10,30,907.0,84.0,7.3,9.3,600.0,705.13,593.89
2018,2,19,10,45,915.0,85.0,7.2,9.4,625.5,717.24,602.05
2018,2,19,11,0,923.0,86.0,7.1,9.5,651.0,726.33,607.91
2018,2,19,11,15,928.5,86.5,7.0,9.55,669.0,730.07,609.75
2018,2,19,11,30,934.0,87.0,6.9,9.6,687.0,730.64,609.22
2018,2,19,11,45,938.0,87.5,6.85,9.65,698.0,726.98,605.64
2018,2,19,12,0,942.0,88.0,6.8,9.7,709.0,720.09,599.61
2018,2,19,12,15,944.5,87.5,6.85,9.75,712.0,707.99,589.21
2018,2,19,12,30,947.0,87.0,6.9,9.8,715.0,692.75,576.19
2018,2,19,12,45,947.5,86.5,6.9,9.85,710.5,673.16,559.41
2018,2,19,13,0,948.0,86.0,6.9,9.9,706.0,650.62,540.03
2018,2,19,13,15,943.5,85.5,7.0,10.0,692.0,622.36,515.86
2018,2,19,13,30,939.0,85.0,7.1,10.1,678.0,591.6,489.23
2018,2,19,13,45,932.0,83.5,7.15,10.2,656.0,556.26,458.32
2018,2,19,14,0,925.0,82.0,7.2,10.3,634.0,518.92,425.15
2018,2,19,14,15,914.5,81.0,7.25,10.3,605.0,478.69,389.06
2018,2,19,14,30,904.0,80.0,7.3,10.3,576.0,437.08,351.03
2018,2,19,14,45,889.0,78.0,7.3,10.35,540.0,391.78,309.15
2018,2,19,15,0,874.0,76.0,7.3,10.4,504.0,342.87,263.63
2018,2,19,15,15,852.5,73.5,7.3,10.4,462.5,294.33,218.15
2018,2,19,15,30,831.0,71.0,7.3,10.4,421.0,246.37,173.29
2018,2,19,15,45,802.0,67.5,7.15,10.35,375.0,197.06,128.72
2018,2,19,16,0,773.0,64.0,7.0,10.3,329.0,149.62,88.53
2018,2,19,16,15,729.5,60.0,6.75,10.1,280.5,102.76,54.86
2018,2,19,16,30,686.0,56.0,6.5,9.9,232.0,59.84,33.52
2018,2,19,16,45,618.5,50.0,6.25,9.7,183.5,34.77,25.79
2018,2,19,17,0,551.0,44.0,6.0,9.5,135.0,32.25,23.17
2018,2,19,17,15,429.5,36.5,5.95,9.35,92.5,28.32,18.84
2018,2,19,17,30,308.0,29.0,5.9,9.2,50.0,24.47,7.98
2018,2,19,17,45,178.0,18.0,5.85,9.05,27.5,17.69,0.0
2018,2,19,18,0,48.0,7.0,5.8,8.9,5.0,0.0,0.0
2018,2,19,18,15,24.0,3.5,5.75,8.8,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.7,8.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,8.3,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.05,8.15,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.9,8.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,7.85,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.75,7.8,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,7.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,20,6,45,53.5,6.0,2.3,7.65,7.0,0.0,0.0
2018,2,20,7,0,107.0,12.0,2.2,7.8,14.0,40.38,0.0
2018,2,20,7,15,276.5,23.0,2.15,8.0,49.0,123.16,37.74
2018,2,20,7,30,446.0,34.0,2.1,8.2,84.0,212.34,159.08
2018,2,20,7,45,466.0,45.5,2.05,8.45,120.5,250.64,199.43
2018,2,20,8,0,486.0,57.0,2.0,8.7,157.0,289.8,236.72
2018,2,20,8,15,581.0,61.5,1.9,8.85,211.5,356.74,294.92
2018,2,20,8,30,676.0,66.0,1.8,9.0,266.0,428.84,355.52
2018,2,20,8,45,545.5,93.0,1.75,9.1,272.0,409.8,340.86
2018,2,20,9,0,415.0,120.0,1.7,9.2,278.0,378.15,315.05
2018,2,20,9,15,378.0,146.5,1.75,9.35,303.0,394.99,328.23
2018,2,20,9,30,341.0,173.0,1.8,9.5,328.0,401.54,332.5
2018,2,20,9,45,552.5,140.0,1.85,9.65,416.0,511.98,422.43
2018,2,20,10,0,764.0,107.0,1.9,9.8,504.0,625.61,511.44
2018,2,20,10,15,835.0,94.0,2.05,9.9,552.5,666.57,542.73
2018,2,20,10,30,906.0,81.0,2.2,10.0,601.0,705.36,572.12
2018,2,20,10,45,914.5,82.5,2.35,10.15,627.0,718.4,581.21
2018,2,20,11,0,923.0,84.0,2.5,10.3,653.0,728.41,588.35
2018,2,20,11,15,928.0,84.5,2.6,10.35,671.0,731.83,590.61
2018,2,20,11,30,933.0,85.0,2.7,10.4,689.0,732.08,590.68
2018,2,20,11,45,934.5,85.5,2.85,10.4,698.5,726.74,587.09
2018,2,20,12,0,936.0,86.0,3.0,10.4,708.0,718.22,581.23
2018,2,20,12,15,937.5,86.5,3.15,10.45,711.0,706.55,572.47
2018,2,20,12,30,939.0,87.0,3.3,10.5,714.0,691.76,560.92
2018,2,20,12,45,938.5,86.0,3.45,10.5,708.5,671.18,544.86
2018,2,20,13,0,938.0,85.0,3.6,10.5,703.0,647.71,526.27
2018,2,20,13,15,934.0,84.0,3.8,10.5,689.0,619.45,503.67
2018,2,20,13,30,930.0,83.0,4.0,10.5,675.0,588.7,478.57
2018,2,20,13,45,923.0,82.0,4.15,10.45,653.0,554.06,449.85
2018,2,20,14,0,916.0,81.0,4.3,10.4,631.0,517.44,418.83
2018,2,20,14,15,845.0,96.5,4.45,10.35,585.5,463.96,373.69
2018,2,20,14,30,774.0,112.0,4.6,10.3,540.0,413.34,330.3
2018,2,20,14,45,495.0,152.0,4.7,10.25,419.5,315.25,250.88
2018,2,20,15,0,216.0,192.0,4.8,10.2,299.0,240.52,192.56
2018,2,20,15,15,152.0,181.0,4.8,10.2,253.0,204.46,163.38
2018,2,20,15,30,88.0,170.0,4.8,10.2,207.0,174.22,139.69
2018,2,20,15,45,92.0,154.0,4.9,9.95,189.0,155.02,123.32
2018,2,20,16,0,96.0,138.0,5.0,9.7,171.0,131.85,103.61
2018,2,20,16,15,60.0,115.5,4.9,9.55,135.0,107.06,84.5
2018,2,20,16,30,24.0,93.0,4.8,9.4,99.0,82.72,65.44
2018,2,20,16,45,16.0,72.5,4.7,9.25,76.0,66.65,54.6
2018,2,20,17,0,8.0,52.0,4.6,9.1,53.0,48.6,37.85
2018,2,20,17,15,28.0,35.0,4.55,9.0,37.0,32.5,22.62
2018,2,20,17,30,48.0,18.0,4.5,8.9,21.0,15.31,3.92
2018,2,20,17,45,48.0,12.0,4.4,8.8,12.5,11.8,0.0
2018,2,20,18,0,48.0,6.0,4.3,8.7,4.0,0.0,0.0
2018,2,20,18,15,24.0,3.0,4.2,8.65,2.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,8.55,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,21,6,45,12.5,4.5,1.75,8.65,5.0,0.0,0.0
2018,2,21,7,0,25.0,9.0,1.8,8.7,10.0,15.62,0.0
2018,2,21,7,15,154.5,24.5,1.95,8.8,41.5,88.76,36.05
2018,2,21,7,30,284.0,40.0,2.1,8.9,73.0,163.05,123.28
2018,2,21,7,45,421.0,47.0,2.25,9.0,122.5,236.53,188.93
2018,2,21,8,0,558.0,54.0,2.4,9.1,172.0,320.14,261.88
2018,2,21,8,15,618.5,59.5,2.45,9.15,220.5,374.85,310.51
2018,2,21,8,30,679.0,65.0,2.5,9.2,269.0,432.29,360.05
2018,2,21,8,45,722.5,68.0,2.5,9.3,317.0,477.86,398.56
2018,2,21,9,0,766.0,71.0,2.5,9.4,365.0,526.38,438.24
2018,2,21,9,15,796.0,73.0,2.55,9.6,409.5,565.83,469.73
2018,2,21,9,30,826.0,75.0,2.6,9.8,454.0,604.32,499.75
2018,2,21,9,45,852.5,74.5,2.6,10.05,494.5,636.44,524.0
2018,2,21,10,0,879.0,74.0,2.6,10.3,535.0,663.8,544.27
2018,2,21,10,15,892.0,76.0,2.4,10.5,568.5,686.02,558.63
2018,2,21,10,30,905.0,78.0,2.2,10.7,602.0,705.58,570.46
2018,2,21,10,45,914.5,79.0,2.05,10.9,628.0,718.82,577.75
2018,2,21,11,0,924.0,80.0,1.9,11.1,654.0,729.05,582.81
2018,2,21,11,15,929.0,81.0,1.55,11.25,672.5,733.05,581.63
2018,2,21,11,30,934.0,82.0,1.2,11.4,691.0,733.85,577.71
2018,2,21,11,45,936.0,83.0,0.85,11.55,701.5,729.37,569.45
2018,2,21,12,0,938.0,84.0,0.5,11.7,712.0,721.68,558.39
2018,2,21,12,15,939.0,84.0,0.7,11.8,714.5,709.13,552.15
2018,2,21,12,30,940.0,84.0,0.9,11.9,717.0,693.49,542.69
2018,2,21,12,45,938.0,84.5,1.15,12.05,711.5,673.43,529.81
2018,2,21,13,0,936.0,85.0,1.4,12.2,706.0,650.51,514.01
2018,2,21,13,15,930.5,84.5,1.6,12.25,691.5,621.85,492.98
2018,2,21,13,30,925.0,84.0,1.8,12.3,677.0,590.79,469.34
2018,2,21,13,45,915.0,84.0,2.05,12.35,654.5,555.63,441.91
2018,2,21,14,0,905.0,84.0,2.3,12.4,632.0,518.67,412.05
