Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,14,15,893.5,83.0,2.35,12.4,603.0,478.52,378.18
2018,2,21,14,30,882.0,82.0,2.4,12.4,574.0,437.11,342.42
2018,2,21,14,45,864.0,81.0,2.5,12.35,538.0,389.47,301.06
2018,2,21,15,0,846.0,80.0,2.6,12.3,502.0,344.17,260.58
2018,2,21,15,15,825.0,77.5,2.6,12.3,461.0,296.73,217.61
2018,2,21,15,30,804.0,75.0,2.6,12.3,420.0,249.89,174.97
2018,2,21,15,45,763.5,74.0,2.85,12.15,373.0,201.71,132.9
2018,2,21,16,0,723.0,73.0,3.1,12.0,326.0,153.42,92.89
2018,2,21,16,15,676.0,68.5,3.15,11.75,278.0,107.65,59.6
2018,2,21,16,30,629.0,64.0,3.2,11.5,230.0,66.16,37.35
2018,2,21,16,45,566.5,56.0,3.25,11.25,182.5,39.47,29.91
2018,2,21,17,0,504.0,48.0,3.3,11.0,135.0,35.41,25.93
2018,2,21,17,15,396.5,38.5,3.4,10.75,93.0,29.74,20.19
2018,2,21,17,30,289.0,29.0,3.5,10.5,51.0,23.83,10.41
2018,2,21,17,45,171.5,18.5,3.6,10.3,28.5,18.18,0.0
2018,2,21,18,0,54.0,8.0,3.7,10.1,6.0,0.0,0.0
2018,2,21,18,15,27.0,4.0,3.75,10.0,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,8.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.55,8.8,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.4,9.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.55,8.95,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,8.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,8.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.8,8.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,2,22,6,45,13.5,5.0,6.0,9.05,5.5,0.0,0.0
2018,2,22,7,0,27.0,10.0,6.1,9.2,11.0,17.26,0.0
2018,2,22,7,15,16.0,22.0,6.2,9.4,23.0,28.6,10.67
2018,2,22,7,30,5.0,34.0,6.3,9.6,35.0,35.76,23.87
2018,2,22,7,45,207.5,50.0,6.45,9.75,94.5,154.28,123.68
2018,2,22,8,0,410.0,66.0,6.6,9.9,154.0,268.99,222.61
2018,2,22,8,15,550.0,66.0,6.6,10.05,215.5,352.36,295.73
2018,2,22,8,30,690.0,66.0,6.6,10.2,277.0,442.23,373.42
2018,2,22,8,45,731.0,69.5,6.6,10.35,325.0,487.54,412.79
2018,2,22,9,0,772.0,73.0,6.6,10.5,373.0,535.64,453.43
2018,2,22,9,15,799.0,76.0,6.6,10.65,417.5,574.72,485.74
2018,2,22,9,30,826.0,79.0,6.6,10.8,462.0,612.66,516.43
2018,2,22,9,45,846.0,81.0,6.6,10.9,501.5,643.52,540.96
2018,2,22,10,0,866.0,83.0,6.6,11.0,541.0,672.37,563.51
2018,2,22,10,15,878.0,85.0,6.65,11.1,573.5,690.56,577.22
2018,2,22,10,30,890.0,87.0,6.7,11.2,606.0,709.23,590.78
2018,2,22,10,45,896.5,89.0,6.8,11.3,631.5,721.28,599.32
2018,2,22,11,0,903.0,91.0,6.9,11.4,657.0,730.32,605.61
2018,2,22,11,15,638.0,156.5,7.05,11.45,562.0,616.21,511.73
2018,2,22,11,30,373.0,222.0,7.2,11.5,467.0,492.33,407.33
2018,2,22,11,45,303.5,250.0,7.35,11.5,451.5,463.61,382.53
2018,2,22,12,0,234.0,278.0,7.5,11.5,436.0,439.1,360.8
2018,2,22,12,15,271.0,285.0,7.65,11.55,468.5,464.99,381.98
2018,2,22,12,30,308.0,292.0,7.8,11.6,501.0,488.72,401.18
2018,2,22,12,45,390.5,263.0,8.0,11.6,525.5,503.88,414.75
2018,2,22,13,0,473.0,234.0,8.2,11.6,550.0,516.04,425.53
2018,2,22,13,15,581.0,198.5,8.4,11.55,579.0,530.16,437.85
2018,2,22,13,30,689.0,163.0,8.6,11.5,608.0,537.74,444.15
2018,2,22,13,45,678.0,155.5,8.8,11.45,581.5,500.95,413.01
2018,2,22,14,0,667.0,148.0,9.0,11.4,555.0,463.23,380.63
2018,2,22,14,15,601.5,161.0,9.1,11.35,515.0,419.35,342.53
2018,2,22,14,30,536.0,174.0,9.2,11.3,475.0,378.36,306.76
2018,2,22,14,45,525.0,167.0,9.3,11.25,446.5,343.63,275.65
2018,2,22,15,0,514.0,160.0,9.4,11.2,418.0,308.87,244.09
2018,2,22,15,15,312.0,159.5,9.4,11.2,312.5,229.29,180.05
2018,2,22,15,30,110.0,159.0,9.4,11.2,207.0,168.09,133.79
2018,2,22,15,45,220.5,128.0,9.4,10.95,210.5,151.64,115.05
2018,2,22,16,0,331.0,97.0,9.4,10.7,214.0,123.71,86.0
2018,2,22,16,15,423.0,87.0,9.3,10.55,214.5,104.64,67.35
2018,2,22,16,30,515.0,77.0,9.2,10.4,215.0,75.8,47.46
2018,2,22,16,45,332.5,70.5,9.05,10.25,152.5,51.42,40.78
2018,2,22,17,0,150.0,64.0,8.9,10.1,90.0,51.14,40.05
2018,2,22,17,15,160.0,46.5,8.8,10.0,66.5,37.88,27.39
2018,2,22,17,30,170.0,29.0,8.7,9.9,43.0,22.66,10.54
2018,2,22,17,45,105.0,18.0,8.65,9.8,24.5,17.69,0.0
2018,2,22,18,0,40.0,7.0,8.6,9.7,6.0,0.0,0.0
2018,2,22,18,15,20.0,3.5,8.5,9.65,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,9.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,9.55,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,9.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,9.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,9.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,9.3,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,9.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,9.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.45,8.95,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.3,8.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.15,8.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,8.7,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,8.6,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.65,8.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.6,8.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.5,8.2,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.4,8.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.35,8.05,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.25,7.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.2,7.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.15,7.7,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.1,7.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.05,7.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.95,7.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.9,7.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.8,7.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,7.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.65,7.05,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.5,6.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.4,6.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.35,6.85,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,6.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,6.7,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,6.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.2,6.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.2,6.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.15,6.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.05,6.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,6.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,6.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,23,6,45,98.0,9.0,5.0,7.3,12.0,0.0,0.0
2018,2,23,7,0,196.0,18.0,5.0,7.6,24.0,72.42,0.0
2018,2,23,7,15,350.0,27.0,5.15,7.85,61.5,157.96,90.39
2018,2,23,7,30,504.0,36.0,5.3,8.1,99.0,241.75,187.08
2018,2,23,7,45,591.0,42.0,5.5,8.4,148.0,300.63,243.62
2018,2,23,8,0,678.0,48.0,5.7,8.7,197.0,369.17,306.3
2018,2,23,8,15,730.0,52.0,5.65,8.85,248.0,423.44,355.82
2018,2,23,8,30,782.0,56.0,5.6,9.0,299.0,479.48,405.2
2018,2,23,8,45,816.5,59.0,5.6,9.15,348.0,526.09,445.44
2018,2,23,9,0,851.0,62.0,5.6,9.3,397.0,572.51,484.36
2018,2,23,9,15,874.0,65.0,5.55,9.45,442.5,608.1,513.47
2018,2,23,9,30,897.0,68.0,5.5,9.6,488.0,645.5,543.19
2018,2,23,9,45,913.0,70.0,5.4,9.75,528.0,675.45,566.18
2018,2,23,10,0,929.0,72.0,5.3,9.9,568.0,703.08,586.37
2018,2,23,10,15,940.5,73.5,5.25,10.05,601.5,724.55,601.29
2018,2,23,10,30,952.0,75.0,5.2,10.2,635.0,743.17,613.98
2018,2,23,10,45,960.0,76.0,5.15,10.35,661.5,755.78,622.05
2018,2,23,11,0,968.0,77.0,5.1,10.5,688.0,765.21,627.79
2018,2,23,11,15,973.0,78.0,5.1,10.65,707.0,769.25,629.75
2018,2,23,11,30,978.0,79.0,5.1,10.8,726.0,769.94,629.32
2018,2,23,11,45,980.0,80.0,5.1,10.95,736.5,765.15,624.88
2018,2,23,12,0,982.0,81.0,5.1,11.1,747.0,757.01,618.05
2018,2,23,12,15,981.5,82.0,5.1,11.25,749.5,743.86,607.54
2018,2,23,12,30,981.0,83.0,5.1,11.4,752.0,727.48,594.29
2018,2,23,12,45,974.5,84.0,5.1,11.5,744.0,704.15,575.04
2018,2,23,13,0,968.0,85.0,5.1,11.6,736.0,678.04,553.41
2018,2,23,13,15,961.5,85.0,5.1,11.7,720.5,648.31,528.7
2018,2,23,13,30,955.0,85.0,5.1,11.8,705.0,616.13,501.66
2018,2,23,13,45,948.0,83.5,5.05,11.85,682.5,579.97,470.98
2018,2,23,14,0,941.0,82.0,5.0,11.9,660.0,541.76,438.05
2018,2,23,14,15,930.0,81.0,4.95,11.95,630.0,500.34,401.87
2018,2,23,14,30,919.0,80.0,4.9,12.0,600.0,457.54,363.79
2018,2,23,14,45,904.0,78.0,4.85,12.0,563.5,411.18,322.12
2018,2,23,15,0,889.0,76.0,4.8,12.0,527.0,364.24,279.18
2018,2,23,15,15,868.5,74.0,4.8,12.0,485.0,312.1,231.57
2018,2,23,15,30,848.0,72.0,4.8,12.0,443.0,263.56,186.67
2018,2,23,15,45,818.5,69.0,4.75,11.85,396.0,213.15,141.31
2018,2,23,16,0,789.0,66.0,4.7,11.7,349.0,164.64,99.72
2018,2,23,16,15,747.0,62.0,4.55,11.35,299.5,116.31,63.36
2018,2,23,16,30,705.0,58.0,4.4,11.0,250.0,71.74,38.14
2018,2,23,16,45,639.0,52.5,4.25,10.6,200.0,36.04,26.93
2018,2,23,17,0,573.0,47.0,4.1,10.2,150.0,34.04,24.87
2018,2,23,17,15,457.5,39.5,4.15,10.0,105.0,30.21,20.84
2018,2,23,17,30,342.0,32.0,4.2,9.8,60.0,26.44,14.13
2018,2,23,17,45,202.0,20.0,4.25,9.55,33.5,19.66,0.0
2018,2,23,18,0,62.0,8.0,4.3,9.3,7.0,0.0,0.0
2018,2,23,18,15,31.0,4.0,4.25,9.2,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.1,8.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,8.75,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,8.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,24,6,45,74.0,9.5,3.7,8.3,12.0,0.0,0.0
2018,2,24,7,0,148.0,19.0,3.7,8.6,24.0,60.62,0.0
2018,2,24,7,15,260.0,29.5,3.85,8.95,56.0,133.71,82.21
2018,2,24,7,30,372.0,40.0,4.0,9.3,88.0,199.5,154.51
2018,2,24,7,45,263.5,56.5,4.2,9.6,98.0,186.98,150.97
2018,2,24,8,0,155.0,73.0,4.4,9.9,108.0,158.89,130.41
2018,2,24,8,15,128.5,99.0,4.4,10.1,132.5,174.32,144.62
2018,2,24,8,30,102.0,125.0,4.4,10.3,157.0,192.99,160.6
2018,2,24,8,45,150.5,143.5,4.45,10.45,199.0,241.83,202.3
2018,2,24,9,0,199.0,162.0,4.5,10.6,241.0,293.13,245.46
2018,2,24,9,15,222.5,178.5,4.55,10.8,276.5,335.66,280.3
2018,2,24,9,30,246.0,195.0,4.6,11.0,312.0,371.83,309.52
2018,2,24,9,45,342.0,194.5,4.7,11.2,371.0,436.8,363.24
2018,2,24,10,0,438.0,194.0,4.8,11.4,430.0,511.39,423.57
2018,2,24,10,15,611.5,155.5,4.9,11.5,506.5,596.5,493.39
2018,2,24,10,30,785.0,117.0,5.0,11.6,583.0,679.45,560.4
2018,2,24,10,45,746.5,134.5,5.05,11.75,592.5,676.63,556.14
2018,2,24,11,0,708.0,152.0,5.1,11.9,602.0,668.73,548.39
2018,2,24,11,15,677.0,168.0,5.2,11.9,608.0,661.5,541.79
2018,2,24,11,30,646.0,184.0,5.3,11.9,614.0,651.59,533.09
2018,2,24,11,45,633.5,192.0,5.35,11.9,619.0,644.31,526.71
2018,2,24,12,0,621.0,200.0,5.4,11.9,624.0,634.9,518.64
2018,2,24,12,15,623.0,200.0,5.5,11.9,626.5,625.46,511.04
2018,2,24,12,30,625.0,200.0,5.6,11.9,629.0,613.89,501.69
2018,2,24,12,45,565.5,213.5,5.75,11.9,599.5,572.92,468.42
2018,2,24,13,0,506.0,227.0,5.9,11.9,570.0,533.71,436.34
2018,2,24,13,15,364.5,254.5,6.0,11.95,499.0,459.87,375.31
2018,2,24,13,30,223.0,282.0,6.1,12.0,428.0,393.5,320.05
2018,2,24,13,45,250.5,261.0,6.25,12.1,420.0,378.55,308.19
2018,2,24,14,0,278.0,240.0,6.4,12.2,412.0,361.78,294.35
2018,2,24,14,15,246.0,230.5,6.5,12.2,377.5,325.85,264.5
2018,2,24,14,30,214.0,221.0,6.6,12.2,343.0,291.87,236.21
2018,2,24,14,45,331.5,178.5,6.65,12.2,354.5,287.42,230.52
2018,2,24,15,0,449.0,136.0,6.7,12.2,366.0,269.88,212.2
2018,2,24,15,15,556.5,116.5,6.7,12.2,378.0,260.87,199.03
2018,2,24,15,30,664.0,97.0,6.7,12.2,390.0,241.69,175.77
2018,2,24,15,45,653.0,89.0,6.75,12.05,352.0,198.83,136.63
2018,2,24,16,0,642.0,81.0,6.8,11.9,314.0,156.34,99.38
2018,2,24,16,15,499.5,83.5,6.7,11.7,249.0,111.26,68.97
2018,2,24,16,30,357.0,86.0,6.6,11.5,184.0,80.04,53.51
2018,2,24,16,45,309.5,71.0,6.45,11.3,144.0,51.48,40.72
2018,2,24,17,0,262.0,56.0,6.3,11.1,104.0,41.47,31.4
2018,2,24,17,15,219.0,43.5,6.2,10.9,75.0,33.02,23.25
2018,2,24,17,30,176.0,31.0,6.1,10.7,46.0,24.14,12.94
2018,2,24,17,45,105.5,19.5,6.0,10.5,26.5,19.17,0.0
2018,2,24,18,0,35.0,8.0,5.9,10.3,7.0,0.0,0.0
2018,2,24,18,15,17.5,4.0,5.9,10.2,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.75,9.85,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.5,9.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.05,9.2,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.95,9.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.85,8.9,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.75,8.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.6,8.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.45,8.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.25,8.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,8.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.55,7.85,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.4,7.75,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,25,6,45,88.0,10.0,2.35,8.55,13.5,0.0,0.0
2018,2,25,7,0,176.0,20.0,2.3,8.8,27.0,70.3,0.0
2018,2,25,7,15,319.0,30.0,2.25,9.05,64.5,156.48,102.04
2018,2,25,7,30,462.0,40.0,2.2,9.3,102.0,235.01,182.39
2018,2,25,7,45,547.5,47.0,2.2,9.55,150.5,296.98,239.11
2018,2,25,8,0,633.0,54.0,2.2,9.8,199.0,364.59,298.79
2018,2,25,8,15,684.5,58.5,2.25,10.1,248.5,415.18,343.28
2018,2,25,8,30,736.0,63.0,2.3,10.4,298.0,470.55,390.01
2018,2,25,8,45,771.5,66.0,2.3,10.75,346.5,516.65,427.65
2018,2,25,9,0,807.0,69.0,2.3,11.1,395.0,562.68,464.03
2018,2,25,9,15,832.5,71.5,2.3,11.35,439.5,601.56,493.97
2018,2,25,9,30,858.0,74.0,2.3,11.6,484.0,639.14,522.19
2018,2,25,9,45,877.0,75.5,2.25,11.8,524.0,666.45,541.94
2018,2,25,10,0,896.0,77.0,2.2,12.0,564.0,695.0,561.49
2018,2,25,10,15,909.0,78.0,2.2,12.15,597.5,716.52,575.75
2018,2,25,10,30,922.0,79.0,2.2,12.3,631.0,735.33,588.03
2018,2,25,10,45,931.0,80.5,2.2,12.45,657.5,748.96,596.57
2018,2,25,11,0,940.0,82.0,2.2,12.6,684.0,759.5,602.96
2018,2,25,11,15,945.5,82.5,2.3,12.65,702.5,763.28,605.53
2018,2,25,11,30,951.0,83.0,2.4,12.7,721.0,763.81,605.91
2018,2,25,11,45,954.5,83.0,2.5,12.75,731.5,759.11,602.62
2018,2,25,12,0,958.0,83.0,2.6,12.8,742.0,751.14,597.08
2018,2,25,12,15,957.5,83.5,2.8,12.8,744.0,737.67,588.27
2018,2,25,12,30,957.0,84.0,3.0,12.8,746.0,721.08,577.12
2018,2,25,12,45,954.5,85.0,3.2,12.85,740.5,700.63,561.73
2018,2,25,13,0,952.0,86.0,3.4,12.9,735.0,677.28,543.79
2018,2,25,13,15,949.0,85.5,3.6,12.85,721.5,649.39,522.19
2018,2,25,13,30,946.0,85.0,3.8,12.8,708.0,618.9,498.02
2018,2,25,13,45,939.5,84.0,4.0,12.8,686.0,583.61,469.39
2018,2,25,14,0,933.0,83.0,4.2,12.8,664.0,546.24,438.48
2018,2,25,14,15,923.5,81.5,4.4,12.75,634.5,505.13,403.9
2018,2,25,14,30,914.0,80.0,4.6,12.7,605.0,462.56,367.08
2018,2,25,14,45,900.0,77.5,4.75,12.65,568.5,416.11,326.05
2018,2,25,15,0,886.0,75.0,4.9,12.6,532.0,369.02,283.48
2018,2,25,15,15,866.0,73.0,4.9,12.6,490.0,320.21,238.68
2018,2,25,15,30,846.0,71.0,4.9,12.6,448.0,268.32,191.09
2018,2,25,15,45,816.5,69.0,5.25,12.3,401.5,218.59,146.38
2018,2,25,16,0,787.0,67.0,5.6,12.0,355.0,170.77,105.05
2018,2,25,16,15,741.5,63.0,5.45,11.75,304.5,121.81,67.46
2018,2,25,16,30,696.0,59.0,5.3,11.5,254.0,76.99,40.68
2018,2,25,16,45,624.5,54.5,5.2,11.25,203.5,37.28,28.0
2018,2,25,17,0,553.0,50.0,5.1,11.0,153.0,36.27,26.82
2018,2,25,17,15,412.0,41.0,4.95,10.8,104.5,31.13,21.69
2018,2,25,17,30,271.0,32.0,4.8,10.6,56.0,25.82,14.77
2018,2,25,17,45,135.5,16.5,4.65,10.4,28.5,16.22,0.0
2018,2,25,18,0,0.0,1.0,4.5,10.2,1.0,0.98,0.0
2018,2,25,18,15,0.0,0.5,4.4,10.2,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,11.1,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.05,11.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.4,10.95,1.5,0.0,0.0
2018,2,26,7,0,0.0,3.0,6.5,10.9,3.0,2.95,0.0
2018,2,26,7,15,0.0,6.0,6.55,10.9,6.0,5.78,0.0
2018,2,26,7,30,0.0,9.0,6.6,10.9,9.0,8.67,1.61
2018,2,26,7,45,0.0,11.5,6.7,10.85,11.5,11.08,3.83
2018,2,26,8,0,0.0,14.0,6.8,10.8,14.0,13.5,6.0
2018,2,26,8,15,0.0,29.5,6.85,10.8,29.5,28.47,19.01
2018,2,26,8,30,0.0,45.0,6.9,10.8,45.0,43.46,31.98
2018,2,26,8,45,4.0,74.0,6.95,10.8,75.5,73.95,58.23
2018,2,26,9,0,8.0,103.0,7.0,10.8,106.0,105.79,85.39
2018,2,26,9,15,62.0,148.0,6.95,10.75,177.5,190.63,158.19
2018,2,26,9,30,116.0,193.0,6.9,10.7,249.0,281.18,234.52
2018,2,26,9,45,212.5,203.5,6.9,10.7,316.5,357.01,298.8
2018,2,26,10,0,309.0,214.0,6.9,10.7,384.0,442.39,369.88
2018,2,26,10,15,425.5,204.0,6.9,10.7,452.5,521.52,435.55
2018,2,26,10,30,542.0,194.0,6.9,10.7,521.0,595.57,496.32
2018,2,26,10,45,636.0,172.5,6.9,10.7,571.5,644.59,536.38
2018,2,26,11,0,730.0,151.0,6.9,10.7,622.0,690.0,573.31
2018,2,26,11,15,744.5,150.5,6.95,10.75,642.5,698.04,579.08
2018,2,26,11,30,759.0,150.0,7.0,10.8,663.0,703.43,582.86
2018,2,26,11,45,598.0,212.5,7.05,10.8,620.5,643.65,531.61
2018,2,26,12,0,437.0,275.0,7.1,10.8,578.0,584.94,481.03
2018,2,26,12,15,391.5,288.5,7.1,10.85,560.5,555.56,456.37
2018,2,26,12,30,346.0,302.0,7.1,10.9,543.0,529.17,433.93
2018,2,26,12,45,377.5,288.5,7.15,10.9,549.5,526.81,432.47
2018,2,26,13,0,409.0,275.0,7.2,10.9,556.0,523.19,429.76
2018,2,26,13,15,420.5,267.5,7.2,10.95,551.5,509.2,418.12
2018,2,26,13,30,432.0,260.0,7.2,11.0,547.0,493.48,404.91
2018,2,26,13,45,530.5,218.0,7.15,11.0,559.0,490.76,402.89
2018,2,26,14,0,629.0,176.0,7.1,11.0,571.0,481.01,394.23
2018,2,26,14,15,735.5,137.5,7.1,11.0,579.0,469.31,382.77
2018,2,26,14,30,842.0,99.0,7.1,11.0,587.0,450.46,363.92
2018,2,26,14,45,812.0,101.0,7.1,11.0,548.0,404.47,322.48
2018,2,26,15,0,782.0,103.0,7.1,11.0,509.0,359.41,281.31
2018,2,26,15,15,732.5,103.0,7.1,11.0,459.5,304.96,232.55
2018,2,26,15,30,683.0,103.0,7.1,11.0,410.0,256.56,188.99
2018,2,26,15,45,698.0,90.5,6.9,10.9,376.0,213.84,148.51
2018,2,26,16,0,713.0,78.0,6.7,10.8,342.0,169.0,107.47
2018,2,26,16,15,682.5,72.0,6.4,10.65,296.5,123.09,71.06
2018,2,26,16,30,652.0,66.0,6.1,10.5,251.0,79.78,43.62
2018,2,26,16,45,580.0,60.0,5.8,10.3,201.0,41.72,32.13
2018,2,26,17,0,508.0,54.0,5.5,10.1,151.0,39.66,29.99
2018,2,26,17,15,359.0,45.0,5.35,9.95,103.5,34.73,25.0
2018,2,26,17,30,210.0,36.0,5.2,9.8,56.0,28.16,17.12
2018,2,26,17,45,111.5,21.0,5.05,9.7,31.0,16.78,0.0
2018,2,26,18,0,13.0,6.0,4.9,9.6,6.0,5.9,0.0
2018,2,26,18,15,6.5,3.0,4.75,9.55,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.65,9.3,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.3,9.25,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,9.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,9.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.25,9.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.5,9.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.4,8.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.3,8.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,8.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,8.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,8.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,8.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,8.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.1,8.65,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.2,8.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.25,8.7,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.3,8.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.3,8.65,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.3,8.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.3,8.55,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.3,8.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.2,8.4,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,8.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,8.15,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,7.9,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,7.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.75,7.7,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.7,7.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.6,7.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,7.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,7.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,7.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,7.65,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,7.9,0.0,0.0,0.0
2018,2,27,6,45,111.0,11.0,6.6,8.1,16.0,10.81,0.0
2018,2,27,7,0,222.0,22.0,6.7,8.3,32.0,97.52,0.0
2018,2,27,7,15,383.0,30.0,6.7,8.5,74.0,182.23,128.83
2018,2,27,7,30,544.0,38.0,6.7,8.7,116.0,264.76,209.8
2018,2,27,7,45,624.5,44.0,6.75,8.9,167.0,328.41,269.69
2018,2,27,8,0,705.0,50.0,6.8,9.1,218.0,396.84,332.16
2018,2,27,8,15,752.0,54.0,6.65,9.3,269.5,450.58,380.78
2018,2,27,8,30,799.0,58.0,6.5,9.5,321.0,505.7,428.87
2018,2,27,8,45,829.5,61.5,6.35,9.65,370.5,551.83,468.12
2018,2,27,9,0,860.0,65.0,6.2,9.8,420.0,597.47,505.77
2018,2,27,9,15,881.5,67.0,6.0,10.0,465.0,631.52,532.93
2018,2,27,9,30,903.0,69.0,5.8,10.2,510.0,667.39,560.68
2018,2,27,9,45,917.5,71.5,5.6,10.4,550.0,697.28,582.36
2018,2,27,10,0,932.0,74.0,5.4,10.6,590.0,724.75,601.25
2018,2,27,10,15,944.0,76.0,5.25,10.8,624.5,747.28,616.29
2018,2,27,10,30,956.0,78.0,5.1,11.0,659.0,766.94,629.0
2018,2,27,10,45,966.0,79.5,4.95,11.15,687.5,781.57,637.95
2018,2,27,11,0,976.0,81.0,4.8,11.3,716.0,792.98,644.48
2018,2,27,11,15,981.0,81.5,4.75,11.45,734.5,796.4,645.62
2018,2,27,11,30,986.0,82.0,4.7,11.6,753.0,796.44,644.4
2018,2,27,11,45,986.0,83.0,4.6,11.8,762.5,790.01,638.09
2018,2,27,12,0,986.0,84.0,4.5,12.0,772.0,780.23,629.45
2018,2,27,12,15,984.5,84.5,4.5,12.1,773.0,765.6,618.16
2018,2,27,12,30,983.0,85.0,4.5,12.2,774.0,747.76,604.59
2018,2,27,12,45,980.0,85.0,4.45,12.35,767.0,725.34,586.66
2018,2,27,13,0,977.0,85.0,4.4,12.5,760.0,699.98,565.76
2018,2,27,13,15,972.5,85.0,4.3,12.55,745.5,670.9,541.74
2018,2,27,13,30,968.0,85.0,4.2,12.6,731.0,639.22,515.38
2018,2,27,13,45,961.0,84.0,4.1,12.7,708.5,602.79,484.86
2018,2,27,14,0,954.0,83.0,4.0,12.8,686.0,564.27,452.3
2018,2,27,14,15,941.5,81.5,3.9,12.8,654.0,520.79,415.34
2018,2,27,14,30,929.0,80.0,3.8,12.8,622.0,476.04,376.56
2018,2,27,14,45,914.0,78.5,3.75,12.8,585.0,429.27,335.37
2018,2,27,15,0,899.0,77.0,3.7,12.8,548.0,381.91,292.8
2018,2,27,15,15,879.5,74.5,3.7,12.8,505.0,331.95,247.5
2018,2,27,15,30,860.0,72.0,3.7,12.8,462.0,278.83,199.22
2018,2,27,15,45,829.0,69.5,3.8,12.65,414.0,227.36,153.08
2018,2,27,16,0,798.0,67.0,3.9,12.5,366.0,177.94,110.25
2018,2,27,16,15,754.0,63.5,3.9,12.15,315.0,128.62,71.87
2018,2,27,16,30,710.0,60.0,3.9,11.8,264.0,83.29,43.7
2018,2,27,16,45,642.5,55.5,3.85,11.4,213.0,37.7,28.4
2018,2,27,17,0,575.0,51.0,3.8,11.0,162.0,36.7,27.29
2018,2,27,17,15,435.0,41.5,3.8,10.7,111.5,31.12,21.82
2018,2,27,17,30,295.0,32.0,3.8,10.4,61.0,25.28,15.1
2018,2,27,17,45,182.0,21.0,3.8,10.1,35.5,17.54,0.0
2018,2,27,18,0,69.0,10.0,3.8,9.8,10.0,9.83,0.0
2018,2,27,18,15,34.5,5.0,3.7,9.7,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,28,6,45,0.0,4.0,2.4,9.25,4.0,3.93,0.0
2018,2,28,7,0,0.0,8.0,2.4,9.5,8.0,7.71,0.0
2018,2,28,7,15,3.5,21.0,2.5,9.7,21.5,21.48,11.3
2018,2,28,7,30,7.0,34.0,2.6,9.9,35.0,35.56,24.38
2018,2,28,7,45,12.5,49.0,2.7,10.1,51.5,55.7,42.15
2018,2,28,8,0,18.0,64.0,2.8,10.3,68.0,74.37,58.6
2018,2,28,8,15,47.0,93.0,2.85,10.45,107.5,121.34,99.2
2018,2,28,8,30,76.0,122.0,2.9,10.6,147.0,169.97,140.74
2018,2,28,8,45,93.5,142.5,2.95,10.7,178.0,209.85,174.22
2018,2,28,9,0,111.0,163.0,3.0,10.8,209.0,244.14,202.61
2018,2,28,9,15,70.0,176.5,3.1,11.0,206.5,227.53,187.55
2018,2,28,9,30,29.0,190.0,3.2,11.2,204.0,215.25,175.93
2018,2,28,9,45,27.5,201.0,3.25,11.35,215.5,224.96,183.38
2018,2,28,10,0,26.0,212.0,3.3,11.5,227.0,228.69,185.86
2018,2,28,10,15,41.5,233.0,3.35,11.6,258.0,266.62,216.6
2018,2,28,10,30,57.0,254.0,3.4,11.7,289.0,298.71,242.24
2018,2,28,10,45,164.5,270.5,3.45,11.8,377.0,398.0,323.49
2018,2,28,11,0,272.0,287.0,3.5,11.9,465.0,497.04,402.22
2018,2,28,11,15,289.0,295.0,3.55,11.95,489.0,514.99,415.42
2018,2,28,11,30,306.0,303.0,3.6,12.0,513.0,531.74,428.03
2018,2,28,11,45,303.5,310.0,3.65,12.05,520.5,532.14,427.71
2018,2,28,12,0,301.0,317.0,3.7,12.1,528.0,531.39,426.61
2018,2,28,12,15,242.5,326.0,3.7,12.15,496.5,490.04,393.13
2018,2,28,12,30,184.0,335.0,3.7,12.2,465.0,452.7,362.78
2018,2,28,12,45,125.0,317.0,3.7,12.25,405.0,390.48,313.15
2018,2,28,13,0,66.0,299.0,3.7,12.3,345.0,329.88,264.41
2018,2,28,13,15,58.5,294.5,3.65,12.3,334.5,317.67,254.77
2018,2,28,13,30,51.0,290.0,3.6,12.3,324.0,305.72,245.22
2018,2,28,13,45,47.5,268.0,3.55,12.3,299.0,280.13,224.95
2018,2,28,14,0,44.0,246.0,3.5,12.3,274.0,254.95,204.93
2018,2,28,14,15,37.5,229.5,3.5,12.25,252.5,233.75,188.03
2018,2,28,14,30,31.0,213.0,3.5,12.2,231.0,213.14,171.54
2018,2,28,14,45,16.5,182.5,3.45,12.2,192.0,179.79,144.59
2018,2,28,15,0,2.0,152.0,3.4,12.2,153.0,145.42,116.72
2018,2,28,15,15,3.5,132.5,3.4,12.2,134.0,127.37,102.0
2018,2,28,15,30,5.0,113.0,3.4,12.2,115.0,109.26,87.04
2018,2,28,15,45,34.5,124.5,3.4,12.15,137.5,122.35,97.13
2018,2,28,16,0,64.0,136.0,3.4,12.1,160.0,133.02,104.88
2018,2,28,16,15,51.0,121.0,3.4,12.05,138.5,113.79,89.43
2018,2,28,16,30,38.0,106.0,3.4,12.0,117.0,95.8,75.22
2018,2,28,16,45,19.0,82.0,3.4,11.95,87.5,72.59,59.56
2018,2,28,17,0,0.0,58.0,3.4,11.9,58.0,54.4,42.95
2018,2,28,17,15,0.0,41.0,3.45,11.85,41.0,38.95,28.63
2018,2,28,17,30,0.0,24.0,3.5,11.8,24.0,23.17,13.52
2018,2,28,17,45,0.0,13.5,3.55,11.8,13.5,13.03,0.0
2018,2,28,18,0,0.0,3.0,3.6,11.8,3.0,2.95,0.0
2018,2,28,18,15,0.0,1.5,3.7,11.8,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.65,11.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,11.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.45,11.9,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.65,11.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,12.2,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,12.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,12.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,12.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.9,12.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.0,12.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.1,12.45,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.3,12.5,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,12.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,12.55,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,12.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,8.3,12.65,2.0,1.97,0.0
2018,3,1,7,0,0.0,4.0,8.2,12.7,4.0,3.85,0.0
2018,3,1,7,15,0.0,9.0,7.95,12.7,9.0,8.67,1.22
2018,3,1,7,30,0.0,14.0,7.7,12.7,14.0,13.5,5.67
2018,3,1,7,45,0.0,20.0,7.45,12.75,20.0,19.29,10.79
2018,3,1,8,0,0.0,26.0,7.2,12.8,26.0,25.09,15.88
2018,3,1,8,15,0.0,37.0,6.95,12.8,37.0,35.72,25.07
2018,3,1,8,30,0.0,48.0,6.7,12.8,48.0,46.36,34.19
2018,3,1,8,45,0.0,58.5,6.5,12.85,58.5,56.53,42.8
2018,3,1,9,0,0.0,69.0,6.3,12.9,69.0,66.7,51.33
2018,3,1,9,15,2.0,86.5,6.15,12.9,87.5,85.08,66.79
2018,3,1,9,30,4.0,104.0,6.0,12.9,106.0,103.84,82.44
2018,3,1,9,45,13.0,144.0,5.85,12.9,151.0,150.21,121.17
2018,3,1,10,0,22.0,184.0,5.7,12.9,196.0,197.01,159.74
2018,3,1,10,15,19.5,170.5,5.55,12.85,182.0,181.19,146.32
2018,3,1,10,30,17.0,157.0,5.4,12.8,168.0,165.65,133.23
2018,3,1,10,45,13.0,174.0,5.3,12.8,182.5,179.55,144.27
2018,3,1,11,0,9.0,191.0,5.2,12.8,197.0,193.29,155.11
2018,3,1,11,15,75.5,239.0,5.3,12.75,291.0,293.29,238.04
2018,3,1,11,30,142.0,287.0,5.4,12.7,385.0,393.18,319.05
2018,3,1,11,45,124.0,289.5,5.45,12.65,376.0,379.71,307.43
2018,3,1,12,0,106.0,292.0,5.5,12.6,367.0,366.09,296.0
2018,3,1,12,15,83.5,294.5,5.6,12.6,353.5,346.66,279.86
2018,3,1,12,30,61.0,297.0,5.7,12.6,340.0,330.88,266.64
2018,3,1,12,45,125.5,307.0,5.8,12.55,395.0,381.75,308.77
2018,3,1,13,0,190.0,317.0,5.9,12.5,450.0,427.07,345.83
2018,3,1,13,15,207.0,311.0,6.0,12.5,453.5,424.35,343.78
2018,3,1,13,30,224.0,305.0,6.1,12.5,457.0,420.14,340.54
2018,3,1,13,45,204.5,301.0,6.25,12.55,436.0,396.07,320.88
2018,3,1,14,0,185.0,297.0,6.4,12.6,415.0,372.69,301.77
2018,3,1,14,15,242.5,272.0,6.45,12.6,420.0,366.49,296.79
2018,3,1,14,30,300.0,247.0,6.5,12.6,425.0,357.01,288.38
2018,3,1,14,45,460.5,195.0,6.5,12.65,449.0,357.14,285.98
2018,3,1,15,0,621.0,143.0,6.5,12.7,473.0,344.88,271.07
2018,3,1,15,15,699.5,114.5,6.5,12.7,459.0,313.07,239.35
2018,3,1,15,30,778.0,86.0,6.5,12.7,445.0,276.29,201.97
2018,3,1,15,45,710.5,89.5,6.6,12.75,391.5,222.96,155.33
2018,3,1,16,0,643.0,93.0,6.7,12.8,338.0,178.17,117.68
2018,3,1,16,15,595.5,85.0,6.7,12.7,288.0,131.72,80.9
2018,3,1,16,30,548.0,77.0,6.7,12.6,238.0,89.76,52.88
2018,3,1,16,45,456.0,71.0,6.7,12.5,188.0,54.05,42.91
2018,3,1,17,0,364.0,65.0,6.7,12.4,138.0,48.0,37.21
2018,3,1,17,15,265.0,51.5,6.8,12.3,96.5,38.96,28.62
2018,3,1,17,30,166.0,38.0,6.9,12.2,55.0,29.48,18.92
2018,3,1,17,45,97.5,23.0,7.05,12.15,31.5,19.22,0.0
2018,3,1,18,0,29.0,8.0,7.2,12.1,8.0,7.86,0.0
2018,3,1,18,15,14.5,4.0,7.3,12.1,4.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.4,12.1,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.55,12.1,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,12.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,12.05,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,11.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,11.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,11.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,11.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,11.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.7,11.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.6,11.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,11.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,10.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,10.75,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,10.45,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,10.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,2,6,45,13.5,10.0,2.8,10.0,11.0,13.43,0.0
2018,3,2,7,0,27.0,20.0,2.9,10.3,22.0,33.03,0.84
2018,3,2,7,15,75.5,39.0,3.2,10.5,50.0,76.53,55.09
2018,3,2,7,30,124.0,58.0,3.5,10.7,78.0,125.23,98.71
2018,3,2,7,45,177.5,75.5,3.8,10.9,115.0,172.15,140.25
2018,3,2,8,0,231.0,93.0,4.1,11.1,152.0,223.0,184.87
2018,3,2,8,15,232.0,111.5,4.4,11.25,181.0,251.42,209.96
2018,3,2,8,30,233.0,130.0,4.7,11.4,210.0,279.16,233.77
2018,3,2,8,45,365.5,131.5,5.0,11.5,278.0,370.92,311.63
2018,3,2,9,0,498.0,133.0,5.3,11.6,346.0,462.89,388.5
2018,3,2,9,15,645.0,115.0,5.6,11.65,420.5,552.17,462.72
2018,3,2,9,30,792.0,97.0,5.9,11.7,495.0,641.38,535.98
2018,3,2,9,45,753.5,113.5,6.15,11.8,515.5,650.05,541.74
2018,3,2,10,0,715.0,130.0,6.4,11.9,536.0,652.46,542.7
2018,3,2,10,15,557.5,187.5,6.55,11.9,515.0,606.26,502.39
2018,3,2,10,30,400.0,245.0,6.7,11.9,494.0,550.12,453.86
2018,3,2,10,45,288.5,275.0,6.85,11.95,458.5,500.62,411.38
2018,3,2,11,0,177.0,305.0,7.0,12.0,423.0,442.9,361.99
2018,3,2,11,15,156.5,291.5,7.05,12.0,398.0,411.62,336.38
2018,3,2,11,30,136.0,278.0,7.1,12.0,373.0,380.26,310.58
2018,3,2,11,45,69.5,215.0,7.15,12.0,263.5,262.39,213.61
2018,3,2,12,0,3.0,152.0,7.2,12.0,154.0,149.59,119.18
2018,3,2,12,15,2.0,123.5,7.25,11.95,125.0,121.05,95.63
2018,3,2,12,30,1.0,95.0,7.3,11.9,96.0,92.67,72.07
2018,3,2,12,45,89.5,114.5,7.35,11.9,177.5,172.56,140.86
2018,3,2,13,0,178.0,134.0,7.4,11.9,259.0,245.17,202.41
2018,3,2,13,15,256.0,208.5,7.4,11.85,384.5,358.57,295.2
2018,3,2,13,30,334.0,283.0,7.4,11.8,510.0,464.64,380.03
2018,3,2,13,45,260.5,281.5,7.45,11.75,455.5,409.13,334.0
2018,3,2,14,0,187.0,280.0,7.5,11.7,401.0,359.2,292.73
2018,3,2,14,15,182.0,264.5,7.45,11.65,377.5,333.51,271.62
2018,3,2,14,30,177.0,249.0,7.4,11.6,354.0,307.95,250.4
2018,3,2,14,45,260.5,224.0,7.35,11.55,368.5,306.94,248.45
2018,3,2,15,0,344.0,199.0,7.3,11.5,383.0,300.98,241.12
2018,3,2,15,15,320.0,183.0,7.3,11.5,344.0,261.65,207.2
2018,3,2,15,30,296.0,167.0,7.3,11.5,305.0,224.22,174.89
2018,3,2,15,45,253.0,147.0,7.1,11.3,256.5,181.43,139.09
2018,3,2,16,0,210.0,127.0,6.9,11.1,208.0,142.85,107.48
2018,3,2,16,15,309.0,110.0,6.85,10.95,211.5,122.69,86.18
2018,3,2,16,30,408.0,93.0,6.8,10.8,215.0,96.62,63.43
2018,3,2,16,45,372.5,79.5,6.75,10.7,175.0,61.63,44.68
2018,3,2,17,0,337.0,66.0,6.7,10.6,135.0,48.63,38.08
2018,3,2,17,15,261.5,52.5,6.65,10.45,97.0,39.64,29.51
2018,3,2,17,30,186.0,39.0,6.6,10.3,59.0,30.21,19.92
2018,3,2,17,45,106.5,24.0,6.6,10.15,34.0,19.0,0.0
2018,3,2,18,0,27.0,9.0,6.6,10.0,9.0,8.85,0.0
2018,3,2,18,15,13.5,4.5,6.45,9.9,4.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,9.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,9.75,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,9.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,9.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,9.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,9.4,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,3,6,45,66.0,14.0,3.15,9.7,18.0,31.65,0.0
2018,3,3,7,0,132.0,28.0,3.2,9.9,36.0,86.24,25.86
2018,3,3,7,15,173.5,42.5,3.3,9.95,64.0,128.4,96.3
2018,3,3,7,30,215.0,57.0,3.4,10.0,92.0,167.28,133.54
2018,3,3,7,45,233.0,75.0,3.5,10.05,125.0,196.66,161.32
2018,3,3,8,0,251.0,93.0,3.6,10.1,158.0,233.5,194.43
2018,3,3,8,15,332.5,104.0,3.65,10.1,209.0,303.13,254.35
2018,3,3,8,30,414.0,115.0,3.7,10.1,260.0,370.89,311.75
2018,3,3,8,45,510.5,116.5,3.75,10.1,320.5,441.0,370.35
2018,3,3,9,0,607.0,118.0,3.8,10.1,381.0,519.09,434.09
2018,3,3,9,15,556.0,139.0,3.9,10.1,399.0,520.82,434.43
2018,3,3,9,30,505.0,160.0,4.0,10.1,417.0,521.26,433.63
2018,3,3,9,45,429.5,193.0,4.05,10.15,423.0,513.47,425.23
2018,3,3,10,0,354.0,226.0,4.1,10.2,429.0,494.03,407.61
2018,3,3,10,15,419.5,221.0,4.2,10.2,474.5,545.14,448.88
2018,3,3,10,30,485.0,216.0,4.3,10.2,520.0,589.8,484.53
2018,3,3,10,45,340.0,243.5,4.35,10.2,461.0,506.72,415.87
2018,3,3,11,0,195.0,271.0,4.4,10.2,402.0,421.66,344.96
2018,3,3,11,15,110.0,200.5,4.45,10.15,274.5,284.78,233.66
2018,3,3,11,30,25.0,130.0,4.5,10.1,147.0,146.39,117.97
2018,3,3,11,45,16.0,135.5,4.55,10.1,146.5,144.78,116.38
2018,3,3,12,0,7.0,141.0,4.6,10.1,146.0,141.76,113.5
2018,3,3,12,15,116.0,196.5,4.65,10.05,280.0,276.47,227.16
2018,3,3,12,30,225.0,252.0,4.7,10.0,414.0,404.41,331.81
2018,3,3,12,45,366.0,251.0,4.75,10.0,512.0,492.61,403.72
2018,3,3,13,0,507.0,250.0,4.8,10.0,610.0,571.13,466.49
2018,3,3,13,15,437.0,263.5,4.8,9.95,569.5,524.27,427.79
2018,3,3,13,30,367.0,277.0,4.8,9.9,529.0,479.84,391.33
2018,3,3,13,45,284.0,258.0,4.85,9.9,449.0,401.59,328.1
2018,3,3,14,0,201.0,239.0,4.9,9.9,369.0,328.46,268.4
2018,3,3,14,15,116.5,215.0,4.85,9.85,289.5,257.94,210.36
2018,3,3,14,30,32.0,191.0,4.8,9.8,210.0,194.25,157.81
2018,3,3,14,45,210.0,188.5,4.8,9.75,302.5,256.21,208.08
2018,3,3,15,0,388.0,186.0,4.8,9.7,395.0,303.87,243.49
2018,3,3,15,15,442.0,166.5,4.8,9.7,387.5,283.62,223.21
2018,3,3,15,30,496.0,147.0,4.8,9.7,380.0,257.94,197.49
2018,3,3,15,45,586.5,115.5,4.65,9.6,364.0,223.92,162.69
2018,3,3,16,0,677.0,84.0,4.5,9.5,348.0,180.42,119.5
2018,3,3,16,15,673.0,74.5,4.35,9.4,307.5,135.73,81.48
2018,3,3,16,30,669.0,65.0,4.2,9.3,267.0,91.03,49.14
2018,3,3,16,45,602.5,58.5,4.0,9.2,215.5,48.09,30.03
2018,3,3,17,0,536.0,52.0,3.8,9.1,164.0,36.63,27.55
2018,3,3,17,15,426.0,44.5,3.7,9.0,118.0,32.97,23.83
2018,3,3,17,30,316.0,37.0,3.6,8.9,72.0,29.29,19.47
2018,3,3,17,45,203.5,24.5,3.5,8.8,42.5,20.25,0.83
2018,3,3,18,0,91.0,12.0,3.4,8.7,13.0,11.8,0.0
2018,3,3,18,15,45.5,6.0,3.35,8.7,6.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
