Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,14,6,15,4.0,1.5,3.1,11.35,1.5,0.0,0.0
2018,3,14,6,30,8.0,3.0,3.3,11.7,3.0,5.16,0.0
2018,3,14,6,45,4.0,5.5,3.5,12.0,5.5,6.63,0.0
2018,3,14,7,0,0.0,8.0,3.7,12.3,8.0,7.71,0.66
2018,3,14,7,15,0.0,11.5,3.95,12.4,11.5,11.08,3.74
2018,3,14,7,30,0.0,15.0,4.2,12.5,15.0,14.46,6.75
2018,3,14,7,45,21.5,54.5,4.45,12.55,61.5,65.45,50.75
2018,3,14,8,0,43.0,94.0,4.7,12.6,108.0,120.93,98.35
2018,3,14,8,15,39.5,120.5,4.75,12.55,135.0,148.79,121.78
2018,3,14,8,30,36.0,147.0,4.8,12.5,162.0,176.0,144.3
2018,3,14,8,45,18.0,109.0,4.85,12.5,116.5,122.03,98.46
2018,3,14,9,0,0.0,71.0,4.9,12.5,71.0,68.65,52.78
2018,3,14,9,15,6.0,91.0,4.85,12.45,94.5,92.3,72.78
2018,3,14,9,30,12.0,111.0,4.8,12.4,118.0,116.61,93.12
2018,3,14,9,45,36.0,178.0,4.8,12.35,200.5,206.94,168.28
2018,3,14,10,0,60.0,245.0,4.8,12.3,283.0,295.49,240.3
2018,3,14,10,15,172.5,262.0,4.7,12.3,378.0,405.87,331.13
2018,3,14,10,30,285.0,279.0,4.6,12.3,473.0,517.67,420.51
2018,3,14,10,45,498.0,228.0,4.5,12.25,582.0,637.52,517.24
2018,3,14,11,0,711.0,177.0,4.4,12.2,691.0,754.4,608.73
2018,3,14,11,15,731.5,173.5,4.3,12.2,713.0,764.25,614.43
2018,3,14,11,30,752.0,170.0,4.2,12.2,735.0,771.43,618.63
2018,3,14,11,45,553.0,249.0,4.05,12.2,667.5,686.63,549.58
2018,3,14,12,0,354.0,328.0,3.9,12.2,600.0,600.32,478.85
2018,3,14,12,15,296.0,344.5,3.85,12.2,572.0,564.88,450.46
2018,3,14,12,30,238.0,361.0,3.8,12.2,544.0,527.95,420.64
2018,3,14,12,45,284.5,330.5,3.7,12.25,547.5,525.39,419.83
2018,3,14,13,0,331.0,300.0,3.6,12.3,551.0,518.45,415.37
2018,3,14,13,15,277.0,292.5,3.6,12.3,499.5,463.91,372.27
2018,3,14,13,30,223.0,285.0,3.6,12.3,448.0,411.78,330.86
2018,3,14,13,45,391.0,249.5,3.55,12.3,525.0,468.8,377.71
2018,3,14,14,0,559.0,214.0,3.5,12.3,602.0,514.1,413.32
2018,3,14,14,15,747.0,144.0,3.55,12.35,639.0,524.58,421.33
2018,3,14,14,30,935.0,74.0,3.6,12.4,676.0,523.86,418.78
2018,3,14,14,45,922.5,73.0,3.6,12.4,639.0,476.94,378.27
2018,3,14,15,0,910.0,72.0,3.6,12.4,602.0,429.24,336.31
2018,3,14,15,15,893.5,70.0,3.6,12.4,559.0,378.7,291.11
2018,3,14,15,30,877.0,68.0,3.6,12.4,516.0,328.24,245.1
2018,3,14,15,45,854.5,66.0,3.8,12.35,468.5,276.57,197.92
2018,3,14,16,0,832.0,64.0,4.0,12.3,421.0,226.05,151.97
2018,3,14,16,15,770.5,65.0,4.0,12.2,364.5,169.59,104.47
2018,3,14,16,30,709.0,66.0,4.0,12.1,308.0,122.99,69.3
2018,3,14,16,45,576.5,69.0,4.0,12.05,244.5,77.09,43.56
2018,3,14,17,0,444.0,72.0,4.0,12.0,181.0,51.71,40.91
2018,3,14,17,15,329.0,61.0,3.95,11.75,131.0,44.97,34.59
2018,3,14,17,30,214.0,50.0,3.9,11.5,81.0,37.92,27.73
2018,3,14,17,45,168.5,34.5,3.85,11.3,53.0,26.77,16.24
2018,3,14,18,0,123.0,19.0,3.8,11.1,25.0,15.01,0.0
2018,3,14,18,15,61.5,9.5,3.85,11.05,12.5,9.34,0.0
2018,3,14,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.5,3.6,10.35,1.5,0.0,0.0
2018,3,15,6,30,0.0,3.0,3.8,10.7,3.0,2.95,0.0
2018,3,15,6,45,0.0,6.5,4.05,11.1,6.5,6.26,0.0
2018,3,15,7,0,0.0,10.0,4.3,11.5,10.0,9.64,2.31
2018,3,15,7,15,0.0,15.5,4.55,11.65,15.5,14.94,7.06
2018,3,15,7,30,0.0,21.0,4.8,11.8,21.0,20.26,11.76
2018,3,15,7,45,0.0,36.5,5.05,12.0,36.5,35.24,24.73
2018,3,15,8,0,0.0,52.0,5.3,12.2,52.0,50.23,37.62
2018,3,15,8,15,24.0,85.5,5.4,12.3,95.5,100.66,81.05
2018,3,15,8,30,48.0,119.0,5.5,12.4,139.0,151.83,124.6
2018,3,15,8,45,24.5,109.0,5.65,12.5,119.0,126.25,102.24
2018,3,15,9,0,1.0,99.0,5.8,12.6,99.0,96.94,76.64
2018,3,15,9,15,1.5,114.5,5.9,12.7,115.0,112.71,89.64
2018,3,15,9,30,2.0,130.0,6.0,12.8,131.0,128.48,102.51
2018,3,15,9,45,3.5,137.5,6.1,12.85,139.5,136.92,109.29
2018,3,15,10,0,5.0,145.0,6.2,12.9,148.0,145.41,116.09
2018,3,15,10,15,27.5,182.5,6.35,13.0,201.0,204.54,165.2
2018,3,15,10,30,50.0,220.0,6.5,13.1,254.0,260.32,210.93
2018,3,15,10,45,212.0,244.5,6.65,13.2,397.5,424.4,347.33
2018,3,15,11,0,374.0,269.0,6.8,13.3,541.0,582.47,474.81
2018,3,15,11,15,377.0,277.5,6.9,13.3,557.0,590.41,480.16
2018,3,15,11,30,380.0,286.0,7.0,13.3,573.0,596.78,484.74
2018,3,15,11,45,434.5,274.0,7.1,13.35,606.0,621.39,504.97
2018,3,15,12,0,489.0,262.0,7.2,13.4,639.0,643.6,523.17
2018,3,15,12,15,624.5,217.0,7.25,13.35,699.5,692.81,564.34
2018,3,15,12,30,760.0,172.0,7.3,13.3,760.0,734.74,599.3
2018,3,15,12,45,698.0,183.0,7.35,13.3,719.0,682.73,557.39
2018,3,15,13,0,636.0,194.0,7.4,13.3,678.0,631.09,515.73
2018,3,15,13,15,558.5,218.5,7.35,13.3,637.5,583.03,475.87
2018,3,15,13,30,481.0,243.0,7.3,13.3,597.0,536.97,437.44
2018,3,15,13,45,649.5,185.0,7.25,13.25,647.5,565.92,462.19
2018,3,15,14,0,818.0,127.0,7.2,13.2,698.0,583.52,476.48
2018,3,15,14,15,661.5,170.5,7.15,13.2,619.5,506.46,411.91
2018,3,15,14,30,505.0,214.0,7.1,13.2,541.0,440.85,356.76
2018,3,15,14,45,298.5,222.0,7.05,13.2,412.5,334.59,269.85
2018,3,15,15,0,92.0,230.0,7.0,13.2,284.0,249.48,200.92
2018,3,15,15,15,98.0,209.5,7.0,13.2,263.0,224.38,180.19
2018,3,15,15,30,104.0,189.0,7.0,13.2,242.0,201.83,161.19
2018,3,15,15,45,116.5,184.0,6.95,13.15,238.5,193.27,153.35
2018,3,15,16,0,129.0,179.0,6.9,13.1,235.0,182.92,143.85
2018,3,15,16,15,96.0,156.5,6.75,13.0,195.5,154.04,120.93
2018,3,15,16,30,63.0,134.0,6.6,12.9,156.0,124.81,98.1
2018,3,15,16,45,46.0,109.5,6.5,12.85,124.0,98.62,77.28
2018,3,15,17,0,29.0,85.0,6.4,12.8,92.0,74.79,61.37
2018,3,15,17,15,19.0,64.5,6.25,12.7,68.5,57.86,45.9
2018,3,15,17,30,9.0,44.0,6.1,12.6,45.0,41.49,30.75
2018,3,15,17,45,4.5,28.0,5.95,12.5,28.5,26.75,16.37
2018,3,15,18,0,0.0,12.0,5.8,12.4,12.0,11.58,0.0
2018,3,15,18,15,0.0,6.0,5.8,12.4,6.0,5.9,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,12.35,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.5,4.25,10.85,2.5,0.0,0.0
2018,3,16,6,30,0.0,5.0,4.5,10.9,5.0,4.91,0.0
2018,3,16,6,45,0.0,12.5,4.7,10.9,12.5,12.05,2.25
2018,3,16,7,0,0.0,20.0,4.9,10.9,20.0,19.29,10.39
2018,3,16,7,15,0.0,31.5,4.95,10.9,31.5,30.41,20.29
2018,3,16,7,30,0.0,43.0,5.0,10.9,43.0,41.53,30.13
2018,3,16,7,45,32.0,67.5,5.1,10.85,78.0,85.24,68.22
2018,3,16,8,0,64.0,92.0,5.2,10.8,113.0,136.13,112.36
2018,3,16,8,15,117.0,129.5,5.25,10.85,175.5,211.04,176.56
2018,3,16,8,30,170.0,167.0,5.3,10.9,238.0,288.9,242.15
2018,3,16,8,45,145.5,176.5,5.35,10.9,242.0,286.53,239.3
2018,3,16,9,0,121.0,186.0,5.4,10.9,246.0,282.48,234.98
2018,3,16,9,15,174.0,183.0,5.4,11.0,278.0,317.75,264.97
2018,3,16,9,30,227.0,180.0,5.4,11.1,310.0,362.69,302.42
2018,3,16,9,45,227.0,176.5,5.4,11.25,314.0,361.66,300.98
2018,3,16,10,0,227.0,173.0,5.4,11.4,318.0,360.04,299.19
2018,3,16,10,15,187.5,209.5,5.5,11.5,333.0,369.77,304.94
2018,3,16,10,30,148.0,246.0,5.6,11.6,348.0,370.86,303.76
2018,3,16,10,45,261.0,272.5,5.65,11.75,460.5,493.47,403.46
2018,3,16,11,0,374.0,299.0,5.7,11.9,573.0,609.27,495.1
2018,3,16,11,15,243.0,287.0,5.8,11.95,466.5,489.76,398.23
2018,3,16,11,30,112.0,275.0,5.9,12.0,360.0,365.9,296.6
2018,3,16,11,45,322.0,240.5,6.05,12.1,489.5,501.38,410.37
2018,3,16,12,0,532.0,206.0,6.2,12.2,619.0,624.64,511.18
2018,3,16,12,15,674.5,179.5,6.3,12.2,703.5,696.14,568.78
2018,3,16,12,30,817.0,153.0,6.4,12.2,788.0,760.87,620.02
2018,3,16,12,45,692.5,204.0,6.45,12.2,739.0,701.75,571.37
2018,3,16,13,0,568.0,255.0,6.5,12.2,690.0,643.9,523.46
2018,3,16,13,15,610.0,231.5,6.5,12.15,690.5,631.79,514.74
2018,3,16,13,30,652.0,208.0,6.5,12.1,691.0,615.3,502.11
2018,3,16,13,45,723.0,174.5,6.55,12.1,695.0,602.83,492.65
2018,3,16,14,0,794.0,141.0,6.6,12.1,699.0,585.84,478.83
2018,3,16,14,15,714.0,160.5,6.55,12.05,646.0,527.37,429.91
2018,3,16,14,30,634.0,180.0,6.5,12.0,593.0,475.08,385.68
2018,3,16,14,45,737.0,138.0,6.5,11.95,592.5,453.89,366.29
2018,3,16,15,0,840.0,96.0,6.5,11.9,592.0,425.44,339.06
2018,3,16,15,15,805.5,98.0,6.5,11.9,545.5,374.73,293.43
2018,3,16,15,30,771.0,100.0,6.5,11.9,499.0,326.02,249.01
2018,3,16,15,45,661.5,109.5,6.3,11.75,429.5,263.21,195.23
2018,3,16,16,0,552.0,119.0,6.1,11.6,360.0,213.74,154.04
2018,3,16,16,15,625.5,93.5,5.85,11.5,335.5,172.99,114.39
2018,3,16,16,30,699.0,68.0,5.6,11.4,311.0,128.13,73.9
2018,3,16,16,45,650.0,64.0,5.4,11.3,261.5,80.52,42.93
2018,3,16,17,0,601.0,60.0,5.2,11.2,212.0,41.11,31.52
2018,3,16,17,15,501.0,53.5,5.0,11.0,160.0,38.26,28.74
2018,3,16,17,30,401.0,47.0,4.8,10.8,108.0,35.8,26.05
2018,3,16,17,45,286.5,35.0,4.6,10.6,70.0,27.84,17.67
2018,3,16,18,0,172.0,23.0,4.4,10.4,32.0,18.29,0.0
2018,3,16,18,15,86.0,11.5,4.4,10.4,16.0,11.3,0.0
2018,3,16,18,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,17,6,15,11.5,6.5,1.75,10.15,7.0,0.0,0.0
2018,3,17,6,30,23.0,13.0,1.8,10.3,14.0,19.45,0.0
2018,3,17,6,45,61.5,31.0,1.85,10.45,38.0,62.01,37.17
2018,3,17,7,0,100.0,49.0,1.9,10.6,62.0,99.39,75.96
2018,3,17,7,15,146.0,67.5,1.9,10.65,96.5,148.99,119.84
2018,3,17,7,30,192.0,86.0,1.9,10.7,131.0,196.55,161.7
2018,3,17,7,45,290.5,97.5,1.95,10.75,184.0,265.88,221.36
2018,3,17,8,0,389.0,109.0,2.0,10.8,237.0,350.89,292.62
2018,3,17,8,15,516.5,104.5,2.0,10.85,304.0,436.81,363.4
2018,3,17,8,30,644.0,100.0,2.0,10.9,371.0,528.48,436.86
2018,3,17,8,45,668.0,107.0,2.0,10.95,416.5,571.42,469.61
2018,3,17,9,0,692.0,114.0,2.0,11.0,462.0,613.76,501.47
2018,3,17,9,15,709.5,121.5,2.0,11.1,505.5,651.14,528.73
2018,3,17,9,30,727.0,129.0,2.0,11.2,549.0,687.0,554.38
2018,3,17,9,45,794.5,114.5,2.0,11.3,601.5,732.49,586.39
2018,3,17,10,0,862.0,100.0,2.0,11.4,654.0,780.31,619.29
2018,3,17,10,15,873.5,101.5,2.05,11.45,686.5,797.11,630.03
2018,3,17,10,30,885.0,103.0,2.1,11.5,719.0,815.04,641.97
2018,3,17,10,45,839.5,126.0,2.1,11.6,726.5,810.75,637.57
2018,3,17,11,0,794.0,149.0,2.1,11.7,734.0,798.79,628.06
2018,3,17,11,15,551.5,186.0,2.2,11.75,596.5,642.14,511.96
2018,3,17,11,30,309.0,223.0,2.3,11.8,459.0,479.72,385.43
2018,3,17,11,45,178.0,222.0,2.35,11.85,358.5,365.98,295.02
2018,3,17,12,0,47.0,221.0,2.4,11.9,258.0,253.45,202.58
2018,3,17,12,15,273.5,242.5,2.55,11.9,456.5,450.63,363.83
2018,3,17,12,30,500.0,264.0,2.7,11.9,655.0,635.71,506.88
2018,3,17,12,45,561.0,249.5,2.85,11.95,684.5,652.31,519.23
2018,3,17,13,0,622.0,235.0,3.0,12.0,714.0,665.16,529.75
2018,3,17,13,15,538.0,261.0,3.15,12.0,669.5,613.01,488.99
2018,3,17,13,30,454.0,287.0,3.3,12.0,625.0,564.06,450.54
2018,3,17,13,45,616.0,216.0,3.45,12.0,659.5,579.07,464.84
2018,3,17,14,0,778.0,145.0,3.6,12.0,694.0,583.12,469.25
2018,3,17,14,15,788.5,134.0,3.6,11.95,670.5,547.17,439.84
2018,3,17,14,30,799.0,123.0,3.6,11.9,647.0,508.71,407.85
2018,3,17,14,45,831.0,106.5,3.6,11.9,624.5,472.47,376.49
2018,3,17,15,0,863.0,90.0,3.6,11.9,602.0,432.06,340.52
2018,3,17,15,15,845.5,87.5,3.6,11.9,559.5,382.23,296.24
2018,3,17,15,30,828.0,85.0,3.6,11.9,517.0,332.73,251.39
2018,3,17,15,45,807.0,81.0,3.45,11.8,470.0,281.55,204.74
2018,3,17,16,0,786.0,77.0,3.3,11.7,423.0,231.57,159.24
2018,3,17,16,15,755.5,73.0,3.2,11.6,373.0,181.47,115.46
2018,3,17,16,30,725.0,69.0,3.1,11.5,323.0,134.04,77.37
2018,3,17,16,45,678.0,64.0,3.0,11.35,271.5,84.16,44.36
2018,3,17,17,0,631.0,59.0,2.9,11.2,220.0,42.29,32.61
2018,3,17,17,15,552.5,52.0,2.8,11.0,169.5,36.75,27.43
2018,3,17,17,30,474.0,45.0,2.7,10.8,119.0,33.68,24.24
2018,3,17,17,45,336.5,34.5,2.6,10.6,77.0,27.1,17.26
2018,3,17,18,0,199.0,24.0,2.5,10.4,35.0,19.07,0.0
2018,3,17,18,15,99.5,12.0,2.45,10.35,17.5,11.8,0.0
2018,3,17,18,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,6,15,15.0,7.5,1.2,10.0,8.0,0.0,0.0
2018,3,18,6,30,30.0,15.0,1.3,10.1,16.0,23.59,0.0
2018,3,18,6,45,66.0,32.5,1.4,10.2,40.0,66.12,42.35
2018,3,18,7,0,102.0,50.0,1.5,10.3,64.0,107.18,82.8
2018,3,18,7,15,134.5,70.0,1.6,10.5,97.0,147.56,118.94
2018,3,18,7,30,167.0,90.0,1.7,10.7,130.0,190.27,156.51
2018,3,18,7,45,255.0,102.5,1.8,10.85,180.0,254.74,211.9
2018,3,18,8,0,343.0,115.0,1.9,11.0,230.0,333.92,278.22
2018,3,18,8,15,439.5,117.5,2.0,11.25,289.0,405.2,336.97
2018,3,18,8,30,536.0,120.0,2.1,11.5,348.0,482.25,399.0
2018,3,18,8,45,458.5,154.0,2.15,11.75,365.0,484.8,398.61
2018,3,18,9,0,381.0,188.0,2.2,12.0,382.0,472.44,386.73
2018,3,18,9,15,305.0,221.5,2.25,12.2,385.0,463.09,376.84
2018,3,18,9,30,229.0,255.0,2.3,12.4,388.0,440.87,356.82
2018,3,18,9,45,195.0,278.0,2.3,12.6,396.5,442.26,355.97
2018,3,18,10,0,161.0,301.0,2.3,12.8,405.0,441.48,353.27
2018,3,18,10,15,169.5,316.5,2.25,12.95,431.0,464.25,369.87
2018,3,18,10,30,178.0,332.0,2.2,13.1,457.0,486.44,385.75
2018,3,18,10,45,175.0,344.5,2.1,13.25,471.0,495.58,391.24
2018,3,18,11,0,172.0,357.0,2.0,13.4,485.0,503.9,396.17
2018,3,18,11,15,216.5,359.5,1.95,13.4,524.0,539.38,423.17
2018,3,18,11,30,261.0,362.0,1.9,13.4,563.0,578.46,452.18
2018,3,18,11,45,265.0,363.5,1.85,13.45,569.5,577.77,450.8
2018,3,18,12,0,269.0,365.0,1.8,13.5,576.0,576.04,449.0
2018,3,18,12,15,176.0,362.0,1.85,13.45,500.0,491.92,384.73
2018,3,18,12,30,83.0,359.0,1.9,13.4,424.0,411.58,322.48
2018,3,18,12,45,56.5,331.5,1.95,13.35,375.5,362.1,284.78
2018,3,18,13,0,30.0,304.0,2.0,13.3,327.0,314.13,247.56
2018,3,18,13,15,23.0,282.0,2.0,13.25,299.5,286.62,226.37
2018,3,18,13,30,16.0,260.0,2.0,13.2,272.0,259.85,205.54
2018,3,18,13,45,13.5,244.5,2.05,13.2,254.5,242.52,192.15
2018,3,18,14,0,11.0,229.0,2.1,13.2,237.0,225.43,178.85
2018,3,18,14,15,9.0,215.0,2.05,13.1,221.5,210.25,167.04
2018,3,18,14,30,7.0,201.0,2.0,13.0,206.0,195.28,155.35
2018,3,18,14,45,9.0,199.5,1.95,12.95,205.5,193.86,154.55
2018,3,18,15,0,11.0,198.0,1.9,12.9,205.0,192.12,153.44
2018,3,18,15,15,19.0,194.5,1.9,12.9,205.0,190.38,152.26
2018,3,18,15,30,27.0,191.0,1.9,12.9,205.0,183.93,147.12
2018,3,18,15,45,47.0,185.5,1.6,12.75,207.5,181.18,144.45
2018,3,18,16,0,67.0,180.0,1.3,12.6,210.0,175.95,139.43
2018,3,18,16,15,54.5,149.0,1.15,12.5,171.5,142.74,112.59
2018,3,18,16,30,42.0,118.0,1.0,12.4,133.0,111.16,87.13
2018,3,18,16,45,113.0,102.5,0.85,12.35,134.0,94.42,71.21
2018,3,18,17,0,184.0,87.0,0.7,12.3,135.0,69.45,56.7
2018,3,18,17,15,185.0,71.5,0.75,12.2,110.5,56.68,45.08
2018,3,18,17,30,186.0,56.0,0.8,12.1,86.0,45.17,34.29
2018,3,18,17,45,130.0,39.0,0.85,12.05,56.0,32.04,21.51
2018,3,18,18,0,74.0,22.0,0.9,12.0,26.0,18.47,0.0
2018,3,18,18,15,37.0,11.0,0.95,12.0,13.0,10.81,0.0
2018,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,19,6,15,93.5,10.5,2.9,9.55,14.5,10.32,0.0
2018,3,19,6,30,187.0,21.0,3.0,9.9,29.0,76.65,0.0
2018,3,19,6,45,328.5,31.5,3.1,10.25,69.0,167.6,116.66
2018,3,19,7,0,470.0,42.0,3.2,10.6,109.0,249.81,196.34
2018,3,19,7,15,509.5,51.0,3.35,10.9,151.5,298.08,242.39
2018,3,19,7,30,549.0,60.0,3.5,11.2,194.0,348.88,288.75
2018,3,19,7,45,472.5,84.0,3.65,11.5,218.5,355.26,296.58
2018,3,19,8,0,396.0,108.0,3.8,11.8,243.0,357.22,298.91
2018,3,19,8,15,347.0,137.0,4.0,12.15,268.5,365.98,305.79
2018,3,19,8,30,298.0,166.0,4.2,12.5,294.0,378.06,314.46
2018,3,19,8,45,323.5,183.0,4.45,12.85,336.5,421.47,349.35
2018,3,19,9,0,349.0,200.0,4.7,13.2,379.0,465.34,383.99
2018,3,19,9,15,472.0,186.0,4.5,13.45,450.5,553.54,454.3
2018,3,19,9,30,595.0,172.0,4.3,13.7,522.0,641.67,522.44
2018,3,19,9,45,675.5,155.0,4.1,13.95,576.5,695.17,562.22
2018,3,19,10,0,756.0,138.0,3.9,14.2,631.0,748.72,600.38
2018,3,19,10,15,625.5,196.0,3.75,14.45,617.0,714.84,570.65
2018,3,19,10,30,495.0,254.0,3.6,14.7,603.0,672.11,533.75
2018,3,19,10,45,405.5,294.5,3.5,14.9,587.0,636.16,503.41
2018,3,19,11,0,316.0,335.0,3.4,15.1,571.0,604.05,475.69
2018,3,19,11,15,386.5,319.5,3.4,15.3,614.5,641.88,505.03
2018,3,19,11,30,457.0,304.0,3.4,15.5,658.0,682.76,535.72
2018,3,19,11,45,579.0,257.5,3.35,15.75,711.0,726.77,569.75
2018,3,19,12,0,701.0,211.0,3.3,16.0,764.0,768.35,601.34
2018,3,19,12,15,657.5,229.0,3.15,16.1,748.0,739.42,577.69
2018,3,19,12,30,614.0,247.0,3.0,16.2,732.0,709.33,553.72
2018,3,19,12,45,471.5,299.0,2.8,16.35,669.5,638.45,497.47
2018,3,19,13,0,329.0,351.0,2.6,16.5,607.0,571.46,444.07
2018,3,19,13,15,310.0,348.5,2.5,16.55,586.0,543.89,423.18
2018,3,19,13,30,291.0,346.0,2.4,16.6,565.0,516.53,402.12
2018,3,19,13,45,310.0,322.0,2.25,16.65,549.0,493.3,384.73
2018,3,19,14,0,329.0,298.0,2.1,16.7,533.0,468.37,365.75
2018,3,19,14,15,397.5,268.5,2.0,16.5,540.5,461.69,361.03
2018,3,19,14,30,466.0,239.0,1.9,16.3,548.0,450.48,351.96
2018,3,19,14,45,318.0,255.5,1.85,16.15,461.0,377.13,294.66
2018,3,19,15,0,170.0,272.0,1.8,16.0,374.0,316.33,247.69
2018,3,19,15,15,211.5,244.0,1.8,16.0,362.0,297.04,231.9
2018,3,19,15,30,253.0,216.0,1.8,16.0,350.0,269.96,208.9
2018,3,19,15,45,314.5,184.0,1.7,15.65,335.0,244.55,185.85
2018,3,19,16,0,376.0,152.0,1.6,15.3,320.0,208.76,153.31
2018,3,19,16,15,464.5,122.5,1.55,15.1,305.5,177.27,122.54
2018,3,19,16,30,553.0,93.0,1.5,14.9,291.0,135.91,84.78
2018,3,19,16,45,421.5,92.0,1.4,14.65,229.0,96.37,61.48
2018,3,19,17,0,290.0,91.0,1.3,14.4,167.0,69.31,51.12
2018,3,19,17,15,268.5,72.5,1.4,14.15,130.5,53.39,41.84
2018,3,19,17,30,247.0,54.0,1.5,13.9,94.0,40.6,30.07
2018,3,19,17,45,179.5,39.0,1.55,13.65,62.5,30.03,19.79
2018,3,19,18,0,112.0,24.0,1.6,13.4,31.0,18.89,1.01
2018,3,19,18,15,56.0,12.0,1.8,13.25,15.5,11.8,0.0
2018,3,19,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,2.5,12.8,3.5,3.44,0.0
2018,3,20,6,30,0.0,7.0,2.9,12.7,7.0,6.75,0.0
2018,3,20,6,45,0.0,14.5,3.35,12.6,14.5,13.98,5.25
2018,3,20,7,0,0.0,22.0,3.8,12.5,22.0,21.23,12.16
2018,3,20,7,15,0.0,30.5,4.15,12.5,30.5,29.44,19.47
2018,3,20,7,30,0.0,39.0,4.5,12.5,39.0,37.66,26.71
2018,3,20,7,45,0.0,38.5,4.9,12.5,38.5,37.17,26.37
2018,3,20,8,0,0.0,38.0,5.3,12.5,38.0,36.69,25.94
2018,3,20,8,15,0.0,52.0,5.35,12.55,52.0,50.24,37.47
2018,3,20,8,30,0.0,66.0,5.4,12.6,66.0,63.8,48.88
2018,3,20,8,45,0.0,74.0,5.5,12.65,74.0,71.55,55.28
2018,3,20,9,0,0.0,82.0,5.6,12.7,82.0,79.31,61.63
2018,3,20,9,15,0.0,87.0,5.65,12.75,87.0,84.17,65.51
2018,3,20,9,30,0.0,92.0,5.7,12.8,92.0,89.03,69.38
2018,3,20,9,45,0.5,108.5,5.8,12.85,109.0,105.71,83.09
2018,3,20,10,0,1.0,125.0,5.9,12.9,126.0,122.39,96.73
2018,3,20,10,15,1.0,126.0,5.9,12.95,127.0,123.31,97.26
2018,3,20,10,30,1.0,127.0,5.9,13.0,128.0,124.23,97.84
2018,3,20,10,45,1.5,151.0,5.95,13.05,152.5,148.23,117.39
2018,3,20,11,0,2.0,175.0,6.0,13.1,177.0,172.18,136.78
2018,3,20,11,15,1.0,155.5,6.05,13.1,156.5,152.01,120.15
2018,3,20,11,30,0.0,136.0,6.1,13.1,136.0,132.02,103.68
2018,3,20,11,45,0.0,126.0,6.15,13.15,126.0,122.21,95.59
2018,3,20,12,0,0.0,116.0,6.2,13.2,116.0,112.44,87.53
2018,3,20,12,15,0.0,94.0,6.3,13.25,94.0,91.07,69.94
2018,3,20,12,30,0.0,72.0,6.4,13.3,72.0,69.73,52.33
2018,3,20,12,45,0.0,64.0,6.45,13.35,64.0,61.97,45.92
2018,3,20,13,0,0.0,56.0,6.5,13.4,56.0,54.21,39.51
2018,3,20,13,15,0.0,61.0,6.3,13.45,61.0,59.05,43.55
2018,3,20,13,30,0.0,66.0,6.1,13.5,66.0,63.89,47.6
2018,3,20,13,45,0.0,70.5,5.9,13.5,70.5,68.25,51.26
2018,3,20,14,0,0.0,75.0,5.7,13.5,75.0,72.6,54.95
2018,3,20,14,15,0.0,76.5,5.5,13.5,76.5,74.04,56.24
2018,3,20,14,30,0.0,78.0,5.3,13.5,78.0,75.48,57.55
2018,3,20,14,45,0.0,74.0,5.1,13.55,74.0,71.6,54.42
2018,3,20,15,0,0.0,70.0,4.9,13.6,70.0,67.71,51.3
2018,3,20,15,15,0.0,69.0,4.9,13.6,69.0,66.73,50.63
2018,3,20,15,30,0.0,68.0,4.9,13.6,68.0,65.75,49.96
2018,3,20,15,45,0.0,69.0,4.7,13.6,69.0,66.71,50.93
2018,3,20,16,0,0.0,70.0,4.5,13.6,70.0,67.67,51.9
2018,3,20,16,15,0.0,73.0,4.35,13.55,73.0,70.58,54.53
2018,3,20,16,30,0.0,76.0,4.2,13.5,76.0,73.14,56.84
2018,3,20,16,45,0.0,66.0,4.05,13.5,66.0,63.62,48.81
2018,3,20,17,0,0.0,56.0,3.9,13.5,56.0,54.1,40.65
2018,3,20,17,15,0.0,43.5,4.0,13.45,43.5,42.02,31.88
2018,3,20,17,30,0.0,31.0,4.1,13.4,31.0,29.93,20.76
2018,3,20,17,45,0.0,21.0,4.2,13.35,21.0,20.26,11.61
2018,3,20,18,0,0.0,11.0,4.3,13.3,11.0,10.61,0.0
2018,3,20,18,15,0.0,5.5,4.8,13.35,5.5,5.41,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,13.45,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.0,14.0,3.0,2.95,0.0
2018,3,21,6,30,0.0,6.0,2.1,14.2,6.0,5.78,0.0
2018,3,21,6,45,0.0,11.0,2.15,14.35,11.0,10.6,2.72
2018,3,21,7,0,0.0,16.0,2.2,14.5,16.0,15.43,7.25
2018,3,21,7,15,0.0,24.0,2.4,14.6,24.0,23.15,14.01
2018,3,21,7,30,0.0,32.0,2.6,14.7,32.0,30.88,20.73
2018,3,21,7,45,0.0,39.5,2.8,14.85,39.5,38.14,26.95
2018,3,21,8,0,0.0,47.0,3.0,15.0,47.0,45.39,33.07
2018,3,21,8,15,0.0,59.0,3.15,15.05,59.0,57.01,42.81
2018,3,21,8,30,0.0,71.0,3.3,15.1,71.0,68.64,52.45
2018,3,21,8,45,0.0,75.5,3.45,15.2,75.5,73.01,55.91
2018,3,21,9,0,0.0,80.0,3.6,15.3,80.0,77.38,59.34
2018,3,21,9,15,0.5,108.0,3.8,15.4,108.5,105.37,82.34
2018,3,21,9,30,1.0,136.0,4.0,15.5,137.0,133.67,105.3
2018,3,21,9,45,3.0,158.5,4.25,15.6,160.5,157.61,124.56
2018,3,21,10,0,5.0,181.0,4.5,15.7,184.0,181.55,143.7
2018,3,21,10,15,10.5,215.5,4.8,15.85,222.5,220.39,174.75
2018,3,21,10,30,16.0,250.0,5.1,16.0,261.0,259.2,205.48
2018,3,21,10,45,27.0,277.0,5.4,16.1,297.0,300.47,238.19
2018,3,21,11,0,38.0,304.0,5.7,16.2,333.0,335.83,266.03
2018,3,21,11,15,32.5,304.0,5.85,16.2,329.0,329.74,260.81
2018,3,21,11,30,27.0,304.0,6.0,16.2,325.0,323.64,255.71
2018,3,21,11,45,39.5,326.5,6.2,16.2,357.5,354.48,280.23
2018,3,21,12,0,52.0,349.0,6.4,16.2,390.0,384.58,304.02
2018,3,21,12,15,51.0,347.5,6.4,16.15,388.0,379.72,300.11
2018,3,21,12,30,50.0,346.0,6.4,16.1,386.0,374.74,296.22
2018,3,21,12,45,36.5,316.0,6.4,16.05,345.0,333.02,263.33
2018,3,21,13,0,23.0,286.0,6.4,16.0,304.0,292.06,230.92
2018,3,21,13,15,35.5,304.0,6.35,15.95,331.0,315.88,250.22
2018,3,21,13,30,48.0,322.0,6.3,15.9,358.0,338.21,268.17
2018,3,21,13,45,43.0,303.5,6.25,15.85,335.0,314.58,249.61
2018,3,21,14,0,38.0,285.0,6.2,15.8,312.0,291.41,231.46
2018,3,21,14,15,22.0,237.0,6.25,15.8,252.5,238.04,188.99
2018,3,21,14,30,6.0,189.0,6.3,15.8,193.0,183.76,145.42
2018,3,21,14,45,28.0,212.0,6.4,15.8,229.0,211.64,168.41
2018,3,21,15,0,50.0,235.0,6.5,15.8,265.0,238.47,190.2
2018,3,21,15,15,45.5,223.0,6.5,15.8,249.0,222.1,177.08
2018,3,21,15,30,41.0,211.0,6.5,15.8,233.0,206.05,164.25
2018,3,21,15,45,64.5,185.5,6.7,15.65,216.5,186.83,148.16
2018,3,21,16,0,88.0,160.0,6.9,15.5,200.0,161.59,126.54
2018,3,21,16,15,45.5,119.0,6.9,15.4,139.5,117.44,91.48
2018,3,21,16,30,3.0,78.0,6.9,15.3,79.0,75.35,58.16
2018,3,21,16,45,1.5,56.5,6.85,15.2,57.0,54.7,40.87
2018,3,21,17,0,0.0,35.0,6.8,15.1,35.0,33.79,23.14
2018,3,21,17,15,0.0,25.0,6.8,15.05,25.0,24.12,15.79
2018,3,21,17,30,0.0,15.0,6.8,15.0,15.0,14.46,7.05
2018,3,21,17,45,5.5,12.0,6.85,14.95,12.5,11.66,4.26
2018,3,21,18,0,11.0,9.0,6.9,14.9,10.0,8.57,0.0
2018,3,21,18,15,11.0,6.5,6.95,14.85,7.0,6.39,0.0
2018,3,21,18,30,11.0,4.0,7.0,14.8,4.0,0.0,0.0
2018,3,21,18,45,5.5,2.0,7.1,14.8,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,14.85,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,14.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,14.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,14.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,14.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,14.75,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,14.7,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,14.7,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,14.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,14.65,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,14.55,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.3,14.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,14.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,14.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.1,14.25,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.95,14.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,14.2,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,14.2,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,14.15,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,14.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,14.1,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.8,14.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,14.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.55,14.1,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,14.15,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,6.35,14.2,2.5,2.46,0.0
2018,3,22,6,30,0.0,5.0,6.4,14.2,5.0,4.82,0.0
2018,3,22,6,45,0.0,8.5,6.4,14.2,8.5,8.19,0.88
2018,3,22,7,0,0.0,12.0,6.4,14.2,12.0,11.57,4.03
2018,3,22,7,15,0.0,15.0,6.3,14.2,15.0,14.46,6.64
2018,3,22,7,30,0.0,18.0,6.2,14.2,18.0,17.36,9.2
2018,3,22,7,45,0.0,24.0,6.1,14.2,24.0,23.16,14.19
2018,3,22,8,0,0.0,30.0,6.0,14.2,30.0,28.96,19.13
2018,3,22,8,15,0.0,50.5,5.95,14.2,50.5,48.79,35.95
2018,3,22,8,30,0.0,71.0,5.9,14.2,71.0,68.64,52.63
2018,3,22,8,45,2.5,110.5,5.85,14.15,112.0,109.69,86.96
2018,3,22,9,0,5.0,150.0,5.8,14.1,153.0,151.57,121.54
2018,3,22,9,15,56.0,194.0,5.95,14.0,227.5,240.11,195.57
2018,3,22,9,30,107.0,238.0,6.1,13.9,302.0,333.43,272.08
2018,3,22,9,45,217.5,261.5,6.25,13.75,403.0,444.57,363.53
2018,3,22,10,0,328.0,285.0,6.4,13.6,504.0,566.0,461.05
2018,3,22,10,15,329.5,297.5,6.55,13.35,526.0,582.11,473.15
2018,3,22,10,30,331.0,310.0,6.7,13.1,548.0,596.93,484.57
2018,3,22,10,45,255.5,329.5,6.85,12.85,517.0,554.63,449.38
2018,3,22,11,0,180.0,349.0,7.0,12.6,486.0,504.65,408.08
2018,3,22,11,15,170.5,360.0,7.05,12.5,492.0,505.33,408.12
2018,3,22,11,30,161.0,371.0,7.1,12.4,498.0,505.27,407.51
2018,3,22,11,45,261.0,360.5,7.1,12.3,568.5,575.42,465.22
2018,3,22,12,0,361.0,350.0,7.1,12.2,639.0,638.33,516.45
2018,3,22,12,15,518.5,284.0,7.15,12.25,700.0,690.9,561.26
2018,3,22,12,30,676.0,218.0,7.2,12.3,761.0,735.16,599.08
2018,3,22,12,45,799.0,159.5,7.25,12.35,795.0,752.28,614.76
2018,3,22,13,0,922.0,101.0,7.3,12.4,829.0,762.24,622.72
2018,3,22,13,15,919.0,100.0,7.35,12.5,814.0,732.87,600.23
2018,3,22,13,30,916.0,99.0,7.4,12.6,799.0,701.04,575.09
2018,3,22,13,45,911.5,98.0,7.45,12.65,776.5,665.93,546.27
2018,3,22,14,0,907.0,97.0,7.5,12.7,754.0,628.76,515.29
2018,3,22,14,15,889.5,99.0,7.55,12.65,721.5,585.26,478.76
2018,3,22,14,30,872.0,101.0,7.6,12.6,689.0,541.03,440.92
2018,3,22,14,45,861.5,98.5,7.7,12.55,652.5,492.61,399.08
2018,3,22,15,0,851.0,96.0,7.8,12.5,616.0,446.05,357.69
2018,3,22,15,15,844.0,90.5,7.8,12.5,576.0,397.59,313.64
2018,3,22,15,30,837.0,85.0,7.8,12.5,536.0,348.54,268.19
2018,3,22,15,45,797.5,86.0,7.9,12.25,484.5,295.81,220.16
2018,3,22,16,0,758.0,87.0,8.0,12.0,433.0,246.17,174.97
2018,3,22,16,15,673.0,88.0,7.95,11.85,369.0,188.23,125.94
2018,3,22,16,30,588.0,89.0,7.9,11.7,305.0,141.83,89.62
2018,3,22,16,45,551.5,79.0,7.8,11.55,257.0,98.15,58.04
2018,3,22,17,0,515.0,69.0,7.7,11.4,209.0,58.27,37.17
2018,3,22,17,15,456.0,60.0,7.5,11.2,164.0,42.69,32.8
2018,3,22,17,30,397.0,51.0,7.3,11.0,119.0,38.15,28.33
2018,3,22,17,45,325.0,40.5,7.1,10.85,83.5,31.9,21.94
2018,3,22,18,0,253.0,30.0,6.9,10.7,48.0,25.35,9.51
2018,3,22,18,15,142.5,18.0,6.8,10.6,26.5,17.69,0.0
2018,3,22,18,30,32.0,6.0,6.7,10.5,5.0,0.0,0.0
2018,3,22,18,45,16.0,3.0,6.55,10.45,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.25,10.35,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,6.0,10.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.75,10.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,10.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,9.75,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,3,23,6,15,24.0,11.0,1.95,10.6,12.5,17.35,0.0
2018,3,23,6,30,48.0,22.0,1.9,10.9,25.0,42.98,8.62
2018,3,23,6,45,106.5,40.0,1.9,11.2,55.0,95.54,70.54
2018,3,23,7,0,165.0,58.0,1.9,11.5,85.0,143.88,114.02
2018,3,23,7,15,273.0,71.0,1.9,11.6,135.0,220.87,180.46
2018,3,23,7,30,381.0,84.0,1.9,11.7,185.0,300.3,248.34
2018,3,23,7,45,551.5,77.5,1.95,11.8,258.0,402.71,334.01
2018,3,23,8,0,722.0,71.0,2.0,11.9,331.0,512.51,423.3
2018,3,23,8,15,772.0,71.5,2.1,12.05,386.5,569.73,468.64
2018,3,23,8,30,822.0,72.0,2.2,12.2,442.0,628.31,514.17
2018,3,23,8,45,846.0,74.0,2.3,12.3,491.0,671.79,546.41
2018,3,23,9,0,870.0,76.0,2.4,12.4,540.0,710.24,573.63
2018,3,23,9,15,887.5,78.5,2.55,12.55,585.0,747.15,599.67
2018,3,23,9,30,905.0,81.0,2.7,12.7,630.0,782.14,624.1
2018,3,23,9,45,919.0,81.5,2.85,12.85,669.0,809.99,643.23
2018,3,23,10,0,933.0,82.0,3.0,13.0,708.0,835.34,660.59
2018,3,23,10,15,941.5,83.5,3.2,13.15,740.0,854.61,673.92
2018,3,23,10,30,950.0,85.0,3.4,13.3,772.0,870.85,685.18
2018,3,23,10,45,955.5,86.5,3.6,13.4,797.0,881.45,692.63
2018,3,23,11,0,961.0,88.0,3.8,13.5,822.0,888.77,697.86
2018,3,23,11,15,963.0,88.5,4.0,13.6,837.5,888.8,698.0
2018,3,23,11,30,965.0,89.0,4.2,13.7,853.0,885.49,695.87
2018,3,23,11,45,964.5,90.5,4.35,13.75,861.0,877.81,690.95
2018,3,23,12,0,964.0,92.0,4.5,13.8,869.0,866.84,683.82
2018,3,23,12,15,965.0,91.5,4.65,13.8,869.5,851.8,673.9
2018,3,23,12,30,966.0,91.0,4.8,13.8,870.0,833.58,661.65
2018,3,23,12,45,965.5,90.0,4.9,13.8,862.5,810.62,645.61
2018,3,23,13,0,965.0,89.0,5.0,13.8,855.0,784.7,627.34
2018,3,23,13,15,961.0,88.5,5.05,13.8,839.0,753.98,605.17
2018,3,23,13,30,957.0,88.0,5.1,13.8,823.0,720.73,580.9
2018,3,23,13,45,950.5,87.0,5.15,13.75,798.5,683.04,551.31
2018,3,23,14,0,944.0,86.0,5.2,13.7,774.0,643.31,519.53
2018,3,23,14,15,934.0,85.0,5.2,13.65,742.0,599.8,483.93
2018,3,23,14,30,924.0,84.0,5.2,13.6,710.0,554.91,446.43
2018,3,23,14,45,911.0,83.0,5.2,13.5,672.0,507.45,406.06
2018,3,23,15,0,898.0,82.0,5.2,13.4,634.0,459.33,364.13
2018,3,23,15,15,882.0,80.0,5.2,13.4,590.5,408.74,319.11
2018,3,23,15,30,866.0,78.0,5.2,13.4,547.0,358.24,273.24
2018,3,23,15,45,841.0,76.0,5.05,13.25,498.0,301.59,221.99
2018,3,23,16,0,816.0,74.0,4.9,13.1,449.0,250.29,175.06
2018,3,23,16,15,780.0,71.5,4.85,13.0,397.0,198.38,129.1
2018,3,23,16,30,744.0,69.0,4.8,12.9,345.0,149.69,88.68
2018,3,23,16,45,692.5,65.5,4.7,12.8,291.5,102.44,55.57
2018,3,23,17,0,641.0,62.0,4.6,12.7,238.0,56.72,32.64
2018,3,23,17,15,530.5,58.0,4.4,12.5,183.0,40.75,30.92
2018,3,23,17,30,420.0,54.0,4.2,12.3,128.0,40.79,30.58
2018,3,23,17,45,258.0,41.0,4.05,12.1,81.5,31.31,21.43
2018,3,23,18,0,96.0,28.0,3.9,11.9,35.0,23.29,9.4
2018,3,23,18,15,62.5,17.0,3.9,11.85,20.0,16.71,0.0
2018,3,23,18,30,29.0,6.0,3.9,11.8,5.0,0.0,0.0
2018,3,23,18,45,14.5,3.0,3.9,11.7,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
