Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,24,5,45,6.0,2.0,2.55,11.0,2.0,0.0,0.0
2018,3,24,6,0,12.0,4.0,2.5,11.0,4.0,0.0,0.0
2018,3,24,6,15,15.5,14.0,2.65,11.2,14.5,18.05,0.0
2018,3,24,6,30,19.0,24.0,2.8,11.4,25.0,33.08,10.21
2018,3,24,6,45,37.0,43.0,2.9,11.55,48.0,63.17,45.64
2018,3,24,7,0,55.0,62.0,3.0,11.7,71.0,92.24,71.95
2018,3,24,7,15,76.5,79.0,3.05,11.75,96.5,127.35,102.94
2018,3,24,7,30,98.0,96.0,3.1,11.8,122.0,158.85,130.61
2018,3,24,7,45,93.0,117.5,3.15,11.85,146.5,182.94,151.24
2018,3,24,8,0,88.0,139.0,3.2,11.9,171.0,199.29,164.89
2018,3,24,8,15,77.5,161.0,3.25,11.95,192.5,218.57,180.42
2018,3,24,8,30,67.0,183.0,3.3,12.0,214.0,236.73,194.65
2018,3,24,8,45,154.0,199.0,3.35,12.05,279.5,321.69,265.45
2018,3,24,9,0,241.0,215.0,3.4,12.1,345.0,411.94,338.75
2018,3,24,9,15,491.5,174.0,3.55,12.15,466.0,565.2,463.98
2018,3,24,9,30,742.0,133.0,3.7,12.2,587.0,725.28,588.97
2018,3,24,9,45,830.5,110.0,3.85,12.25,647.5,779.96,627.97
2018,3,24,10,0,919.0,87.0,4.0,12.3,708.0,833.48,666.39
2018,3,24,10,15,929.0,88.5,4.15,12.3,741.0,853.71,680.31
2018,3,24,10,30,939.0,90.0,4.3,12.3,774.0,870.98,692.71
2018,3,24,10,45,946.5,91.0,4.45,12.35,799.5,882.54,701.06
2018,3,24,11,0,954.0,92.0,4.6,12.4,825.0,890.88,707.21
2018,3,24,11,15,958.5,93.0,4.75,12.4,842.5,893.41,709.42
2018,3,24,11,30,963.0,94.0,4.9,12.4,860.0,892.58,709.32
2018,3,24,11,45,965.5,93.5,5.05,12.45,868.5,885.21,704.42
2018,3,24,12,0,968.0,93.0,5.2,12.5,877.0,874.52,697.19
2018,3,24,12,15,968.0,93.0,5.3,12.5,877.5,859.07,686.34
2018,3,24,12,30,968.0,93.0,5.4,12.5,878.0,840.44,673.21
2018,3,24,12,45,897.0,124.0,5.55,12.45,846.0,795.68,640.87
2018,3,24,13,0,826.0,155.0,5.7,12.4,814.0,751.31,608.39
2018,3,24,13,15,557.0,232.5,5.75,12.4,673.0,612.34,496.49
2018,3,24,13,30,288.0,310.0,5.8,12.4,532.0,485.94,392.48
2018,3,24,13,45,447.0,236.0,5.85,12.35,569.0,504.81,410.95
2018,3,24,14,0,606.0,162.0,5.9,12.3,606.0,512.27,418.95
2018,3,24,14,15,682.5,155.0,5.9,12.25,635.5,523.12,426.48
2018,3,24,14,30,759.0,148.0,5.9,12.2,665.0,526.49,427.17
2018,3,24,14,45,609.0,184.5,5.85,12.1,585.0,454.16,366.71
2018,3,24,15,0,459.0,221.0,5.8,12.0,505.0,392.75,315.54
2018,3,24,15,15,413.0,214.5,5.8,12.0,456.5,345.52,275.76
2018,3,24,15,30,367.0,208.0,5.8,12.0,408.0,305.64,241.85
2018,3,24,15,45,390.5,179.5,5.7,11.9,375.5,263.62,204.65
2018,3,24,16,0,414.0,151.0,5.6,11.8,343.0,222.77,167.68
2018,3,24,16,15,574.0,110.5,5.55,11.7,343.5,193.79,134.8
2018,3,24,16,30,734.0,70.0,5.5,11.6,344.0,151.49,91.11
2018,3,24,16,45,700.5,65.0,5.4,11.5,295.0,104.69,57.01
2018,3,24,17,0,667.0,60.0,5.3,11.4,246.0,57.7,32.02
2018,3,24,17,15,525.0,58.0,5.15,11.25,185.0,40.53,30.9
2018,3,24,17,30,383.0,56.0,5.0,11.1,124.0,41.71,31.58
2018,3,24,17,45,264.5,42.5,4.8,10.9,82.0,32.45,22.6
2018,3,24,18,0,146.0,29.0,4.6,10.7,40.0,22.71,10.01
2018,3,24,18,15,88.0,17.5,4.6,10.65,22.5,17.2,0.0
2018,3,24,18,30,30.0,6.0,4.6,10.6,5.0,0.0,0.0
2018,3,24,18,45,15.0,3.0,4.6,10.6,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,3.2,9.8,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,3.2,9.9,5.0,0.0,0.0
2018,3,25,6,15,62.5,17.5,3.35,10.2,21.0,34.78,0.0
2018,3,25,6,30,108.0,29.0,3.5,10.5,37.0,78.43,38.91
2018,3,25,6,45,177.0,44.0,3.65,10.8,69.5,134.22,102.59
2018,3,25,7,0,246.0,59.0,3.8,11.1,102.0,187.18,150.65
2018,3,25,7,15,344.0,71.0,3.9,11.15,153.0,256.27,211.58
2018,3,25,7,30,442.0,83.0,4.0,11.2,204.0,333.57,278.7
2018,3,25,7,45,578.5,79.0,4.1,11.3,272.0,424.48,356.12
2018,3,25,8,0,715.0,75.0,4.2,11.4,340.0,522.03,437.27
2018,3,25,8,15,749.5,79.0,4.25,11.5,392.0,571.19,477.21
2018,3,25,8,30,784.0,83.0,4.3,11.6,444.0,623.16,518.47
2018,3,25,8,45,769.0,95.5,4.35,11.7,480.5,650.33,538.8
2018,3,25,9,0,754.0,108.0,4.4,11.8,517.0,676.57,557.66
2018,3,25,9,15,760.0,117.5,4.5,11.9,558.0,709.55,581.62
2018,3,25,9,30,766.0,127.0,4.6,12.0,599.0,740.24,603.67
2018,3,25,9,45,764.0,134.0,4.65,12.1,629.0,759.44,616.69
2018,3,25,10,0,762.0,141.0,4.7,12.2,659.0,775.89,627.75
2018,3,25,10,15,702.0,173.5,4.8,12.3,667.5,769.44,621.95
2018,3,25,10,30,642.0,206.0,4.9,12.4,676.0,758.08,611.47
2018,3,25,10,45,796.5,148.5,4.95,12.45,751.0,825.66,662.71
2018,3,25,11,0,951.0,91.0,5.0,12.5,826.0,890.96,709.92
2018,3,25,11,15,955.5,91.5,5.15,12.55,843.0,892.93,711.15
2018,3,25,11,30,960.0,92.0,5.3,12.6,860.0,891.57,710.43
2018,3,25,11,45,963.5,91.5,5.4,12.65,869.0,885.01,705.71
2018,3,25,12,0,967.0,91.0,5.5,12.7,878.0,875.11,698.67
2018,3,25,12,15,969.0,90.5,5.6,12.7,879.5,860.72,688.52
2018,3,25,12,30,971.0,90.0,5.7,12.7,881.0,843.09,676.05
2018,3,25,12,45,970.5,90.0,5.8,12.75,874.0,820.9,660.07
2018,3,25,13,0,970.0,90.0,5.9,12.8,867.0,795.73,641.84
2018,3,25,13,15,966.0,89.5,5.95,12.75,850.5,764.74,619.21
2018,3,25,13,30,962.0,89.0,6.0,12.7,834.0,731.2,594.55
2018,3,25,13,45,955.5,88.0,6.05,12.7,809.5,693.21,564.48
2018,3,25,14,0,949.0,87.0,6.1,12.7,785.0,653.18,531.97
2018,3,25,14,15,939.0,85.5,6.1,12.65,752.5,608.87,495.39
2018,3,25,14,30,929.0,84.0,6.1,12.6,720.0,563.2,456.92
2018,3,25,14,45,916.5,82.5,6.1,12.55,681.5,515.18,415.67
2018,3,25,15,0,904.0,81.0,6.1,12.5,643.0,466.46,372.85
2018,3,25,15,15,888.0,79.5,6.1,12.5,599.5,415.92,327.51
2018,3,25,15,30,872.0,78.0,6.1,12.5,556.0,365.47,281.31
2018,3,25,15,45,849.0,76.0,6.05,12.35,507.5,308.92,229.77
2018,3,25,16,0,826.0,74.0,6.0,12.2,459.0,257.53,182.29
2018,3,25,16,15,794.0,71.0,5.95,12.1,407.0,205.19,135.26
2018,3,25,16,30,762.0,68.0,5.9,12.0,355.0,155.65,93.23
2018,3,25,16,45,715.0,64.0,5.85,11.9,301.5,107.06,57.93
2018,3,25,17,0,668.0,60.0,5.8,11.8,248.0,59.76,32.57
2018,3,25,17,15,597.0,54.5,5.7,11.6,196.0,37.38,28.03
2018,3,25,17,30,526.0,49.0,5.6,11.4,144.0,35.68,26.2
2018,3,25,17,45,405.5,40.0,5.5,11.2,99.0,30.71,21.13
2018,3,25,18,0,285.0,31.0,5.4,11.0,54.0,25.59,12.8
2018,3,25,18,15,163.5,19.0,5.45,10.95,30.0,18.68,0.0
2018,3,25,18,30,42.0,7.0,5.5,10.9,6.0,0.0,0.0
2018,3,25,18,45,21.0,3.5,5.5,10.8,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,10.65,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,10.55,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.05,9.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.9,9.35,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.75,9.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.7,9.05,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,3,26,5,45,30.0,4.0,4.55,9.35,3.0,0.0,0.0
2018,3,26,6,0,60.0,8.0,4.5,9.5,6.0,0.0,0.0
2018,3,26,6,15,201.0,18.0,4.6,9.9,30.5,75.12,0.0
2018,3,26,6,30,342.0,28.0,4.7,10.3,55.0,161.03,94.51
2018,3,26,6,45,460.0,35.5,4.8,10.7,101.0,233.24,180.68
2018,3,26,7,0,578.0,43.0,4.9,11.1,147.0,309.46,250.51
2018,3,26,7,15,644.0,48.5,5.0,11.4,199.5,372.77,308.49
2018,3,26,7,30,710.0,54.0,5.1,11.7,252.0,440.42,368.29
2018,3,26,7,45,750.5,57.5,5.2,12.05,305.0,495.52,415.98
2018,3,26,8,0,791.0,61.0,5.3,12.4,358.0,552.07,463.24
2018,3,26,8,15,820.5,64.0,5.35,12.65,410.0,602.16,503.96
2018,3,26,8,30,850.0,67.0,5.4,12.9,462.0,648.16,540.21
2018,3,26,8,45,869.5,69.5,5.45,13.15,510.5,690.13,570.99
2018,3,26,9,0,889.0,72.0,5.5,13.4,559.0,730.77,600.3
2018,3,26,9,15,904.0,73.5,5.55,13.65,602.5,765.27,624.57
2018,3,26,9,30,919.0,75.0,5.6,13.9,646.0,797.68,647.09
2018,3,26,9,45,932.5,75.5,5.6,14.1,685.0,825.47,665.88
2018,3,26,10,0,946.0,76.0,5.6,14.3,724.0,850.67,682.71
2018,3,26,10,15,953.0,77.5,5.55,14.45,755.0,868.85,694.18
2018,3,26,10,30,960.0,79.0,5.5,14.6,786.0,883.92,703.42
2018,3,26,10,45,964.0,80.0,5.5,14.8,809.5,892.72,708.32
2018,3,26,11,0,968.0,81.0,5.5,15.0,833.0,898.21,710.95
2018,3,26,11,15,971.5,82.0,5.45,15.1,850.0,899.91,710.95
2018,3,26,11,30,975.0,83.0,5.4,15.2,867.0,898.21,708.63
2018,3,26,11,45,977.5,82.5,5.35,15.35,875.5,890.73,702.15
2018,3,26,12,0,980.0,82.0,5.3,15.5,884.0,879.9,693.41
2018,3,26,12,15,978.5,82.5,5.3,15.55,883.5,863.56,681.36
2018,3,26,12,30,977.0,83.0,5.3,15.6,883.0,844.06,667.12
2018,3,26,12,45,972.0,84.0,5.25,15.7,873.5,819.34,648.74
2018,3,26,13,0,967.0,85.0,5.2,15.8,864.0,791.82,628.37
2018,3,26,13,15,961.5,86.0,5.2,15.8,847.5,761.29,606.28
2018,3,26,13,30,956.0,87.0,5.2,15.8,831.0,728.3,582.28
2018,3,26,13,45,947.0,88.0,5.25,15.8,806.5,690.76,553.42
2018,3,26,14,0,938.0,89.0,5.3,15.8,782.0,651.35,522.08
2018,3,26,14,15,927.5,87.5,5.35,15.8,749.5,607.11,486.39
2018,3,26,14,30,917.0,86.0,5.4,15.8,717.0,561.56,448.87
2018,3,26,14,45,903.0,85.5,5.4,15.75,678.5,514.18,408.93
2018,3,26,15,0,889.0,85.0,5.4,15.7,640.0,466.23,367.57
2018,3,26,15,15,823.0,95.5,5.4,15.7,581.5,404.07,314.47
2018,3,26,15,30,757.0,106.0,5.4,15.7,523.0,350.24,267.6
2018,3,26,15,45,773.5,92.5,5.5,15.45,486.5,304.15,225.25
2018,3,26,16,0,790.0,79.0,5.6,15.2,450.0,255.72,180.16
2018,3,26,16,15,767.0,74.0,5.6,14.95,401.0,205.07,134.94
2018,3,26,16,30,744.0,69.0,5.6,14.7,352.0,156.32,93.57
2018,3,26,16,45,679.0,68.0,5.6,14.45,296.5,106.26,57.67
2018,3,26,17,0,614.0,67.0,5.6,14.2,241.0,65.91,37.54
2018,3,26,17,15,545.5,58.5,5.5,13.8,189.5,40.57,30.63
2018,3,26,17,30,477.0,50.0,5.4,13.4,138.0,36.36,26.6
2018,3,26,17,45,365.5,41.0,5.3,13.05,95.5,31.45,21.66
2018,3,26,18,0,254.0,32.0,5.2,12.7,53.0,25.11,12.99
2018,3,26,18,15,149.5,19.5,5.15,12.55,29.5,19.17,0.0
2018,3,26,18,30,45.0,7.0,5.1,12.4,6.0,0.0,0.0
2018,3,26,18,45,22.5,3.5,5.05,12.25,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,27,5,45,26.0,3.5,3.85,12.05,3.0,0.0,0.0
2018,3,27,6,0,52.0,7.0,3.8,12.2,6.0,0.0,0.0
2018,3,27,6,15,181.5,18.5,3.95,12.6,31.0,70.86,0.0
2018,3,27,6,30,311.0,30.0,4.1,13.0,56.0,155.61,97.77
2018,3,27,6,45,424.0,38.0,4.2,13.4,100.5,224.31,173.0
2018,3,27,7,0,537.0,46.0,4.3,13.8,145.0,301.32,241.93
2018,3,27,7,15,604.0,51.5,4.35,14.0,196.5,362.87,297.36
2018,3,27,7,30,671.0,57.0,4.4,14.2,248.0,426.86,353.19
2018,3,27,7,45,713.0,62.0,4.4,14.4,301.0,483.14,400.89
2018,3,27,8,0,755.0,67.0,4.4,14.6,354.0,541.05,448.29
2018,3,27,8,15,785.0,70.0,4.4,14.85,405.0,590.25,487.33
2018,3,27,8,30,815.0,73.0,4.4,15.1,456.0,639.45,525.26
2018,3,27,8,45,813.5,81.5,4.4,15.4,497.5,672.53,548.32
2018,3,27,9,0,812.0,90.0,4.4,15.7,539.0,703.01,569.09
2018,3,27,9,15,746.5,121.0,4.3,15.9,558.5,709.71,571.48
2018,3,27,9,30,681.0,152.0,4.2,16.1,578.0,707.97,567.64
2018,3,27,9,45,744.0,139.5,4.1,16.35,630.5,755.82,601.22
2018,3,27,10,0,807.0,127.0,4.0,16.6,683.0,801.16,631.93
2018,3,27,10,15,865.0,109.5,3.95,16.75,729.5,834.56,654.07
2018,3,27,10,30,923.0,92.0,3.9,16.9,776.0,870.76,678.11
2018,3,27,10,45,928.5,93.0,3.8,17.1,800.0,880.43,682.76
2018,3,27,11,0,934.0,94.0,3.7,17.3,824.0,886.91,685.44
2018,3,27,11,15,922.0,102.5,3.65,17.5,835.5,883.22,681.38
2018,3,27,11,30,910.0,111.0,3.6,17.7,847.0,876.2,675.21
2018,3,27,11,45,854.0,141.5,3.55,17.85,837.5,854.51,659.02
2018,3,27,12,0,798.0,172.0,3.5,18.0,828.0,827.34,639.15
2018,3,27,12,15,720.5,212.0,3.55,18.1,804.5,791.61,613.14
2018,3,27,12,30,643.0,252.0,3.6,18.2,781.0,753.71,583.72
2018,3,27,12,45,691.0,225.0,3.6,18.3,788.5,747.2,580.03
2018,3,27,13,0,739.0,198.0,3.6,18.4,796.0,736.58,573.02
2018,3,27,13,15,767.5,179.0,3.7,18.4,789.5,715.44,558.37
2018,3,27,13,30,796.0,160.0,3.8,18.4,783.0,691.79,541.53
2018,3,27,13,45,811.5,146.5,3.85,18.45,765.0,660.57,518.19
2018,3,27,14,0,827.0,133.0,3.9,18.5,747.0,626.35,492.09
2018,3,27,14,15,792.5,138.5,4.0,18.45,707.5,578.5,454.79
2018,3,27,14,30,758.0,144.0,4.1,18.4,668.0,529.16,415.74
2018,3,27,14,45,690.0,157.0,4.15,18.35,614.5,473.63,371.0
2018,3,27,15,0,622.0,170.0,4.2,18.3,561.0,422.74,329.38
2018,3,27,15,15,685.0,138.0,4.2,18.3,541.0,387.72,298.71
2018,3,27,15,30,748.0,106.0,4.2,18.3,521.0,349.35,263.61
2018,3,27,15,45,775.0,90.0,4.35,17.9,487.0,304.6,223.04
2018,3,27,16,0,802.0,74.0,4.5,17.5,453.0,256.53,178.71
2018,3,27,16,15,783.5,69.0,4.5,17.1,405.0,206.09,133.96
2018,3,27,16,30,765.0,64.0,4.5,16.7,357.0,157.06,92.43
2018,3,27,16,45,719.0,61.0,4.5,16.35,304.0,108.99,57.52
2018,3,27,17,0,673.0,58.0,4.5,16.0,251.0,65.69,34.79
2018,3,27,17,15,603.0,53.0,4.4,15.5,199.5,35.78,26.18
2018,3,27,17,30,533.0,48.0,4.3,15.0,148.0,34.39,24.72
2018,3,27,17,45,390.0,40.5,4.2,14.55,101.0,30.75,20.98
2018,3,27,18,0,247.0,33.0,4.1,14.1,54.0,25.86,14.01
2018,3,27,18,15,131.5,19.0,4.0,13.9,29.5,18.68,0.0
2018,3,27,18,30,16.0,5.0,3.9,13.7,5.0,0.0,0.0
2018,3,27,18,45,8.0,2.5,3.8,13.5,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,28,5,45,29.5,4.0,1.25,13.45,3.5,0.0,0.0
2018,3,28,6,0,59.0,8.0,1.3,13.5,7.0,0.0,0.0
2018,3,28,6,15,191.0,19.5,1.45,13.8,33.0,75.46,0.0
2018,3,28,6,30,323.0,31.0,1.6,14.1,59.0,163.82,107.96
2018,3,28,6,45,433.0,39.0,1.7,14.4,104.5,230.92,177.44
2018,3,28,7,0,543.0,47.0,1.8,14.7,150.0,307.58,244.76
2018,3,28,7,15,609.5,53.0,1.95,14.95,202.0,370.08,299.63
2018,3,28,7,30,676.0,59.0,2.1,15.2,254.0,434.84,354.67
2018,3,28,7,45,720.0,62.5,2.2,15.45,307.0,490.92,400.98
2018,3,28,8,0,764.0,66.0,2.3,15.7,360.0,548.72,447.08
2018,3,28,8,15,794.5,68.5,2.35,15.95,411.5,598.06,485.1
2018,3,28,8,30,825.0,71.0,2.4,16.2,463.0,647.42,521.78
2018,3,28,8,45,847.5,73.0,2.5,16.45,511.5,686.12,548.68
2018,3,28,9,0,870.0,75.0,2.6,16.7,560.0,727.79,577.45
2018,3,28,9,15,887.5,76.0,2.55,16.95,604.0,763.12,600.35
2018,3,28,9,30,905.0,77.0,2.5,17.2,648.0,796.54,621.6
2018,3,28,9,45,921.0,76.5,2.5,17.4,687.0,824.91,639.52
2018,3,28,10,0,937.0,76.0,2.5,17.6,726.0,850.84,655.67
2018,3,28,10,15,944.5,77.0,2.45,17.9,757.0,868.7,665.54
2018,3,28,10,30,952.0,78.0,2.4,18.2,788.0,883.49,673.36
2018,3,28,10,45,957.5,79.0,2.4,18.45,812.0,893.42,678.5
2018,3,28,11,0,963.0,80.0,2.4,18.7,836.0,900.07,681.55
2018,3,28,11,15,966.0,81.0,2.45,18.95,852.5,901.25,681.47
2018,3,28,11,30,969.0,82.0,2.5,19.2,869.0,899.06,679.29
2018,3,28,11,45,970.5,82.5,2.55,19.4,877.5,891.73,673.89
2018,3,28,12,0,972.0,83.0,2.6,19.6,886.0,881.08,666.38
2018,3,28,12,15,972.0,83.0,2.65,19.75,886.0,865.42,655.69
2018,3,28,12,30,972.0,83.0,2.7,19.9,886.0,846.59,642.91
2018,3,28,12,45,970.0,83.0,2.8,20.05,877.5,823.14,627.31
2018,3,28,13,0,968.0,83.0,2.9,20.2,869.0,796.78,609.65
2018,3,28,13,15,962.5,82.5,3.0,20.25,851.5,764.67,588.06
2018,3,28,13,30,957.0,82.0,3.1,20.3,834.0,730.12,564.57
2018,3,28,13,45,950.0,81.5,3.2,20.35,809.5,692.33,537.63
2018,3,28,14,0,943.0,81.0,3.3,20.4,785.0,652.56,507.62
2018,3,28,14,15,934.5,80.5,3.4,20.3,754.0,610.14,475.15
2018,3,28,14,30,926.0,80.0,3.5,20.2,723.0,566.24,440.65
2018,3,28,14,45,914.5,78.5,3.6,20.15,685.0,518.71,402.33
2018,3,28,15,0,903.0,77.0,3.7,20.1,647.0,470.4,362.29
2018,3,28,15,15,887.5,75.5,3.7,20.1,603.5,419.97,319.3
2018,3,28,15,30,872.0,74.0,3.7,20.1,560.0,369.61,275.34
2018,3,28,15,45,851.0,71.5,3.8,19.6,512.0,317.02,229.46
2018,3,28,16,0,830.0,69.0,3.9,19.1,464.0,265.52,183.88
2018,3,28,16,15,801.0,66.5,3.85,18.65,413.0,209.61,135.35
2018,3,28,16,30,772.0,64.0,3.8,18.2,362.0,160.3,94.17
2018,3,28,16,45,732.0,60.0,3.8,17.75,309.5,111.41,58.29
2018,3,28,17,0,692.0,56.0,3.8,17.3,257.0,66.61,33.93
2018,3,28,17,15,629.5,50.5,3.65,16.8,205.0,36.82,26.97
2018,3,28,17,30,567.0,45.0,3.5,16.3,153.0,31.6,22.17
2018,3,28,17,45,435.5,39.0,3.35,15.8,106.5,29.15,19.54
2018,3,28,18,0,304.0,33.0,3.2,15.3,60.0,26.93,15.22
2018,3,28,18,15,161.5,19.0,3.1,15.1,32.5,18.68,0.0
2018,3,28,18,30,19.0,5.0,3.0,14.9,5.0,0.0,0.0
2018,3,28,18,45,9.5,2.5,2.9,14.65,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,29,5,45,13.0,3.0,0.95,14.9,3.0,0.0,0.0
2018,3,29,6,0,26.0,6.0,1.0,14.9,6.0,5.9,0.0
2018,3,29,6,15,85.0,20.0,1.1,15.2,26.5,45.1,0.0
2018,3,29,6,30,144.0,34.0,1.2,15.5,47.0,107.41,72.6
2018,3,29,6,45,277.5,46.5,1.3,15.75,93.0,178.98,137.58
2018,3,29,7,0,411.0,59.0,1.4,16.0,139.0,265.08,210.65
2018,3,29,7,15,542.0,59.0,1.45,16.25,198.0,347.15,279.76
2018,3,29,7,30,673.0,59.0,1.5,16.5,257.0,436.37,352.94
2018,3,29,7,45,715.5,63.5,1.6,16.75,310.5,492.76,398.51
2018,3,29,8,0,758.0,68.0,1.7,17.0,364.0,550.79,444.0
2018,3,29,8,15,798.0,69.5,1.7,17.3,418.5,604.97,484.65
2018,3,29,8,30,838.0,71.0,1.7,17.6,473.0,659.8,523.94
2018,3,29,8,45,858.5,73.5,1.75,17.95,521.5,698.09,549.38
2018,3,29,9,0,879.0,76.0,1.8,18.3,570.0,739.2,576.56
2018,3,29,9,15,895.5,77.5,1.8,18.6,614.0,774.56,598.95
2018,3,29,9,30,912.0,79.0,1.8,18.9,658.0,807.93,619.71
2018,3,29,9,45,926.5,79.0,1.8,19.2,697.0,835.76,636.46
2018,3,29,10,0,941.0,79.0,1.8,19.5,736.0,861.07,651.44
2018,3,29,10,15,948.5,80.5,1.8,19.75,767.5,879.45,661.83
2018,3,29,10,30,956.0,82.0,1.8,20.0,799.0,894.74,670.25
2018,3,29,10,45,961.0,83.0,1.85,20.3,823.0,904.18,675.3
2018,3,29,11,0,966.0,84.0,1.9,20.6,847.0,910.31,678.33
2018,3,29,11,15,970.0,85.0,1.95,20.8,864.0,912.24,678.97
2018,3,29,11,30,974.0,86.0,2.0,21.0,881.0,910.77,677.53
2018,3,29,11,45,975.5,86.5,2.0,21.25,889.5,903.3,671.6
2018,3,29,12,0,977.0,87.0,2.0,21.5,898.0,892.49,663.64
2018,3,29,12,15,978.0,87.0,2.05,21.65,898.5,877.47,653.76
2018,3,29,12,30,979.0,87.0,2.1,21.8,899.0,859.22,641.81
2018,3,29,12,45,979.5,85.0,2.15,21.95,891.0,835.46,626.18
2018,3,29,13,0,980.0,83.0,2.2,22.1,883.0,808.7,608.5
2018,3,29,13,15,976.0,83.0,2.25,22.15,866.5,777.74,588.12
2018,3,29,13,30,972.0,83.0,2.3,22.2,850.0,744.21,565.83
2018,3,29,13,45,966.5,82.5,2.4,22.25,826.0,706.83,540.23
2018,3,29,14,0,961.0,82.0,2.5,22.3,802.0,667.32,511.28
2018,3,29,14,15,953.0,80.5,2.65,22.15,770.0,623.5,478.99
2018,3,29,14,30,945.0,79.0,2.8,22.0,738.0,578.14,444.5
2018,3,29,14,45,934.0,78.0,3.0,21.85,700.0,530.45,407.2
2018,3,29,15,0,923.0,77.0,3.2,21.7,662.0,481.9,367.92
2018,3,29,15,15,908.0,75.0,3.2,21.7,618.0,430.24,324.48
2018,3,29,15,30,893.0,73.0,3.2,21.7,574.0,378.58,279.96
2018,3,29,15,45,873.0,71.0,3.4,21.05,525.5,325.64,234.4
2018,3,29,16,0,853.0,69.0,3.6,20.4,477.0,273.67,188.84
2018,3,29,16,15,824.5,66.0,3.55,19.85,425.0,216.15,139.21
2018,3,29,16,30,796.0,63.0,3.5,19.3,373.0,165.18,96.7
2018,3,29,16,45,755.0,59.5,3.45,18.8,319.0,115.26,59.95
2018,3,29,17,0,714.0,56.0,3.4,18.3,265.0,69.54,34.72
2018,3,29,17,15,650.5,50.5,3.25,17.8,212.0,36.67,26.73
2018,3,29,17,30,587.0,45.0,3.1,17.3,159.0,34.44,24.57
2018,3,29,17,45,480.0,38.5,2.95,16.75,112.5,28.51,18.96
2018,3,29,18,0,373.0,32.0,2.8,16.2,66.0,25.66,14.54
2018,3,29,18,15,224.0,20.5,2.7,15.95,37.5,20.15,0.0
2018,3,29,18,30,75.0,9.0,2.6,15.7,9.0,8.85,0.0
2018,3,29,18,45,37.5,4.5,2.5,15.5,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,5,45,10.0,3.5,0.9,13.8,3.5,0.0,0.0
2018,3,30,6,0,20.0,7.0,0.8,13.9,7.0,12.05,0.0
2018,3,30,6,15,80.0,21.0,0.75,14.15,28.0,54.01,0.0
2018,3,30,6,30,140.0,35.0,0.7,14.4,49.0,100.69,69.81
2018,3,30,6,45,210.0,51.0,0.65,14.65,86.0,158.78,122.74
2018,3,30,7,0,280.0,67.0,0.6,14.9,123.0,216.8,172.69
2018,3,30,7,15,318.5,82.0,0.55,15.1,163.5,264.17,213.09
2018,3,30,7,30,357.0,97.0,0.5,15.3,204.0,314.32,254.33
2018,3,30,7,45,364.0,117.5,0.45,15.5,244.0,355.11,286.42
2018,3,30,8,0,371.0,138.0,0.4,15.7,284.0,395.32,316.82
2018,3,30,8,15,385.0,155.5,0.35,16.05,325.0,436.06,346.45
2018,3,30,8,30,399.0,173.0,0.3,16.4,366.0,476.55,374.9
2018,3,30,8,45,403.0,192.5,0.25,16.75,404.5,511.64,398.34
2018,3,30,9,0,407.0,212.0,0.2,17.1,443.0,545.48,420.3
2018,3,30,9,15,404.0,232.0,0.25,17.4,475.5,573.14,438.38
2018,3,30,9,30,401.0,252.0,0.3,17.7,508.0,591.37,449.88
2018,3,30,9,45,376.5,276.5,0.3,17.95,528.0,603.35,455.86
2018,3,30,10,0,352.0,301.0,0.3,18.2,548.0,612.83,460.13
2018,3,30,10,15,396.5,298.0,0.35,18.45,588.0,648.51,485.06
2018,3,30,10,30,441.0,295.0,0.4,18.7,628.0,690.43,513.46
2018,3,30,10,45,433.5,309.0,0.45,18.9,644.5,697.88,517.2
2018,3,30,11,0,426.0,323.0,0.5,19.1,661.0,703.41,520.18
2018,3,30,11,15,442.0,325.0,0.5,19.3,682.0,715.06,527.34
2018,3,30,11,30,458.0,327.0,0.5,19.5,703.0,724.92,533.23
2018,3,30,11,45,571.5,281.0,0.55,19.7,754.5,766.83,563.96
2018,3,30,12,0,685.0,235.0,0.6,19.9,806.0,805.98,591.99
2018,3,30,12,15,740.5,207.0,0.65,20.1,824.0,809.92,595.54
2018,3,30,12,30,796.0,179.0,0.7,20.3,842.0,809.19,595.52
2018,3,30,12,45,794.5,177.5,0.75,20.5,834.0,787.08,581.45
2018,3,30,13,0,793.0,176.0,0.8,20.7,826.0,762.64,565.71
2018,3,30,13,15,764.0,184.5,0.95,20.8,801.0,725.22,541.54
2018,3,30,13,30,735.0,193.0,1.1,20.9,776.0,687.38,516.41
2018,3,30,13,45,700.5,199.5,1.25,21.0,741.5,643.86,486.53
2018,3,30,14,0,666.0,206.0,1.4,21.1,707.0,600.9,456.19
2018,3,30,14,15,616.5,214.5,1.55,21.1,663.5,552.13,420.84
2018,3,30,14,30,567.0,223.0,1.7,21.1,620.0,505.86,386.49
2018,3,30,14,45,591.5,197.5,1.8,21.05,592.5,468.06,358.03
2018,3,30,15,0,616.0,172.0,1.9,21.0,565.0,427.2,326.05
2018,3,30,15,15,577.0,172.0,1.9,21.0,520.0,381.03,288.83
2018,3,30,15,30,538.0,172.0,1.9,21.0,475.0,337.72,253.36
2018,3,30,15,45,429.0,180.0,2.1,20.65,408.5,282.76,210.74
2018,3,30,16,0,320.0,188.0,2.3,20.3,342.0,241.92,179.94
2018,3,30,16,15,330.0,162.5,2.35,19.85,306.0,203.86,148.1
2018,3,30,16,30,340.0,137.0,2.4,19.4,270.0,164.9,115.72
2018,3,30,16,45,369.0,114.5,2.45,18.95,240.0,124.25,82.64
2018,3,30,17,0,398.0,92.0,2.5,18.5,210.0,85.5,55.4
2018,3,30,17,15,368.0,77.0,2.5,17.9,169.0,55.46,43.2
2018,3,30,17,30,338.0,62.0,2.5,17.3,128.0,45.78,34.5
2018,3,30,17,45,266.0,48.5,2.55,16.7,90.5,36.75,26.1
2018,3,30,18,0,194.0,35.0,2.6,16.1,53.0,27.25,16.12
2018,3,30,18,15,112.0,21.0,2.65,15.85,30.0,16.77,0.0
2018,3,30,18,30,30.0,7.0,2.7,15.6,7.0,6.88,0.0
2018,3,30,18,45,15.0,3.5,2.8,15.35,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,3,31,5,45,2.0,3.5,2.25,12.85,3.5,0.0,0.0
2018,3,31,6,0,4.0,7.0,2.3,12.9,7.0,7.93,0.0
2018,3,31,6,15,32.5,17.0,2.35,13.15,20.0,30.57,0.0
2018,3,31,6,30,61.0,27.0,2.4,13.4,33.0,60.16,41.02
2018,3,31,6,45,38.5,24.0,2.45,13.65,28.5,42.08,29.37
2018,3,31,7,0,16.0,21.0,2.5,13.9,24.0,27.63,17.91
2018,3,31,7,15,8.0,29.5,2.5,14.1,31.0,32.67,22.39
2018,3,31,7,30,0.0,38.0,2.5,14.3,38.0,36.69,25.78
2018,3,31,7,45,0.0,66.0,2.5,14.5,66.0,63.79,48.76
2018,3,31,8,0,0.0,94.0,2.5,14.7,94.0,92.02,72.32
2018,3,31,8,15,5.5,129.5,2.5,14.85,132.0,132.0,105.41
2018,3,31,8,30,11.0,165.0,2.5,15.0,170.0,172.42,138.27
2018,3,31,8,45,25.0,197.0,2.45,15.2,210.5,215.47,172.91
2018,3,31,9,0,39.0,229.0,2.4,15.4,251.0,266.92,213.58
2018,3,31,9,15,48.0,252.0,2.4,15.55,281.5,297.96,237.44
2018,3,31,9,30,57.0,275.0,2.4,15.7,312.0,329.08,261.14
2018,3,31,9,45,59.5,292.0,2.4,15.85,332.5,348.41,275.29
2018,3,31,10,0,62.0,309.0,2.4,16.0,353.0,367.52,289.22
2018,3,31,10,15,72.0,329.5,2.45,16.15,382.5,396.36,310.8
2018,3,31,10,30,82.0,350.0,2.5,16.3,412.0,424.93,331.96
2018,3,31,10,45,90.5,357.0,2.5,16.45,427.5,437.77,341.13
2018,3,31,11,0,99.0,364.0,2.5,16.6,443.0,450.33,350.18
2018,3,31,11,15,88.5,370.0,2.6,16.7,441.5,445.28,345.68
2018,3,31,11,30,78.0,376.0,2.7,16.8,440.0,439.94,341.1
2018,3,31,11,45,105.5,394.5,2.8,16.9,482.0,478.81,370.78
2018,3,31,12,0,133.0,413.0,2.9,17.0,524.0,519.59,401.35
2018,3,31,12,15,162.0,413.0,3.0,17.0,548.5,537.97,415.67
2018,3,31,12,30,191.0,413.0,3.1,17.0,573.0,554.8,428.91
2018,3,31,12,45,223.5,404.5,3.2,17.0,590.0,564.42,437.01
2018,3,31,13,0,256.0,396.0,3.3,17.0,607.0,572.23,443.75
2018,3,31,13,15,264.5,386.0,3.4,16.95,600.0,558.12,433.82
2018,3,31,13,30,273.0,376.0,3.5,16.9,593.0,542.94,423.09
2018,3,31,13,45,287.5,360.5,3.55,16.8,583.0,525.56,410.71
2018,3,31,14,0,302.0,345.0,3.6,16.7,573.0,506.7,396.97
2018,3,31,14,15,302.0,329.0,3.7,16.6,549.5,477.43,374.99
2018,3,31,14,30,302.0,313.0,3.8,16.5,526.0,447.72,352.33
2018,3,31,14,45,291.0,297.0,3.85,16.35,493.0,412.17,324.69
2018,3,31,15,0,280.0,281.0,3.9,16.2,460.0,377.23,297.12
2018,3,31,15,15,234.0,266.5,3.9,16.2,409.5,333.96,262.66
2018,3,31,15,30,188.0,252.0,3.9,16.2,359.0,291.14,228.65
2018,3,31,15,45,174.5,230.0,3.95,15.8,322.5,256.4,200.86
2018,3,31,16,0,161.0,208.0,4.0,15.4,286.0,223.02,173.92
2018,3,31,16,15,149.5,185.0,4.0,15.15,251.0,190.68,147.58
2018,3,31,16,30,138.0,162.0,4.0,14.9,216.0,159.66,122.47
2018,3,31,16,45,100.5,138.5,4.05,14.65,175.0,127.08,97.6
2018,3,31,17,0,63.0,115.0,4.1,14.4,134.0,102.95,80.0
2018,3,31,17,15,52.0,94.0,4.05,14.1,107.5,81.16,66.66
2018,3,31,17,30,41.0,73.0,4.0,13.8,81.0,64.03,51.13
2018,3,31,17,45,37.5,53.5,3.95,13.45,59.0,47.63,35.99
2018,3,31,18,0,34.0,34.0,3.9,13.1,37.0,29.65,18.58
2018,3,31,18,15,17.0,19.5,3.85,12.95,21.0,17.92,0.0
2018,3,31,18,30,0.0,5.0,3.8,12.8,5.0,4.91,0.0
2018,3,31,18,45,0.0,2.5,3.8,12.65,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,1,5,45,24.0,5.0,4.25,11.95,5.0,0.0,0.0
2018,4,1,6,0,48.0,10.0,4.3,12.1,10.0,22.63,0.0
2018,4,1,6,15,162.0,25.0,4.4,12.35,40.0,90.62,4.01
2018,4,1,6,30,276.0,40.0,4.5,12.6,70.0,163.62,120.79
2018,4,1,6,45,379.5,50.5,4.6,12.85,116.0,229.42,182.04
2018,4,1,7,0,483.0,61.0,4.7,13.1,162.0,305.97,249.86
2018,4,1,7,15,549.5,68.5,4.65,13.3,214.0,369.11,305.67
2018,4,1,7,30,616.0,76.0,4.6,13.5,266.0,436.78,363.56
2018,4,1,7,45,660.5,81.0,4.55,13.7,318.5,492.86,410.37
2018,4,1,8,0,705.0,86.0,4.5,13.9,371.0,550.82,457.22
2018,4,1,8,15,737.5,90.5,4.45,14.15,423.0,601.8,497.07
2018,4,1,8,30,770.0,95.0,4.4,14.4,475.0,650.7,534.28
2018,4,1,8,45,779.5,101.5,4.35,14.6,518.5,687.56,560.27
2018,4,1,9,0,789.0,108.0,4.3,14.8,562.0,722.59,584.32
2018,4,1,9,15,692.5,148.0,4.3,15.0,568.5,712.85,574.77
2018,4,1,9,30,596.0,188.0,4.3,15.2,575.0,692.2,555.54
2018,4,1,9,45,575.0,210.0,4.35,15.4,600.5,704.76,563.18
2018,4,1,10,0,554.0,232.0,4.4,15.6,626.0,717.55,570.66
2018,4,1,10,15,680.5,192.0,4.5,15.7,696.5,789.65,626.42
2018,4,1,10,30,807.0,152.0,4.6,15.8,767.0,856.45,674.11
2018,4,1,10,45,863.0,131.5,4.7,15.95,807.5,885.43,694.0
2018,4,1,11,0,919.0,111.0,4.8,16.1,848.0,908.31,709.77
2018,4,1,11,15,923.0,112.0,4.9,16.15,864.5,909.88,710.7
2018,4,1,11,30,927.0,113.0,5.0,16.2,881.0,908.22,709.58
2018,4,1,11,45,929.0,113.5,5.1,16.25,889.0,901.13,704.69
2018,4,1,12,0,931.0,114.0,5.2,16.3,897.0,890.85,697.64
2018,4,1,12,15,931.0,113.5,5.35,16.35,896.5,874.81,686.79
2018,4,1,12,30,931.0,113.0,5.5,16.4,896.0,855.76,673.78
2018,4,1,12,45,929.5,112.5,5.7,16.4,887.5,832.61,658.11
2018,4,1,13,0,928.0,112.0,5.9,16.4,879.0,806.69,640.29
2018,4,1,13,15,924.0,111.5,6.05,16.35,862.5,776.3,618.91
2018,4,1,13,30,920.0,111.0,6.2,16.3,846.0,743.51,595.58
2018,4,1,13,45,914.0,109.5,6.35,16.25,821.5,706.24,567.36
2018,4,1,14,0,908.0,108.0,6.5,16.2,797.0,667.04,536.57
2018,4,1,14,15,899.0,106.5,6.6,16.1,765.5,624.35,502.34
2018,4,1,14,30,890.0,105.0,6.7,16.0,734.0,580.34,466.26
2018,4,1,14,45,878.0,103.0,6.8,15.9,696.0,533.26,426.87
2018,4,1,15,0,866.0,101.0,6.9,15.8,658.0,482.34,383.51
2018,4,1,15,15,849.0,98.5,6.9,15.8,614.0,431.49,338.92
2018,4,1,15,30,832.0,96.0,6.9,15.8,570.0,381.01,293.71
2018,4,1,15,45,810.0,92.5,7.1,15.5,521.5,328.7,246.79
2018,4,1,16,0,788.0,89.0,7.3,15.2,473.0,277.75,200.51
2018,4,1,16,15,756.5,85.5,7.3,14.95,421.5,226.44,154.58
2018,4,1,16,30,725.0,82.0,7.3,14.7,370.0,174.39,109.81
2018,4,1,16,45,679.5,76.5,7.3,14.5,316.5,125.5,72.08
2018,4,1,17,0,634.0,71.0,7.3,14.3,263.0,81.31,44.98
2018,4,1,17,15,563.0,65.0,7.2,14.05,211.0,44.98,34.58
2018,4,1,17,30,492.0,59.0,7.1,13.8,159.0,43.35,32.89
2018,4,1,17,45,381.5,49.5,7.05,13.5,113.0,38.39,27.96
2018,4,1,18,0,271.0,40.0,7.0,13.2,67.0,31.3,20.15
2018,4,1,18,15,158.5,24.5,7.0,13.1,38.0,19.65,0.0
2018,4,1,18,30,46.0,9.0,7.0,13.0,9.0,8.85,0.0
2018,4,1,18,45,23.0,4.5,7.0,12.9,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,12.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,12.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.95,12.7,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.85,12.65,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.75,12.6,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.75,12.6,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.85,12.55,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,12.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.35,12.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.35,12.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,12.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,12.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,4,2,5,45,22.0,5.0,6.1,12.65,5.5,0.0,0.0
2018,4,2,6,0,44.0,10.0,6.2,12.8,11.0,21.74,0.0
2018,4,2,6,15,118.5,25.0,6.35,12.95,36.5,78.39,18.75
2018,4,2,6,30,193.0,40.0,6.5,13.1,62.0,134.03,99.73
2018,4,2,6,45,244.0,54.5,6.6,13.25,97.0,179.27,142.56
2018,4,2,7,0,295.0,69.0,6.7,13.4,132.0,229.35,187.93
2018,4,2,7,15,300.5,86.0,6.7,13.55,165.5,263.71,219.25
2018,4,2,7,30,306.0,103.0,6.7,13.7,199.0,297.84,249.23
2018,4,2,7,45,254.5,133.0,6.75,13.85,222.5,305.11,255.16
2018,4,2,8,0,203.0,163.0,6.8,14.0,246.0,307.61,256.24
2018,4,2,8,15,221.5,180.5,6.7,14.15,282.0,352.59,292.9
2018,4,2,8,30,240.0,198.0,6.6,14.3,318.0,390.46,323.21
2018,4,2,8,45,257.5,221.5,6.55,14.45,361.5,434.74,358.11
2018,4,2,9,0,275.0,245.0,6.5,14.6,405.0,478.98,392.44
2018,4,2,9,15,306.0,257.5,6.45,14.75,447.5,521.37,425.4
2018,4,2,9,30,337.0,270.0,6.4,14.9,490.0,564.15,458.24
2018,4,2,9,45,451.0,250.0,6.4,15.0,562.0,647.94,525.01
2018,4,2,10,0,565.0,230.0,6.4,15.1,634.0,726.65,586.79
2018,4,2,10,15,637.5,209.5,6.3,15.15,683.5,773.9,622.89
2018,4,2,10,30,710.0,189.0,6.2,15.2,733.0,817.85,655.39
2018,4,2,10,45,799.5,152.5,6.1,15.3,782.5,855.68,681.87
2018,4,2,11,0,889.0,116.0,6.0,15.4,832.0,890.72,706.08
2018,4,2,11,15,904.0,111.5,5.9,15.45,851.5,896.08,708.59
2018,4,2,11,30,919.0,107.0,5.8,15.5,871.0,898.3,709.06
2018,4,2,11,45,921.5,106.5,5.7,15.6,879.0,890.71,702.37
2018,4,2,12,0,924.0,106.0,5.6,15.7,887.0,879.97,693.58
2018,4,2,12,15,925.0,106.0,5.65,15.7,887.5,865.37,683.18
2018,4,2,12,30,926.0,106.0,5.7,15.7,888.0,847.74,670.65
2018,4,2,12,45,923.5,106.0,5.7,15.75,879.0,824.42,653.62
2018,4,2,13,0,921.0,106.0,5.7,15.8,870.0,798.39,634.64
2018,4,2,13,15,916.0,106.5,5.7,15.75,854.0,768.43,612.97
2018,4,2,13,30,911.0,107.0,5.7,15.7,838.0,736.14,589.52
2018,4,2,13,45,903.0,107.0,5.75,15.65,813.5,699.25,561.57
2018,4,2,14,0,895.0,107.0,5.8,15.6,789.0,660.57,531.02
2018,4,2,14,15,884.5,106.0,5.75,15.5,757.5,617.93,496.63
2018,4,2,14,30,874.0,105.0,5.7,15.4,726.0,574.12,460.63
2018,4,2,14,45,858.5,104.5,5.7,15.3,687.5,524.39,419.36
2018,4,2,15,0,843.0,104.0,5.7,15.2,649.0,476.99,378.91
2018,4,2,15,15,805.0,107.0,5.7,15.2,599.0,423.56,332.78
2018,4,2,15,30,767.0,110.0,5.7,15.2,549.0,372.55,287.92
2018,4,2,15,45,756.0,102.0,5.65,14.9,504.0,322.72,243.27
2018,4,2,16,0,745.0,94.0,5.6,14.6,459.0,273.25,198.33
2018,4,2,16,15,688.5,92.0,5.55,14.35,401.0,216.65,149.33
2018,4,2,16,30,632.0,90.0,5.5,14.1,343.0,168.7,109.23
2018,4,2,16,45,588.0,83.5,5.45,13.85,293.0,123.9,74.52
2018,4,2,17,0,544.0,77.0,5.4,13.6,243.0,83.7,49.15
2018,4,2,17,15,500.5,68.0,5.3,13.25,198.0,47.33,36.82
2018,4,2,17,30,457.0,59.0,5.2,12.9,153.0,43.09,32.82
2018,4,2,17,45,360.0,49.5,5.05,12.6,110.0,38.12,27.89
2018,4,2,18,0,263.0,40.0,4.9,12.3,67.0,31.19,20.38
2018,4,2,18,15,154.0,25.0,4.7,12.15,38.5,19.99,0.0
2018,4,2,18,30,45.0,10.0,4.5,12.0,10.0,9.83,0.0
2018,4,2,18,45,22.5,5.0,4.35,11.85,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
