Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,5,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,3,5,45,3.5,5.0,3.0,11.05,5.0,0.0,0.0
2018,4,3,6,0,7.0,10.0,2.9,11.2,10.0,11.75,0.0
2018,4,3,6,15,8.5,24.5,2.95,11.45,25.0,30.49,8.67
2018,4,3,6,30,10.0,39.0,3.0,11.7,40.0,44.43,30.61
2018,4,3,6,45,32.0,60.5,3.05,11.95,67.0,80.69,62.31
2018,4,3,7,0,54.0,82.0,3.1,12.2,94.0,115.24,92.55
2018,4,3,7,15,117.0,103.5,3.05,12.4,138.0,178.43,146.88
2018,4,3,7,30,180.0,125.0,3.0,12.6,182.0,240.77,199.91
2018,4,3,7,45,256.0,139.0,3.0,12.8,236.0,314.01,261.12
2018,4,3,8,0,332.0,153.0,3.0,13.0,290.0,385.67,319.82
2018,4,3,8,15,320.0,175.0,3.0,13.25,321.0,412.69,340.18
2018,4,3,8,30,308.0,197.0,3.0,13.5,352.0,437.78,358.64
2018,4,3,8,45,291.0,223.5,3.0,13.7,381.0,462.37,376.15
2018,4,3,9,0,274.0,250.0,3.0,13.9,410.0,484.74,391.59
2018,4,3,9,15,312.0,262.0,3.05,14.1,457.0,532.1,427.62
2018,4,3,9,30,350.0,274.0,3.1,14.3,504.0,580.16,463.52
2018,4,3,9,45,426.0,264.5,3.1,14.45,560.0,644.33,511.98
2018,4,3,10,0,502.0,255.0,3.1,14.6,616.0,702.3,555.1
2018,4,3,10,15,558.0,246.0,3.05,14.75,663.0,744.08,585.18
2018,4,3,10,30,614.0,237.0,3.0,14.9,710.0,787.28,615.9
2018,4,3,10,45,719.0,197.0,2.95,15.05,767.0,837.69,652.14
2018,4,3,11,0,824.0,157.0,2.9,15.2,824.0,883.61,682.68
2018,4,3,11,15,868.0,139.0,2.85,15.3,853.5,899.62,692.25
2018,4,3,11,30,912.0,121.0,2.8,15.4,883.0,909.42,697.81
2018,4,3,11,45,901.5,127.5,2.7,15.5,886.5,897.64,688.2
2018,4,3,12,0,891.0,134.0,2.6,15.6,890.0,882.9,676.87
2018,4,3,12,15,800.0,180.5,2.65,15.65,859.0,840.77,647.85
2018,4,3,12,30,709.0,227.0,2.7,15.7,828.0,796.48,616.11
2018,4,3,12,45,729.5,214.0,2.75,15.8,827.0,781.4,606.14
2018,4,3,13,0,750.0,201.0,2.8,15.9,826.0,763.32,593.62
2018,4,3,13,15,752.5,194.5,3.0,15.85,811.0,735.25,574.43
2018,4,3,13,30,755.0,188.0,3.2,15.8,796.0,705.03,553.25
2018,4,3,13,45,713.0,198.5,3.4,15.8,759.5,659.15,519.03
2018,4,3,14,0,671.0,209.0,3.6,15.8,723.0,614.29,484.97
2018,4,3,14,15,761.5,163.5,3.75,15.7,724.5,597.22,473.16
2018,4,3,14,30,852.0,118.0,3.9,15.6,726.0,573.92,455.3
2018,4,3,14,45,809.0,125.0,4.1,15.5,678.0,520.64,412.38
2018,4,3,15,0,766.0,132.0,4.3,15.4,630.0,466.76,368.35
2018,4,3,15,15,745.5,126.0,4.3,15.4,584.0,415.51,324.92
2018,4,3,15,30,725.0,120.0,4.3,15.4,538.0,365.17,281.29
2018,4,3,15,45,717.5,108.0,4.45,15.1,492.0,314.83,237.05
2018,4,3,16,0,710.0,96.0,4.6,14.8,446.0,264.64,192.08
2018,4,3,16,15,685.0,90.5,4.6,14.6,398.5,216.59,149.23
2018,4,3,16,30,660.0,85.0,4.6,14.4,351.0,170.72,109.54
2018,4,3,16,45,608.0,82.0,4.6,14.2,300.5,126.47,75.49
2018,4,3,17,0,556.0,79.0,4.6,14.0,250.0,87.69,51.48
2018,4,3,17,15,481.0,70.5,4.5,13.7,198.5,49.76,38.93
2018,4,3,17,30,406.0,62.0,4.4,13.4,147.0,45.62,35.03
2018,4,3,17,45,310.0,50.0,4.3,13.15,104.0,37.58,27.41
2018,4,3,18,0,214.0,38.0,4.2,12.9,61.0,29.38,19.01
2018,4,3,18,15,123.5,23.5,4.1,12.75,35.0,18.61,0.0
2018,4,3,18,30,33.0,9.0,4.0,12.6,9.0,8.85,0.0
2018,4,3,18,45,16.5,4.5,3.85,12.45,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,4,5,45,17.5,6.5,2.95,11.5,7.0,0.0,0.0
2018,4,4,6,0,35.0,13.0,3.0,11.6,14.0,22.55,0.0
2018,4,4,6,15,99.0,28.5,3.15,11.8,39.0,74.47,35.64
2018,4,4,6,30,163.0,44.0,3.3,12.0,64.0,122.3,92.55
2018,4,4,6,45,225.5,59.5,3.4,12.2,102.0,179.37,143.62
2018,4,4,7,0,288.0,75.0,3.5,12.4,140.0,235.61,193.41
2018,4,4,7,15,248.5,96.0,3.4,12.55,162.5,243.57,201.98
2018,4,4,7,30,209.0,117.0,3.3,12.7,185.0,254.81,211.86
2018,4,4,7,45,259.5,137.0,3.15,12.85,236.0,314.59,261.76
2018,4,4,8,0,310.0,157.0,3.0,13.0,287.0,377.56,312.94
2018,4,4,8,15,318.0,176.0,2.9,13.15,323.5,413.65,340.9
2018,4,4,8,30,326.0,195.0,2.8,13.3,360.0,449.28,367.93
2018,4,4,8,45,368.0,206.0,2.7,13.5,409.5,500.32,407.08
2018,4,4,9,0,410.0,217.0,2.6,13.7,459.0,561.19,452.56
2018,4,4,9,15,421.5,229.0,2.5,13.85,493.0,591.54,473.7
2018,4,4,9,30,433.0,241.0,2.4,14.0,527.0,620.88,493.92
2018,4,4,9,45,400.5,270.0,2.35,14.15,546.0,630.56,498.25
2018,4,4,10,0,368.0,299.0,2.3,14.3,565.0,630.29,495.54
2018,4,4,10,15,434.5,290.0,2.2,14.4,617.0,686.48,536.61
2018,4,4,10,30,501.0,281.0,2.1,14.5,669.0,735.53,571.42
2018,4,4,10,45,463.0,305.0,2.0,14.6,672.0,726.9,561.96
2018,4,4,11,0,425.0,329.0,1.9,14.7,675.0,715.82,551.37
2018,4,4,11,15,508.5,304.0,1.85,14.8,725.5,758.94,583.13
2018,4,4,11,30,592.0,279.0,1.8,14.9,776.0,799.79,612.28
2018,4,4,11,45,535.0,306.0,1.75,15.05,758.0,769.67,588.05
2018,4,4,12,0,478.0,333.0,1.7,15.2,740.0,738.25,563.64
2018,4,4,12,15,427.5,343.0,1.9,15.25,707.0,695.12,533.56
2018,4,4,12,30,377.0,353.0,2.1,15.3,674.0,650.56,501.87
2018,4,4,12,45,310.5,362.5,2.25,15.4,625.0,595.97,461.52
2018,4,4,13,0,244.0,372.0,2.4,15.5,576.0,543.37,422.0
2018,4,4,13,15,328.0,352.5,2.6,15.45,621.0,576.17,449.21
2018,4,4,13,30,412.0,333.0,2.8,15.4,666.0,602.67,470.85
2018,4,4,13,45,304.5,350.0,3.0,15.4,592.0,530.53,415.39
2018,4,4,14,0,197.0,367.0,3.2,15.4,518.0,466.07,365.46
2018,4,4,14,15,188.5,352.5,3.25,15.3,492.5,437.44,344.08
2018,4,4,14,30,180.0,338.0,3.3,15.2,467.0,409.22,322.62
2018,4,4,14,45,187.5,318.5,3.3,15.1,446.5,385.25,304.28
2018,4,4,15,0,195.0,299.0,3.3,15.0,426.0,360.48,284.93
2018,4,4,15,15,187.5,278.5,3.3,15.0,394.0,327.81,258.98
2018,4,4,15,30,180.0,258.0,3.3,15.0,362.0,295.76,233.23
2018,4,4,15,45,172.5,236.0,3.15,14.75,329.0,263.16,206.86
2018,4,4,16,0,165.0,214.0,3.0,14.5,296.0,231.31,180.87
2018,4,4,16,15,136.0,187.0,2.95,14.35,250.0,191.71,149.2
2018,4,4,16,30,107.0,160.0,2.9,14.2,204.0,155.37,120.41
2018,4,4,16,45,74.0,135.0,2.8,14.05,163.5,127.74,99.27
2018,4,4,17,0,41.0,110.0,2.7,13.9,123.0,99.62,77.74
2018,4,4,17,15,37.5,93.5,2.65,13.75,103.5,81.64,67.22
2018,4,4,17,30,34.0,77.0,2.6,13.6,84.0,67.42,54.3
2018,4,4,17,45,20.5,56.5,2.55,13.4,60.5,50.35,38.6
2018,4,4,18,0,7.0,36.0,2.5,13.2,37.0,33.68,22.76
2018,4,4,18,15,3.5,21.0,2.5,13.15,21.5,19.82,0.0
2018,4,4,18,30,0.0,6.0,2.5,13.1,6.0,5.9,0.0
2018,4,4,18,45,0.0,3.0,2.55,13.05,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,5,5,45,12.0,5.5,2.25,12.35,6.0,0.0,0.0
2018,4,5,6,0,24.0,11.0,2.2,12.5,12.0,17.61,0.0
2018,4,5,6,15,12.0,25.0,2.25,12.7,25.5,31.64,14.5
2018,4,5,6,30,0.0,39.0,2.3,12.9,39.0,39.8,27.17
2018,4,5,6,45,4.5,59.0,2.3,13.05,60.0,62.64,47.23
2018,4,5,7,0,9.0,79.0,2.3,13.2,81.0,85.38,67.04
2018,4,5,7,15,8.0,88.0,2.15,13.25,90.0,92.83,73.65
2018,4,5,7,30,7.0,97.0,2.0,13.3,99.0,100.69,80.3
2018,4,5,7,45,11.0,120.5,1.85,13.35,124.5,127.38,102.6
2018,4,5,8,0,15.0,144.0,1.7,13.4,150.0,154.21,124.59
2018,4,5,8,15,58.5,179.5,1.65,13.65,208.5,227.89,185.33
2018,4,5,8,30,102.0,215.0,1.6,13.9,267.0,298.37,241.76
2018,4,5,8,45,152.5,230.0,1.6,14.2,316.0,361.02,291.0
2018,4,5,9,0,203.0,245.0,1.6,14.5,365.0,418.25,335.1
2018,4,5,9,15,112.0,227.0,1.5,14.7,294.0,329.35,262.8
2018,4,5,9,30,21.0,209.0,1.4,14.9,223.0,223.53,176.57
2018,4,5,9,45,35.0,250.5,1.3,15.15,275.5,284.2,224.19
2018,4,5,10,0,49.0,292.0,1.2,15.4,328.0,338.96,265.41
2018,4,5,10,15,42.5,275.5,1.25,15.45,307.5,315.07,246.37
2018,4,5,10,30,36.0,259.0,1.3,15.5,287.0,291.44,227.95
2018,4,5,10,45,29.0,279.0,1.4,15.6,302.0,304.89,237.8
2018,4,5,11,0,22.0,299.0,1.5,15.7,317.0,312.63,243.12
2018,4,5,11,15,38.5,333.0,1.75,15.65,365.0,365.33,283.89
2018,4,5,11,30,55.0,367.0,2.0,15.6,413.0,411.97,319.53
2018,4,5,11,45,48.5,364.5,2.2,15.6,405.5,401.52,311.47
2018,4,5,12,0,42.0,362.0,2.4,15.6,398.0,391.11,303.71
2018,4,5,12,15,32.0,337.0,2.5,15.5,364.5,355.87,277.0
2018,4,5,12,30,22.0,312.0,2.6,15.4,331.0,319.89,249.55
2018,4,5,12,45,19.5,298.0,2.65,15.3,314.5,303.24,237.0
2018,4,5,13,0,17.0,284.0,2.7,15.2,298.0,286.78,224.47
2018,4,5,13,15,16.0,275.5,2.6,15.2,288.5,276.84,216.83
2018,4,5,13,30,15.0,267.0,2.5,15.2,279.0,266.96,209.23
2018,4,5,13,45,15.5,262.5,2.35,15.2,274.5,261.91,205.42
2018,4,5,14,0,16.0,258.0,2.2,15.2,270.0,256.78,201.55
2018,4,5,14,15,13.5,241.5,2.1,15.1,251.5,238.59,187.52
2018,4,5,14,30,11.0,225.0,2.0,15.0,233.0,220.66,173.69
2018,4,5,14,45,14.5,228.5,1.9,14.95,238.5,224.48,177.07
2018,4,5,15,0,18.0,232.0,1.8,14.9,244.0,227.75,179.93
2018,4,5,15,15,13.0,210.5,1.8,14.9,219.0,204.33,161.65
2018,4,5,15,30,8.0,189.0,1.8,14.9,194.0,181.48,143.79
2018,4,5,15,45,4.5,161.5,1.65,14.75,164.0,154.3,122.3
2018,4,5,16,0,1.0,134.0,1.5,14.6,134.0,127.57,100.96
2018,4,5,16,15,24.5,136.5,1.4,14.5,146.5,130.85,103.19
2018,4,5,16,30,48.0,139.0,1.3,14.4,159.0,133.66,104.69
2018,4,5,16,45,43.0,122.5,1.2,14.3,138.5,114.91,89.6
2018,4,5,17,0,38.0,106.0,1.1,14.2,118.0,96.72,75.16
2018,4,5,17,15,19.0,80.5,0.85,14.1,86.5,72.3,58.84
2018,4,5,17,30,0.0,55.0,0.6,14.0,55.0,52.32,40.94
2018,4,5,17,45,0.0,40.5,0.4,13.9,40.5,38.85,28.59
2018,4,5,18,0,0.0,26.0,0.2,13.8,26.0,25.1,15.7
2018,4,5,18,15,0.0,15.5,0.5,13.75,15.5,14.96,0.0
2018,4,5,18,30,0.0,5.0,0.8,13.7,5.0,4.91,0.0
2018,4,5,18,45,0.0,2.5,1.05,13.7,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.7,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.8,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,14.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,3.0,5.4,14.15,3.0,0.0,0.0
2018,4,6,6,0,0.0,6.0,5.5,14.2,6.0,5.9,0.0
2018,4,6,6,15,0.0,14.5,5.7,14.25,14.5,13.99,3.96
2018,4,6,6,30,0.0,23.0,5.9,14.3,23.0,22.2,12.64
2018,4,6,6,45,0.0,35.0,6.05,14.35,35.0,33.8,22.85
2018,4,6,7,0,0.0,47.0,6.2,14.4,47.0,45.4,32.99
2018,4,6,7,15,0.0,59.5,6.35,14.5,59.5,57.57,43.46
2018,4,6,7,30,0.0,72.0,6.5,14.6,72.0,70.0,54.0
2018,4,6,7,45,0.0,78.0,6.7,14.75,78.0,75.71,58.69
2018,4,6,8,0,0.0,84.0,6.9,14.9,84.0,81.49,63.36
2018,4,6,8,15,0.0,95.5,6.95,15.1,95.5,92.89,72.65
2018,4,6,8,30,0.0,107.0,7.0,15.3,107.0,104.27,81.82
2018,4,6,8,45,0.0,116.5,7.05,15.5,116.5,113.62,89.24
2018,4,6,9,0,0.0,126.0,7.1,15.7,126.0,122.96,96.6
2018,4,6,9,15,0.0,122.5,7.1,15.8,122.5,119.29,93.27
2018,4,6,9,30,0.0,119.0,7.1,15.9,119.0,115.71,90.06
2018,4,6,9,45,0.5,128.0,7.15,16.05,128.5,124.98,97.4
2018,4,6,10,0,1.0,137.0,7.2,16.2,138.0,134.24,104.71
2018,4,6,10,15,1.5,146.5,7.1,16.2,148.0,144.0,112.45
2018,4,6,10,30,2.0,156.0,7.0,16.2,158.0,153.73,120.16
2018,4,6,10,45,1.0,149.0,6.95,16.2,150.0,145.86,113.6
2018,4,6,11,0,0.0,142.0,6.9,16.2,142.0,138.04,107.11
2018,4,6,11,15,0.5,146.5,6.9,16.2,147.0,142.81,110.9
2018,4,6,11,30,1.0,151.0,6.9,16.2,152.0,147.56,114.67
2018,4,6,11,45,1.0,142.0,6.9,16.2,143.0,138.69,107.47
2018,4,6,12,0,1.0,133.0,6.9,16.2,134.0,129.85,100.32
2018,4,6,12,15,5.0,169.0,6.85,16.2,173.5,168.03,131.21
2018,4,6,12,30,9.0,205.0,6.8,16.2,213.0,205.89,161.61
2018,4,6,12,45,9.5,219.5,6.75,16.2,227.5,219.81,172.7
2018,4,6,13,0,10.0,234.0,6.7,16.2,242.0,233.56,183.68
2018,4,6,13,15,10.0,228.0,6.65,16.15,236.0,227.15,178.71
2018,4,6,13,30,10.0,222.0,6.6,16.1,230.0,220.74,173.77
2018,4,6,13,45,10.0,225.0,6.5,16.1,233.0,222.85,175.6
2018,4,6,14,0,10.0,228.0,6.4,16.1,236.0,224.87,177.38
2018,4,6,14,15,10.0,222.5,6.25,16.05,230.0,218.81,172.77
2018,4,6,14,30,10.0,217.0,6.1,16.0,224.0,212.72,168.16
2018,4,6,14,45,7.5,198.5,6.0,15.95,203.5,193.26,152.79
2018,4,6,15,0,5.0,180.0,5.9,15.9,183.0,174.09,137.61
2018,4,6,15,15,5.5,164.0,5.9,15.9,167.5,158.79,125.5
2018,4,6,15,30,6.0,148.0,5.9,15.9,152.0,143.49,113.3
2018,4,6,15,45,24.0,162.0,5.65,15.8,174.5,157.98,125.15
2018,4,6,16,0,42.0,176.0,5.4,15.7,197.0,172.07,136.4
2018,4,6,16,15,54.0,160.0,5.3,15.65,184.0,157.15,123.78
2018,4,6,16,30,66.0,144.0,5.2,15.6,171.0,140.99,109.98
2018,4,6,16,45,51.0,101.0,5.1,15.55,120.0,98.66,75.56
2018,4,6,17,0,36.0,58.0,5.0,15.5,69.0,57.34,41.86
2018,4,6,17,15,18.0,32.5,4.9,15.45,38.0,31.82,21.31
2018,4,6,17,30,0.0,7.0,4.8,15.4,7.0,6.75,0.34
2018,4,6,17,45,0.0,6.0,4.7,15.35,6.0,5.78,0.0
2018,4,6,18,0,0.0,5.0,4.6,15.3,5.0,4.82,0.0
2018,4,6,18,15,0.0,3.0,4.6,15.3,3.0,2.89,0.0
2018,4,6,18,30,0.0,1.0,4.6,15.3,1.0,0.98,0.0
2018,4,6,18,45,0.0,0.5,4.55,15.3,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,5,45,2.0,7.0,3.9,14.5,7.0,0.0,0.0
2018,4,7,6,0,4.0,14.0,3.8,14.5,14.0,14.93,0.0
2018,4,7,6,15,19.5,31.0,3.9,14.55,33.5,42.88,25.02
2018,4,7,6,30,35.0,48.0,4.0,14.6,53.0,67.51,49.68
2018,4,7,6,45,69.5,69.0,4.1,14.65,84.0,112.41,88.52
2018,4,7,7,0,104.0,90.0,4.2,14.7,115.0,154.68,125.26
2018,4,7,7,15,144.0,110.5,4.35,14.8,154.0,201.86,165.83
2018,4,7,7,30,184.0,131.0,4.5,14.9,193.0,252.07,208.38
2018,4,7,7,45,242.0,147.5,4.6,15.0,243.5,318.93,264.04
2018,4,7,8,0,300.0,164.0,4.7,15.1,294.0,382.48,316.15
2018,4,7,8,15,311.5,178.0,4.65,15.15,327.0,414.85,341.6
2018,4,7,8,30,323.0,192.0,4.6,15.2,360.0,447.15,366.61
2018,4,7,8,45,400.5,200.0,4.55,15.3,428.0,530.56,432.25
2018,4,7,9,0,478.0,208.0,4.5,15.4,496.0,608.64,492.3
2018,4,7,9,15,578.0,191.5,4.45,15.45,564.0,680.48,547.55
2018,4,7,9,30,678.0,175.0,4.4,15.5,632.0,759.1,606.55
2018,4,7,9,45,707.5,173.5,4.35,15.6,673.0,792.85,629.14
2018,4,7,10,0,737.0,172.0,4.3,15.7,714.0,825.08,650.7
2018,4,7,10,15,793.0,156.0,4.4,15.75,761.0,860.17,675.33
2018,4,7,10,30,849.0,140.0,4.5,15.8,808.0,897.06,701.18
2018,4,7,10,45,852.0,144.0,4.6,15.85,830.5,906.13,707.16
2018,4,7,11,0,855.0,148.0,4.7,15.9,853.0,912.16,711.29
2018,4,7,11,15,858.5,149.0,4.8,15.9,868.0,912.48,711.63
2018,4,7,11,30,862.0,150.0,4.9,15.9,883.0,909.77,709.95
2018,4,7,11,45,862.5,152.0,5.0,15.85,890.5,902.45,705.23
2018,4,7,12,0,863.0,154.0,5.1,15.8,898.0,892.15,698.48
2018,4,7,12,15,856.5,158.0,5.1,15.8,896.0,875.08,686.18
2018,4,7,12,30,850.0,162.0,5.1,15.8,894.0,855.39,672.09
2018,4,7,12,45,835.0,168.5,5.1,15.75,881.5,828.91,653.24
2018,4,7,13,0,820.0,175.0,5.1,15.7,869.0,800.5,633.0
2018,4,7,13,15,818.0,172.0,5.1,15.65,853.0,771.01,611.77
2018,4,7,13,30,816.0,169.0,5.1,15.6,837.0,739.42,587.95
2018,4,7,13,45,815.0,164.5,5.1,15.55,815.0,705.11,561.79
2018,4,7,14,0,814.0,160.0,5.1,15.5,793.0,668.89,533.72
2018,4,7,14,15,804.5,157.0,5.1,15.45,761.5,627.2,500.85
2018,4,7,14,30,795.0,154.0,5.1,15.4,730.0,584.56,466.59
2018,4,7,14,45,783.5,149.0,5.05,15.3,692.0,535.53,426.68
2018,4,7,15,0,772.0,144.0,5.0,15.2,654.0,488.57,387.45
2018,4,7,15,15,752.5,140.0,5.0,15.2,610.5,438.98,345.22
2018,4,7,15,30,733.0,136.0,5.0,15.2,567.0,390.21,302.79
2018,4,7,15,45,711.5,130.5,4.95,15.05,520.0,340.51,259.04
2018,4,7,16,0,690.0,125.0,4.9,14.9,473.0,292.31,216.03
2018,4,7,16,15,657.5,119.0,4.85,14.75,422.5,242.93,172.56
2018,4,7,16,30,625.0,113.0,4.8,14.6,372.0,196.63,132.75
2018,4,7,16,45,577.0,105.5,4.8,14.5,319.5,150.47,96.29
2018,4,7,17,0,529.0,98.0,4.8,14.4,267.0,108.93,68.19
2018,4,7,17,15,458.5,89.0,4.65,14.2,216.0,70.62,50.1
2018,4,7,17,30,388.0,80.0,4.5,14.0,165.0,59.15,47.0
2018,4,7,17,45,288.0,66.0,4.35,13.8,119.5,50.2,38.55
2018,4,7,18,0,188.0,52.0,4.2,13.6,74.0,41.92,30.11
2018,4,7,18,15,108.0,32.5,4.0,13.45,44.0,26.67,8.54
2018,4,7,18,30,28.0,13.0,3.8,13.3,14.0,12.78,0.0
2018,4,7,18,45,14.0,6.5,3.65,13.15,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,8,5,45,42.5,10.0,4.6,12.1,12.0,0.0,0.0
2018,4,8,6,0,85.0,20.0,4.7,12.3,24.0,44.83,0.0
2018,4,8,6,15,194.5,35.5,4.9,12.45,59.0,126.6,86.35
2018,4,8,6,30,304.0,51.0,5.1,12.6,94.0,194.78,152.45
2018,4,8,6,45,344.5,63.0,5.25,12.8,131.5,239.09,194.15
2018,4,8,7,0,385.0,75.0,5.4,13.0,169.0,287.05,237.74
2018,4,8,7,15,305.0,102.5,5.45,13.1,188.0,284.7,237.65
2018,4,8,7,30,225.0,130.0,5.5,13.2,207.0,282.16,235.55
2018,4,8,7,45,316.5,140.0,5.5,13.35,267.5,356.57,298.5
2018,4,8,8,0,408.0,150.0,5.5,13.5,328.0,446.3,372.44
2018,4,8,8,15,540.5,138.0,5.45,13.7,404.0,536.89,446.58
2018,4,8,8,30,673.0,126.0,5.4,13.9,480.0,639.74,528.43
2018,4,8,8,45,732.0,121.0,5.35,14.1,537.5,697.62,571.99
2018,4,8,9,0,791.0,116.0,5.3,14.3,595.0,754.09,612.71
2018,4,8,9,15,810.0,118.0,5.3,14.5,638.5,789.65,637.24
2018,4,8,9,30,829.0,120.0,5.3,14.7,682.0,823.45,660.35
2018,4,8,9,45,846.5,119.5,5.25,14.85,720.0,851.26,678.73
2018,4,8,10,0,864.0,119.0,5.2,15.0,758.0,876.8,695.37
2018,4,8,10,15,872.0,121.5,5.2,15.15,788.5,890.33,703.55
2018,4,8,10,30,880.0,124.0,5.2,15.3,819.0,905.63,713.17
2018,4,8,10,45,884.5,126.0,5.2,15.4,841.5,914.38,718.27
2018,4,8,11,0,889.0,128.0,5.2,15.5,864.0,920.07,721.32
2018,4,8,11,15,893.0,128.5,5.15,15.6,879.5,920.69,720.55
2018,4,8,11,30,897.0,129.0,5.1,15.7,895.0,918.22,717.72
2018,4,8,11,45,898.5,130.0,5.1,15.8,902.5,910.97,711.96
2018,4,8,12,0,900.0,131.0,5.1,15.9,910.0,900.67,704.16
2018,4,8,12,15,901.0,130.5,5.1,15.95,909.5,885.47,693.11
2018,4,8,12,30,902.0,130.0,5.1,16.0,909.0,867.36,680.07
2018,4,8,12,45,902.0,128.0,5.1,16.05,900.5,844.16,663.43
2018,4,8,13,0,902.0,126.0,5.1,16.1,892.0,818.27,644.87
2018,4,8,13,15,897.0,125.0,5.1,16.1,874.5,787.01,622.48
2018,4,8,13,30,892.0,124.0,5.1,16.1,857.0,753.53,598.41
2018,4,8,13,45,884.0,123.5,5.15,16.1,832.0,716.43,570.92
2018,4,8,14,0,876.0,123.0,5.2,16.1,807.0,677.64,540.82
2018,4,8,14,15,865.5,122.0,5.3,16.05,775.0,633.43,506.29
2018,4,8,14,30,855.0,121.0,5.4,16.0,743.0,589.72,471.27
2018,4,8,14,45,840.5,119.5,5.45,15.95,704.5,542.64,432.66
2018,4,8,15,0,826.0,118.0,5.5,15.9,666.0,495.3,392.92
2018,4,8,15,15,808.0,115.0,5.5,15.9,622.0,445.11,349.86
2018,4,8,15,30,790.0,112.0,5.5,15.9,578.0,395.48,306.34
2018,4,8,15,45,763.0,109.0,5.75,15.65,529.0,340.43,258.34
2018,4,8,16,0,736.0,106.0,6.0,15.4,480.0,290.3,213.61
2018,4,8,16,15,699.0,102.5,6.05,15.2,428.0,239.65,168.75
2018,4,8,16,30,662.0,99.0,6.1,15.0,376.0,192.47,127.94
2018,4,8,16,45,612.0,93.5,6.2,14.75,322.5,145.66,90.71
2018,4,8,17,0,562.0,88.0,6.3,14.5,269.0,104.15,62.57
2018,4,8,17,15,493.0,80.5,6.2,14.25,218.0,66.07,44.86
2018,4,8,17,30,424.0,73.0,6.1,14.0,167.0,53.45,41.98
2018,4,8,17,45,323.5,60.5,5.95,13.7,121.0,45.56,34.52
2018,4,8,18,0,223.0,48.0,5.8,13.4,75.0,37.26,26.27
2018,4,8,18,15,132.5,31.0,5.65,13.25,45.0,25.58,9.47
2018,4,8,18,30,42.0,14.0,5.5,13.1,15.0,13.76,0.0
2018,4,8,18,45,21.0,7.0,5.3,12.95,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,9,5,45,1.0,4.5,1.5,12.95,4.5,4.42,0.0
2018,4,9,6,0,2.0,9.0,1.5,13.1,9.0,9.28,0.0
2018,4,9,6,15,1.0,10.5,1.6,13.4,10.5,10.47,2.42
2018,4,9,6,30,0.0,12.0,1.7,13.7,12.0,11.57,4.02
2018,4,9,6,45,0.0,16.5,1.85,14.0,16.5,15.91,7.88
2018,4,9,7,0,0.0,21.0,2.0,14.3,21.0,20.26,11.69
2018,4,9,7,15,4.0,51.0,1.95,14.6,52.5,51.41,38.35
2018,4,9,7,30,8.0,81.0,1.9,14.9,84.0,83.84,65.73
2018,4,9,7,45,80.0,128.0,1.9,15.15,163.0,189.87,154.95
2018,4,9,8,0,152.0,175.0,1.9,15.4,242.0,292.26,238.29
2018,4,9,8,15,294.0,180.0,1.9,15.7,329.0,407.15,330.58
2018,4,9,8,30,436.0,185.0,1.9,16.0,416.0,532.14,427.08
2018,4,9,8,45,488.0,186.5,1.9,16.25,467.0,584.64,465.31
2018,4,9,9,0,540.0,188.0,1.9,16.5,518.0,638.64,504.35
2018,4,9,9,15,565.5,195.0,1.85,16.75,561.5,678.28,531.32
2018,4,9,9,30,591.0,202.0,1.8,17.0,605.0,720.33,559.49
2018,4,9,9,45,599.0,213.5,1.75,17.3,640.5,748.03,576.6
2018,4,9,10,0,607.0,225.0,1.7,17.6,676.0,773.73,592.18
2018,4,9,10,15,628.5,227.0,1.65,17.85,710.5,799.35,608.12
2018,4,9,10,30,650.0,229.0,1.6,18.1,745.0,823.04,622.54
2018,4,9,10,45,670.5,229.0,1.6,18.35,774.5,841.65,634.0
2018,4,9,11,0,691.0,229.0,1.6,18.6,804.0,857.91,643.89
2018,4,9,11,15,615.0,270.5,1.55,18.85,789.0,827.89,619.48
2018,4,9,11,30,539.0,312.0,1.5,19.1,774.0,795.26,593.87
2018,4,9,11,45,521.5,322.0,1.5,19.35,772.0,781.63,583.53
2018,4,9,12,0,504.0,332.0,1.5,19.6,770.0,766.35,571.92
2018,4,9,12,15,527.5,319.5,1.45,19.85,777.5,762.27,568.76
2018,4,9,12,30,551.0,307.0,1.4,20.1,785.0,755.84,563.86
2018,4,9,12,45,581.5,286.5,1.3,20.35,786.5,744.84,555.66
2018,4,9,13,0,612.0,266.0,1.2,20.6,788.0,730.8,545.34
2018,4,9,13,15,666.5,236.0,1.05,20.75,794.0,722.7,539.12
2018,4,9,13,30,721.0,206.0,0.9,20.9,800.0,709.85,529.27
2018,4,9,13,45,732.0,193.5,0.75,21.1,781.5,678.74,505.78
2018,4,9,14,0,743.0,181.0,0.6,21.3,763.0,645.24,480.54
2018,4,9,14,15,647.5,209.5,0.75,21.25,702.0,582.77,437.04
2018,4,9,14,30,552.0,238.0,0.9,21.2,641.0,526.38,396.86
2018,4,9,14,45,480.0,249.0,1.05,21.15,586.5,472.43,357.78
2018,4,9,15,0,408.0,260.0,1.2,21.1,532.0,423.77,321.71
2018,4,9,15,15,386.0,247.5,1.2,21.1,491.5,385.17,292.01
2018,4,9,15,30,364.0,235.0,1.2,21.1,451.0,344.96,260.61
2018,4,9,15,45,362.5,214.0,1.85,20.4,414.0,306.14,231.23
2018,4,9,16,0,361.0,193.0,2.5,19.7,377.0,267.33,200.28
2018,4,9,16,15,342.5,174.5,2.8,19.2,334.5,226.74,167.28
2018,4,9,16,30,324.0,156.0,3.1,18.7,292.0,188.01,135.87
2018,4,9,16,45,311.0,135.5,3.4,18.15,252.0,150.34,105.94
2018,4,9,17,0,298.0,115.0,3.7,17.6,212.0,114.19,79.22
2018,4,9,17,15,253.5,98.0,3.8,17.1,170.0,81.63,59.61
2018,4,9,17,30,209.0,81.0,3.9,16.6,128.0,63.6,50.45
2018,4,9,17,45,161.5,63.0,4.0,16.1,93.5,50.41,38.45
2018,4,9,18,0,114.0,45.0,4.1,15.6,59.0,36.7,25.66
2018,4,9,18,15,78.5,29.5,3.8,15.4,37.0,24.45,9.86
2018,4,9,18,30,43.0,14.0,3.5,15.2,15.0,13.76,0.0
2018,4,9,18,45,21.5,7.0,3.2,15.0,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.4,13.8,1.5,1.47,0.0
2018,4,10,6,0,0.0,3.0,2.3,13.9,3.0,2.89,0.0
2018,4,10,6,15,0.0,6.0,2.4,14.05,6.0,5.78,0.0
2018,4,10,6,30,0.0,9.0,2.5,14.2,9.0,8.67,1.6
2018,4,10,6,45,0.5,20.5,2.55,14.4,20.5,20.0,11.34
2018,4,10,7,0,1.0,32.0,2.6,14.6,32.0,31.38,21.17
2018,4,10,7,15,1.0,48.0,2.75,14.7,48.0,46.9,34.44
2018,4,10,7,30,1.0,64.0,2.9,14.8,64.0,62.44,47.56
2018,4,10,7,45,0.5,76.5,3.0,14.95,76.5,74.35,57.44
2018,4,10,8,0,0.0,89.0,3.1,15.1,89.0,86.46,67.35
2018,4,10,8,15,0.5,107.0,3.2,15.2,107.5,104.81,82.36
2018,4,10,8,30,1.0,125.0,3.3,15.3,126.0,123.17,97.21
2018,4,10,8,45,1.0,130.0,3.4,15.4,131.0,127.93,100.75
2018,4,10,9,0,1.0,135.0,3.5,15.5,136.0,132.73,104.34
2018,4,10,9,15,1.5,138.5,3.45,15.55,139.5,136.46,107.08
2018,4,10,9,30,2.0,142.0,3.4,15.6,143.0,140.23,109.87
2018,4,10,9,45,6.0,171.0,3.4,15.65,175.0,172.47,135.76
2018,4,10,10,0,10.0,200.0,3.4,15.7,207.0,204.8,161.41
2018,4,10,10,15,25.0,262.0,3.35,15.7,281.5,286.12,225.69
2018,4,10,10,30,40.0,324.0,3.3,15.7,356.0,362.51,284.64
2018,4,10,10,45,40.5,337.5,3.25,15.75,370.5,375.4,293.75
2018,4,10,11,0,41.0,351.0,3.2,15.8,385.0,387.99,302.84
2018,4,10,11,15,53.0,367.0,3.2,15.75,412.0,412.98,321.97
2018,4,10,11,30,65.0,383.0,3.2,15.7,439.0,437.45,340.55
2018,4,10,11,45,65.5,389.0,3.2,15.7,446.0,441.26,343.12
2018,4,10,12,0,66.0,395.0,3.2,15.7,453.0,444.74,345.58
2018,4,10,12,15,71.5,398.5,3.3,15.6,461.0,449.63,349.63
2018,4,10,12,30,77.0,402.0,3.4,15.5,469.0,454.01,353.34
2018,4,10,12,45,48.0,314.5,3.5,15.45,356.0,342.88,268.51
2018,4,10,13,0,19.0,227.0,3.6,15.4,243.0,234.07,183.57
2018,4,10,13,15,16.5,219.5,3.7,15.3,233.5,224.01,175.99
2018,4,10,13,30,14.0,212.0,3.8,15.2,224.0,214.21,168.39
2018,4,10,13,45,14.5,228.0,3.9,15.15,240.0,228.91,180.26
2018,4,10,14,0,15.0,244.0,4.0,15.1,256.0,243.31,191.88
2018,4,10,14,15,13.5,229.0,4.15,15.0,239.5,227.2,179.41
2018,4,10,14,30,12.0,214.0,4.3,14.9,223.0,211.25,167.08
2018,4,10,14,45,25.5,236.5,4.45,14.85,254.0,234.78,186.44
2018,4,10,15,0,39.0,259.0,4.6,14.8,285.0,258.53,205.78
2018,4,10,15,15,67.0,254.0,4.6,14.8,295.5,262.44,209.06
2018,4,10,15,30,95.0,249.0,4.6,14.8,306.0,263.35,209.57
2018,4,10,15,45,169.5,230.0,4.9,14.65,321.0,260.77,206.29
2018,4,10,16,0,244.0,211.0,5.2,14.5,336.0,250.23,195.22
2018,4,10,16,15,309.0,178.5,5.2,14.35,320.0,223.3,169.76
2018,4,10,16,30,374.0,146.0,5.2,14.2,304.0,185.15,134.33
2018,4,10,16,45,400.5,118.0,5.2,14.1,267.0,143.62,98.27
2018,4,10,17,0,427.0,90.0,5.2,14.0,230.0,99.82,63.25
2018,4,10,17,15,333.5,71.5,5.05,13.75,169.0,58.71,39.26
2018,4,10,17,30,240.0,53.0,4.9,13.5,108.0,37.69,28.07
2018,4,10,17,45,262.0,47.5,4.75,13.3,93.0,34.93,25.3
2018,4,10,18,0,284.0,42.0,4.6,13.1,78.0,32.07,22.04
2018,4,10,18,15,184.0,30.0,4.5,12.9,49.0,23.58,10.38
2018,4,10,18,30,84.0,18.0,4.4,12.7,20.0,17.69,0.0
2018,4,10,18,45,42.0,9.0,4.3,12.5,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,11,5,45,40.5,11.0,3.95,12.15,13.0,21.43,0.0
2018,4,11,6,0,81.0,22.0,3.8,12.2,26.0,56.32,0.0
2018,4,11,6,15,90.5,37.5,3.8,12.4,47.5,86.3,61.77
2018,4,11,6,30,100.0,53.0,3.8,12.6,69.0,104.41,81.04
2018,4,11,6,45,116.0,74.5,3.8,12.8,99.5,140.0,112.86
2018,4,11,7,0,132.0,96.0,3.8,13.0,130.0,176.38,144.8
2018,4,11,7,15,179.0,115.0,3.55,13.1,172.0,234.5,194.42
2018,4,11,7,30,226.0,134.0,3.3,13.2,214.0,289.52,240.56
2018,4,11,7,45,222.0,155.5,3.05,13.25,244.5,318.84,264.02
2018,4,11,8,0,218.0,177.0,2.8,13.3,275.0,347.11,285.97
2018,4,11,8,15,230.5,201.0,2.7,13.4,315.5,388.7,318.33
2018,4,11,8,30,243.0,225.0,2.6,13.5,356.0,430.24,349.9
2018,4,11,8,45,323.5,231.5,2.5,13.55,422.0,503.79,407.44
2018,4,11,9,0,404.0,238.0,2.4,13.6,488.0,589.39,472.22
2018,4,11,9,15,331.5,271.5,2.6,13.75,486.0,566.54,452.05
2018,4,11,9,30,259.0,305.0,2.8,13.9,484.0,547.13,434.76
2018,4,11,9,45,269.0,323.5,3.0,14.0,518.0,577.61,457.43
2018,4,11,10,0,279.0,342.0,3.2,14.1,552.0,607.22,479.02
2018,4,11,10,15,372.5,325.5,3.55,14.1,617.0,672.12,530.2
2018,4,11,10,30,466.0,309.0,3.9,14.1,682.0,744.62,586.03
2018,4,11,10,45,484.5,311.5,4.25,14.15,709.0,762.8,599.87
2018,4,11,11,0,503.0,314.0,4.6,14.2,736.0,779.23,613.42
2018,4,11,11,15,524.0,314.0,4.75,14.15,760.5,793.45,624.61
2018,4,11,11,30,545.0,314.0,4.9,14.1,785.0,805.58,634.32
2018,4,11,11,45,512.5,329.5,5.1,14.1,775.0,784.04,618.09
2018,4,11,12,0,480.0,345.0,5.3,14.1,765.0,761.1,600.87
2018,4,11,12,15,387.5,365.5,5.4,14.1,704.5,689.21,545.27
2018,4,11,12,30,295.0,386.0,5.5,14.1,644.0,621.88,492.47
2018,4,11,12,45,207.5,393.5,5.65,14.1,574.0,547.91,434.36
2018,4,11,13,0,120.0,401.0,5.8,14.1,504.0,478.75,379.15
2018,4,11,13,15,90.0,385.5,5.8,14.1,462.0,435.83,345.46
2018,4,11,13,30,60.0,370.0,5.8,14.1,420.0,394.87,313.05
2018,4,11,13,45,122.5,335.5,5.85,14.1,433.5,400.23,319.41
2018,4,11,14,0,185.0,301.0,5.9,14.1,447.0,402.41,322.8
2018,4,11,14,15,390.0,261.5,5.95,14.05,553.5,477.06,384.83
2018,4,11,14,30,595.0,222.0,6.0,14.0,660.0,538.85,434.34
2018,4,11,14,45,544.5,227.5,6.05,14.0,612.5,489.62,393.67
2018,4,11,15,0,494.0,233.0,6.1,14.0,565.0,443.35,355.31
2018,4,11,15,15,445.5,230.0,6.1,14.0,515.0,394.23,314.49
2018,4,11,15,30,397.0,227.0,6.1,14.0,465.0,349.09,276.69
2018,4,11,15,45,319.5,218.0,6.3,13.95,399.5,297.16,234.13
2018,4,11,16,0,242.0,209.0,6.5,13.9,334.0,248.77,194.99
2018,4,11,16,15,154.5,175.0,6.6,13.8,252.0,190.03,148.48
2018,4,11,16,30,67.0,141.0,6.7,13.7,170.0,140.23,110.19
2018,4,11,16,45,33.5,88.0,6.8,13.6,102.5,86.43,66.54
2018,4,11,17,0,0.0,35.0,6.9,13.5,35.0,33.79,23.33
2018,4,11,17,15,13.0,49.5,7.15,13.35,52.5,47.55,34.89
2018,4,11,17,30,26.0,64.0,7.4,13.2,70.0,58.44,46.62
2018,4,11,17,45,18.5,54.0,7.7,13.1,57.5,49.23,37.95
2018,4,11,18,0,11.0,44.0,8.0,13.0,45.0,40.83,29.66
2018,4,11,18,15,6.5,27.0,7.85,12.8,27.5,25.36,12.37
2018,4,11,18,30,2.0,10.0,7.7,12.6,10.0,9.83,0.0
2018,4,11,18,45,1.0,5.0,7.6,12.4,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,12.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.25,12.1,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.7,11.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,11.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.85,11.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,11.1,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.65,10.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.55,10.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,4,12,5,45,43.5,12.0,5.35,10.9,14.5,23.36,0.0
2018,4,12,6,0,87.0,24.0,5.4,11.1,29.0,61.74,8.06
2018,4,12,6,15,112.5,40.5,5.5,11.3,54.0,98.47,72.3
2018,4,12,6,30,138.0,57.0,5.6,11.5,79.0,131.43,104.0
2018,4,12,6,45,277.0,70.5,5.75,11.7,136.0,222.34,182.86
2018,4,12,7,0,416.0,84.0,5.9,11.9,193.0,319.17,266.94
2018,4,12,7,15,518.5,87.0,5.85,12.0,253.5,398.38,335.46
2018,4,12,7,30,621.0,90.0,5.8,12.1,314.0,483.72,407.63
2018,4,12,7,45,656.5,97.0,5.8,12.15,366.0,538.18,452.74
2018,4,12,8,0,692.0,104.0,5.8,12.2,418.0,593.75,497.67
2018,4,12,8,15,654.0,124.0,5.7,12.35,448.0,612.99,511.16
2018,4,12,8,30,616.0,144.0,5.6,12.5,478.0,627.45,520.43
2018,4,12,8,45,533.0,183.5,5.55,12.6,490.5,620.85,511.9
2018,4,12,9,0,450.0,223.0,5.5,12.7,503.0,611.04,500.62
2018,4,12,9,15,543.0,207.5,5.4,12.8,568.0,679.22,554.33
2018,4,12,9,30,636.0,192.0,5.3,12.9,633.0,753.5,611.19
2018,4,12,9,45,736.5,165.0,5.25,13.0,701.5,820.21,660.09
2018,4,12,10,0,837.0,138.0,5.2,13.1,770.0,884.79,705.85
2018,4,12,10,15,845.5,140.5,5.15,13.2,800.0,902.69,716.87
2018,4,12,10,30,854.0,143.0,5.1,13.3,830.0,917.78,726.15
2018,4,12,10,45,859.0,145.5,5.05,13.4,852.5,926.83,731.15
2018,4,12,11,0,864.0,148.0,5.0,13.5,875.0,932.86,734.11
2018,4,12,11,15,865.5,150.5,5.1,13.55,889.5,932.7,733.95
2018,4,12,11,30,867.0,153.0,5.2,13.6,904.0,929.49,731.75
2018,4,12,11,45,864.5,155.5,5.3,13.65,909.5,919.73,724.93
2018,4,12,12,0,862.0,158.0,5.4,13.7,915.0,907.07,716.13
2018,4,12,12,15,858.5,160.5,5.55,13.7,913.5,890.76,705.15
2018,4,12,12,30,855.0,163.0,5.7,13.7,912.0,871.76,692.21
2018,4,12,12,45,734.0,217.5,5.9,13.75,856.0,806.09,644.17
2018,4,12,13,0,613.0,272.0,6.1,13.8,800.0,741.85,593.36
2018,4,12,13,15,623.5,261.0,6.2,13.75,789.0,718.89,576.77
2018,4,12,13,30,634.0,250.0,6.3,13.7,778.0,693.77,558.09
2018,4,12,13,45,715.5,208.5,6.4,13.7,788.0,686.88,554.5
2018,4,12,14,0,797.0,167.0,6.5,13.7,798.0,674.66,546.11
2018,4,12,14,15,801.0,158.0,6.6,13.65,771.0,636.16,515.52
2018,4,12,14,30,805.0,149.0,6.7,13.6,744.0,595.71,482.75
2018,4,12,14,45,788.5,146.0,6.75,13.55,704.0,548.13,443.29
2018,4,12,15,0,772.0,143.0,6.8,13.5,664.0,497.64,400.75
2018,4,12,15,15,760.0,138.0,6.8,13.5,623.0,450.26,359.61
2018,4,12,15,30,748.0,133.0,6.8,13.5,582.0,403.0,317.68
2018,4,12,15,45,729.0,126.5,6.85,13.4,535.0,352.37,272.5
2018,4,12,16,0,710.0,120.0,6.9,13.3,488.0,302.97,227.76
2018,4,12,16,15,682.0,113.5,6.85,13.15,437.5,252.88,182.68
2018,4,12,16,30,654.0,107.0,6.8,13.0,387.0,205.35,140.62
2018,4,12,16,45,613.5,99.5,6.75,12.9,335.0,158.07,101.53
2018,4,12,17,0,573.0,92.0,6.7,12.8,283.0,115.07,70.27
2018,4,12,17,15,511.5,83.5,6.55,12.65,231.5,75.06,48.82
2018,4,12,17,30,450.0,75.0,6.4,12.5,180.0,54.54,43.28
2018,4,12,17,45,361.0,63.0,6.3,12.3,133.5,47.12,36.26
2018,4,12,18,0,272.0,51.0,6.2,12.1,87.0,39.32,28.56
2018,4,12,18,15,169.0,35.0,6.05,12.0,54.0,27.67,14.8
2018,4,12,18,30,66.0,19.0,5.9,11.9,21.0,18.68,0.0
2018,4,12,18,45,33.0,9.5,5.8,11.75,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,11.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.55,11.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.4,11.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.25,11.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.15,11.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.75,11.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,10.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,13,5,45,65.5,13.0,3.85,11.15,17.0,30.45,0.0
2018,4,13,6,0,131.0,26.0,3.8,11.4,34.0,83.83,26.17
2018,4,13,6,15,245.5,41.0,3.9,11.7,74.5,154.27,115.88
2018,4,13,6,30,360.0,56.0,4.0,12.0,115.0,229.21,183.1
2018,4,13,6,45,441.0,65.0,4.05,12.3,164.0,293.81,240.87
2018,4,13,7,0,522.0,74.0,4.1,12.6,213.0,365.16,303.06
2018,4,13,7,15,576.0,81.0,4.2,12.9,265.5,425.51,354.8
