Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,7,30,630.0,88.0,4.3,13.2,318.0,489.16,407.71
2018,4,13,7,45,668.0,93.0,4.4,13.5,370.0,543.34,451.59
2018,4,13,8,0,706.0,98.0,4.5,13.8,422.0,598.79,495.36
2018,4,13,8,15,733.0,103.0,4.45,14.0,472.5,647.4,532.31
2018,4,13,8,30,760.0,108.0,4.4,14.2,523.0,695.82,567.26
2018,4,13,8,45,779.5,112.0,4.35,14.4,569.5,734.32,593.78
2018,4,13,9,0,799.0,116.0,4.3,14.6,616.0,774.21,620.99
2018,4,13,9,15,817.5,117.0,4.25,14.8,658.5,808.47,643.66
2018,4,13,9,30,836.0,118.0,4.2,15.0,701.0,840.91,664.91
2018,4,13,9,45,852.5,118.0,4.15,15.2,739.0,868.51,682.54
2018,4,13,10,0,869.0,118.0,4.1,15.4,777.0,889.09,695.09
2018,4,13,10,15,877.0,119.5,4.05,15.55,806.5,906.09,705.28
2018,4,13,10,30,885.0,121.0,4.0,15.7,836.0,920.24,713.53
2018,4,13,10,45,889.5,123.0,4.0,15.85,858.5,928.82,718.23
2018,4,13,11,0,894.0,125.0,4.0,16.0,881.0,934.33,720.94
2018,4,13,11,15,897.5,125.5,3.95,16.1,895.5,934.33,719.78
2018,4,13,11,30,901.0,126.0,3.9,16.2,910.0,931.23,716.64
2018,4,13,11,45,902.0,127.0,3.9,16.35,917.0,923.32,710.46
2018,4,13,12,0,903.0,128.0,3.9,16.5,924.0,912.38,702.31
2018,4,13,12,15,846.0,159.0,3.95,16.55,904.0,880.84,680.33
2018,4,13,12,30,789.0,190.0,4.0,16.6,884.0,845.25,655.53
2018,4,13,12,45,814.5,174.5,4.05,16.7,884.5,831.1,645.87
2018,4,13,13,0,840.0,159.0,4.1,16.8,885.0,813.46,633.62
2018,4,13,13,15,859.0,144.5,4.1,16.85,874.5,788.25,615.88
2018,4,13,13,30,878.0,130.0,4.1,16.9,864.0,760.23,596.13
2018,4,13,13,45,829.5,148.0,4.1,16.9,825.0,711.93,560.32
2018,4,13,14,0,781.0,166.0,4.1,16.9,786.0,665.22,524.22
2018,4,13,14,15,780.5,158.5,4.15,16.9,757.5,626.0,494.25
2018,4,13,14,30,780.0,151.0,4.2,16.9,729.0,585.22,462.33
2018,4,13,14,45,758.0,149.0,4.25,16.85,687.5,534.01,421.78
2018,4,13,15,0,736.0,147.0,4.3,16.8,646.0,485.71,382.5
2018,4,13,15,15,696.0,147.5,4.3,16.8,595.0,432.62,338.54
2018,4,13,15,30,656.0,148.0,4.3,16.8,544.0,382.37,296.14
2018,4,13,15,45,681.0,129.5,4.35,16.6,511.5,340.57,259.11
2018,4,13,16,0,706.0,111.0,4.4,16.4,479.0,295.84,218.47
2018,4,13,16,15,696.0,102.0,4.45,16.15,434.0,248.08,175.69
2018,4,13,16,30,686.0,93.0,4.5,15.9,389.0,201.02,133.93
2018,4,13,16,45,651.0,85.5,4.55,15.7,337.0,152.73,94.14
2018,4,13,17,0,616.0,78.0,4.6,15.5,285.0,108.04,61.55
2018,4,13,17,15,565.5,71.5,4.55,15.1,236.0,67.52,40.03
2018,4,13,17,30,515.0,65.0,4.5,14.7,187.0,46.14,35.47
2018,4,13,17,45,426.5,56.0,4.5,14.3,140.0,41.8,31.32
2018,4,13,18,0,338.0,47.0,4.5,13.9,93.0,35.92,25.48
2018,4,13,18,15,221.0,33.0,4.4,13.7,58.0,25.87,13.92
2018,4,13,18,30,104.0,19.0,4.3,13.5,23.0,18.68,0.0
2018,4,13,18,45,52.0,9.5,4.15,13.25,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,14,5,15,6.0,2.0,2.8,11.75,2.0,0.0,0.0
2018,4,14,5,30,12.0,4.0,2.8,12.0,4.0,0.0,0.0
2018,4,14,5,45,88.0,17.0,2.8,12.2,22.5,40.78,0.0
2018,4,14,6,0,164.0,30.0,2.8,12.4,41.0,101.07,43.7
2018,4,14,6,15,275.5,42.0,2.85,12.65,80.5,167.28,126.28
2018,4,14,6,30,387.0,54.0,2.9,12.9,120.0,239.84,191.12
2018,4,14,6,45,464.5,62.5,2.95,13.15,169.0,303.94,248.06
2018,4,14,7,0,542.0,71.0,3.0,13.4,218.0,374.14,308.7
2018,4,14,7,15,595.0,78.0,2.95,13.6,271.0,434.86,359.9
2018,4,14,7,30,648.0,85.0,2.9,13.8,324.0,498.83,411.98
2018,4,14,7,45,685.0,90.0,2.9,14.0,376.5,553.14,454.95
2018,4,14,8,0,722.0,95.0,2.9,14.2,429.0,608.63,497.59
2018,4,14,8,15,749.0,98.5,2.75,14.45,479.0,653.59,530.18
2018,4,14,8,30,776.0,102.0,2.6,14.7,529.0,701.05,562.53
2018,4,14,8,45,797.0,105.0,2.5,14.9,576.0,742.74,590.18
2018,4,14,9,0,818.0,108.0,2.4,15.1,623.0,783.21,616.42
2018,4,14,9,15,835.0,109.5,2.35,15.35,665.5,817.24,637.85
2018,4,14,9,30,852.0,111.0,2.3,15.6,708.0,849.35,657.71
2018,4,14,9,45,868.0,111.0,2.25,15.85,746.0,872.12,670.86
2018,4,14,10,0,884.0,111.0,2.2,16.1,784.0,897.36,685.74
2018,4,14,10,15,893.0,111.5,2.2,16.25,814.0,914.38,695.65
2018,4,14,10,30,902.0,112.0,2.2,16.4,844.0,928.55,703.76
2018,4,14,10,45,908.0,112.5,2.2,16.6,866.5,937.05,708.02
2018,4,14,11,0,914.0,113.0,2.2,16.8,889.0,942.46,710.37
2018,4,14,11,15,917.0,114.0,2.3,16.9,903.5,942.54,710.59
2018,4,14,11,30,920.0,115.0,2.4,17.0,918.0,939.46,708.82
2018,4,14,11,45,921.5,115.5,2.5,17.1,925.0,931.4,703.78
2018,4,14,12,0,923.0,116.0,2.6,17.2,932.0,920.23,696.74
2018,4,14,12,15,924.0,116.0,2.75,17.25,932.0,905.09,687.58
2018,4,14,12,30,925.0,116.0,2.9,17.3,932.0,886.98,676.35
2018,4,14,12,45,924.0,115.0,3.05,17.3,923.0,863.38,661.37
2018,4,14,13,0,923.0,114.0,3.2,17.3,914.0,837.07,644.39
2018,4,14,13,15,919.5,113.0,3.35,17.3,897.0,806.26,624.06
2018,4,14,13,30,916.0,112.0,3.5,17.3,880.0,773.12,601.86
2018,4,14,13,45,910.5,110.5,3.65,17.25,855.0,735.94,576.58
2018,4,14,14,0,905.0,109.0,3.8,17.2,830.0,696.88,548.24
2018,4,14,14,15,896.5,107.0,3.9,17.15,798.0,653.79,515.52
2018,4,14,14,30,888.0,105.0,4.0,17.1,766.0,609.42,481.02
2018,4,14,14,45,877.0,103.0,4.15,17.0,728.0,562.63,443.93
2018,4,14,15,0,866.0,101.0,4.3,16.9,690.0,515.18,405.35
2018,4,14,15,15,850.5,99.0,4.3,16.9,646.5,461.77,360.65
2018,4,14,15,30,835.0,97.0,4.3,16.9,603.0,411.89,317.57
2018,4,14,15,45,813.5,94.0,4.55,16.65,554.5,359.55,272.23
2018,4,14,16,0,792.0,91.0,4.8,16.4,506.0,308.55,227.0
2018,4,14,16,15,762.0,88.0,4.9,16.15,454.5,257.07,181.21
2018,4,14,16,30,732.0,85.0,5.0,15.9,403.0,204.87,135.52
2018,4,14,16,45,690.0,81.0,5.1,15.65,350.0,156.13,95.33
2018,4,14,17,0,648.0,77.0,5.2,15.4,297.0,111.71,63.07
2018,4,14,17,15,525.0,76.5,5.1,15.15,234.5,72.19,44.02
2018,4,14,17,30,402.0,76.0,5.0,14.9,172.0,55.03,43.33
2018,4,14,17,45,237.5,62.0,4.95,14.6,115.0,46.01,35.0
2018,4,14,18,0,73.0,48.0,4.9,14.3,58.0,41.25,30.1
2018,4,14,18,15,55.5,32.0,4.8,14.2,37.5,27.88,15.89
2018,4,14,18,30,38.0,16.0,4.7,14.1,17.0,15.73,0.0
2018,4,14,18,45,19.0,8.0,4.6,13.95,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,15,5,15,7.5,2.0,2.7,12.1,2.0,0.0,0.0
2018,4,15,5,30,15.0,4.0,2.8,12.2,4.0,0.0,0.0
2018,4,15,5,45,19.5,14.5,2.9,12.35,15.5,19.66,0.0
2018,4,15,6,0,24.0,25.0,3.0,12.5,27.0,35.73,15.22
2018,4,15,6,15,59.0,44.5,3.1,12.7,53.5,77.97,57.6
2018,4,15,6,30,94.0,64.0,3.2,12.9,80.0,116.57,91.91
2018,4,15,6,45,107.0,81.5,3.35,13.05,106.0,145.06,117.52
2018,4,15,7,0,120.0,99.0,3.5,13.2,132.0,174.61,143.48
2018,4,15,7,15,78.5,119.0,3.55,13.4,142.5,170.98,140.37
2018,4,15,7,30,37.0,139.0,3.6,13.6,153.0,169.8,138.53
2018,4,15,7,45,54.5,164.5,3.65,13.8,188.5,209.25,171.16
2018,4,15,8,0,72.0,190.0,3.7,14.0,224.0,249.68,204.01
2018,4,15,8,15,166.0,209.0,3.8,14.15,298.0,346.11,283.49
2018,4,15,8,30,260.0,228.0,3.9,14.3,372.0,449.1,366.04
2018,4,15,8,45,316.0,240.5,4.05,14.45,430.5,511.95,415.02
2018,4,15,9,0,372.0,253.0,4.2,14.6,489.0,576.98,465.11
2018,4,15,9,15,472.5,235.0,4.3,14.7,555.0,655.87,526.4
2018,4,15,9,30,573.0,217.0,4.4,14.8,621.0,729.5,582.88
2018,4,15,9,45,723.5,166.0,4.5,14.9,702.5,816.81,648.32
2018,4,15,10,0,874.0,115.0,4.6,15.0,784.0,895.41,704.07
2018,4,15,10,15,881.5,116.5,4.65,15.05,813.0,911.98,714.57
2018,4,15,10,30,889.0,118.0,4.7,15.1,842.0,925.68,723.52
2018,4,15,10,45,894.0,119.0,4.8,15.15,864.0,933.65,728.9
2018,4,15,11,0,899.0,120.0,4.9,15.2,886.0,938.56,732.26
2018,4,15,11,15,901.5,120.5,5.0,15.25,899.5,937.61,731.58
2018,4,15,11,30,904.0,121.0,5.1,15.3,913.0,933.57,728.85
2018,4,15,11,45,904.0,121.5,5.25,15.35,918.5,924.23,722.77
2018,4,15,12,0,904.0,122.0,5.4,15.4,924.0,911.89,714.6
2018,4,15,12,15,902.5,122.0,5.6,15.4,921.5,894.84,703.47
2018,4,15,12,30,901.0,122.0,5.8,15.4,919.0,874.97,690.26
2018,4,15,12,45,733.5,200.5,6.0,15.35,845.0,794.66,632.3
2018,4,15,13,0,566.0,279.0,6.2,15.3,771.0,716.2,570.17
2018,4,15,13,15,340.0,332.5,6.35,15.15,626.5,575.73,458.87
2018,4,15,13,30,114.0,386.0,6.5,15.0,482.0,448.55,355.36
2018,4,15,13,45,71.0,332.0,6.65,14.85,391.0,364.0,289.26
2018,4,15,14,0,28.0,278.0,6.8,14.7,300.0,281.73,223.81
2018,4,15,14,15,15.0,220.5,6.95,14.5,232.0,220.41,175.04
2018,4,15,14,30,2.0,163.0,7.1,14.3,164.0,157.83,124.54
2018,4,15,14,45,6.5,157.0,7.2,14.1,161.5,154.27,122.08
2018,4,15,15,0,11.0,151.0,7.3,13.9,159.0,150.29,119.2
2018,4,15,15,15,18.5,173.5,7.3,13.9,185.5,173.66,138.61
2018,4,15,15,30,26.0,196.0,7.3,13.9,212.0,192.05,153.86
2018,4,15,15,45,26.5,167.0,7.3,13.55,182.0,164.26,131.37
2018,4,15,16,0,27.0,138.0,7.3,13.2,152.0,136.57,108.71
2018,4,15,16,15,83.0,137.0,7.15,13.05,174.5,143.13,112.53
2018,4,15,16,30,139.0,136.0,7.0,12.9,197.0,147.02,113.35
2018,4,15,16,45,160.5,129.5,6.9,12.8,191.0,135.31,102.41
2018,4,15,17,0,182.0,123.0,6.8,12.7,185.0,116.06,86.1
2018,4,15,17,15,182.0,98.5,6.6,12.55,151.5,84.88,62.75
2018,4,15,17,30,182.0,74.0,6.4,12.4,118.0,58.37,46.77
2018,4,15,17,45,145.0,58.5,6.25,12.25,88.0,47.02,36.27
2018,4,15,18,0,108.0,43.0,6.1,12.1,58.0,35.22,25.18
2018,4,15,18,15,64.5,28.0,6.0,12.0,36.0,23.38,12.9
2018,4,15,18,30,21.0,13.0,5.9,11.9,14.0,12.78,0.0
2018,4,15,18,45,10.5,6.5,5.75,11.85,7.0,6.39,0.0
2018,4,15,19,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,11.45,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.5,3.85,11.3,1.5,0.0,0.0
2018,4,16,5,30,5.0,3.0,3.9,11.4,3.0,0.0,0.0
2018,4,16,5,45,5.0,12.0,4.0,11.45,12.0,13.2,0.0
2018,4,16,6,0,5.0,21.0,4.1,11.5,21.0,22.03,8.71
2018,4,16,6,15,2.5,33.5,4.3,11.55,33.5,33.91,22.43
2018,4,16,6,30,0.0,46.0,4.5,11.6,46.0,45.3,32.85
2018,4,16,6,45,0.5,56.0,4.65,11.6,56.0,55.09,41.65
2018,4,16,7,0,1.0,66.0,4.8,11.6,66.0,65.04,50.39
2018,4,16,7,15,1.0,61.5,4.9,11.6,61.5,60.0,46.1
2018,4,16,7,30,1.0,57.0,5.0,11.6,57.0,55.68,42.33
2018,4,16,7,45,81.5,113.0,5.05,11.55,151.0,174.79,145.26
2018,4,16,8,0,162.0,169.0,5.1,11.5,245.0,294.64,246.25
2018,4,16,8,15,197.5,181.5,5.2,11.55,284.5,346.15,288.56
2018,4,16,8,30,233.0,194.0,5.3,11.6,324.0,391.33,325.45
2018,4,16,8,45,208.5,189.5,5.35,11.6,313.0,372.34,308.98
2018,4,16,9,0,184.0,185.0,5.4,11.6,302.0,351.62,291.19
2018,4,16,9,15,373.0,204.0,5.4,11.65,461.5,541.25,446.6
2018,4,16,9,30,562.0,223.0,5.4,11.7,621.0,728.32,593.4
2018,4,16,9,45,534.0,247.5,5.4,11.7,641.0,738.07,597.84
2018,4,16,10,0,506.0,272.0,5.4,11.7,661.0,744.64,600.73
2018,4,16,10,15,468.0,300.5,5.4,11.75,671.0,743.49,597.4
2018,4,16,10,30,430.0,329.0,5.4,11.8,681.0,739.36,591.94
2018,4,16,10,45,494.0,313.0,5.35,11.8,727.5,779.66,623.23
2018,4,16,11,0,558.0,297.0,5.3,11.8,774.0,818.58,652.97
2018,4,16,11,15,515.0,294.0,5.3,11.75,740.0,772.15,617.18
2018,4,16,11,30,472.0,291.0,5.3,11.7,706.0,724.29,580.51
2018,4,16,11,45,339.0,329.5,5.3,11.7,628.5,632.91,507.32
2018,4,16,12,0,206.0,368.0,5.3,11.7,551.0,547.45,437.63
2018,4,16,12,15,148.0,360.5,5.3,11.65,492.0,481.61,385.35
2018,4,16,12,30,90.0,353.0,5.3,11.6,433.0,418.56,334.58
2018,4,16,12,45,52.0,307.0,5.35,11.6,353.0,339.62,271.7
2018,4,16,13,0,14.0,261.0,5.4,11.6,273.0,262.92,209.7
2018,4,16,13,15,124.0,285.0,5.5,11.6,389.5,368.07,297.32
2018,4,16,13,30,234.0,309.0,5.6,11.6,506.0,463.71,375.19
2018,4,16,13,45,508.0,238.5,5.65,11.6,650.5,577.62,470.04
2018,4,16,14,0,782.0,168.0,5.7,11.6,795.0,673.29,547.59
2018,4,16,14,15,843.0,133.5,5.85,11.55,785.5,647.21,527.5
2018,4,16,14,30,904.0,99.0,6.0,11.5,776.0,617.5,504.0
2018,4,16,14,45,883.5,100.5,6.1,11.5,734.5,568.12,462.81
2018,4,16,15,0,863.0,102.0,6.2,11.5,693.0,518.85,420.82
2018,4,16,15,15,807.0,113.0,6.2,11.5,638.0,459.27,369.62
2018,4,16,15,30,751.0,124.0,6.2,11.5,583.0,403.88,321.22
2018,4,16,15,45,594.5,153.0,6.35,11.45,498.5,336.61,264.57
2018,4,16,16,0,438.0,182.0,6.5,11.4,414.0,283.82,221.17
2018,4,16,16,15,531.5,141.0,6.5,11.35,394.0,247.74,185.48
2018,4,16,16,30,625.0,100.0,6.5,11.3,374.0,200.79,139.48
2018,4,16,16,45,643.5,85.5,6.45,11.2,336.5,157.16,100.05
2018,4,16,17,0,662.0,71.0,6.4,11.1,299.0,111.71,62.97
2018,4,16,17,15,586.0,66.5,6.25,11.05,243.0,69.11,39.05
2018,4,16,17,30,510.0,62.0,6.1,11.0,187.0,42.87,33.1
2018,4,16,17,45,413.0,53.5,5.95,10.9,139.0,38.79,29.15
2018,4,16,18,0,316.0,45.0,5.8,10.8,91.0,33.98,24.29
2018,4,16,18,15,208.5,32.0,5.7,10.7,57.5,24.77,14.4
2018,4,16,18,30,101.0,19.0,5.6,10.6,24.0,15.05,0.0
2018,4,16,18,45,50.5,9.5,5.45,10.55,12.0,9.34,0.0
2018,4,16,19,0,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.15,10.45,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,10.35,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,9.65,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,17,5,15,16.0,3.5,2.95,9.5,3.0,0.0,0.0
2018,4,17,5,30,32.0,7.0,2.9,9.7,6.0,0.0,0.0
2018,4,17,5,45,136.5,20.0,2.8,9.95,29.5,58.55,0.0
2018,4,17,6,0,241.0,33.0,2.7,10.2,53.0,135.49,84.96
2018,4,17,6,15,354.5,43.0,2.7,10.4,96.0,201.28,156.29
2018,4,17,6,30,468.0,53.0,2.7,10.6,139.0,278.52,225.33
2018,4,17,6,45,538.5,60.5,2.65,10.8,190.0,342.45,282.46
2018,4,17,7,0,609.0,68.0,2.6,11.0,241.0,411.84,342.36
2018,4,17,7,15,657.0,74.0,2.5,11.15,295.0,471.86,392.67
2018,4,17,7,30,705.0,80.0,2.4,11.3,349.0,534.61,443.28
2018,4,17,7,45,737.0,84.5,2.3,11.5,401.5,587.57,484.33
2018,4,17,8,0,769.0,89.0,2.2,11.7,454.0,638.93,522.85
2018,4,17,8,15,792.5,93.0,2.1,11.95,504.5,686.4,555.79
2018,4,17,8,30,816.0,97.0,2.0,12.2,555.0,733.27,587.13
2018,4,17,8,45,834.0,100.0,1.9,12.4,602.0,773.81,613.21
2018,4,17,9,0,852.0,103.0,1.8,12.6,649.0,812.87,637.69
2018,4,17,9,15,866.5,105.0,1.65,12.85,691.5,846.16,656.93
2018,4,17,9,30,881.0,107.0,1.5,13.1,734.0,872.58,670.95
2018,4,17,9,45,892.5,108.0,1.35,13.35,770.5,897.82,683.84
2018,4,17,10,0,904.0,109.0,1.2,13.6,807.0,920.49,694.62
2018,4,17,10,15,911.0,110.5,1.05,13.75,836.5,936.92,701.21
2018,4,17,10,30,918.0,112.0,0.9,13.9,866.0,950.39,705.67
2018,4,17,10,45,921.5,115.0,0.75,14.1,888.5,959.17,706.8
2018,4,17,11,0,925.0,118.0,0.6,14.3,911.0,964.76,705.81
2018,4,17,11,15,928.5,118.5,0.6,14.4,926.0,964.59,704.82
2018,4,17,11,30,932.0,119.0,0.6,14.5,941.0,961.23,702.04
2018,4,17,11,45,933.5,119.0,0.6,14.65,947.5,952.41,695.82
2018,4,17,12,0,935.0,119.0,0.6,14.8,954.0,940.47,687.81
2018,4,17,12,15,934.0,119.5,0.75,14.9,952.5,923.79,680.1
2018,4,17,12,30,933.0,120.0,0.9,15.0,951.0,904.19,670.28
2018,4,17,12,45,929.0,121.0,1.05,15.05,941.0,879.78,657.11
2018,4,17,13,0,925.0,122.0,1.2,15.1,931.0,852.77,641.86
2018,4,17,13,15,918.5,122.5,1.4,15.1,913.0,820.91,623.63
2018,4,17,13,30,912.0,123.0,1.6,15.1,895.0,786.9,603.28
2018,4,17,13,45,901.5,124.0,1.75,15.15,868.5,748.57,578.69
2018,4,17,14,0,891.0,125.0,1.9,15.2,842.0,708.7,550.97
2018,4,17,14,15,882.0,123.5,2.25,15.15,810.0,666.16,521.48
2018,4,17,14,30,873.0,122.0,2.6,15.1,778.0,620.09,487.92
2018,4,17,14,45,861.5,119.5,2.9,15.05,739.5,572.74,451.68
2018,4,17,15,0,850.0,117.0,3.2,15.0,701.0,524.87,413.64
2018,4,17,15,15,834.0,114.0,3.2,15.0,657.0,474.25,371.48
2018,4,17,15,30,818.0,111.0,3.2,15.0,613.0,423.98,328.54
2018,4,17,15,45,791.0,108.5,3.7,14.75,562.5,370.92,283.36
2018,4,17,16,0,764.0,106.0,4.2,14.5,512.0,316.37,235.91
2018,4,17,16,15,720.5,103.5,4.35,14.3,456.0,262.96,189.11
2018,4,17,16,30,677.0,101.0,4.5,14.1,400.0,213.64,146.27
2018,4,17,16,45,647.5,93.0,4.7,13.95,349.5,165.96,105.99
2018,4,17,17,0,618.0,85.0,4.9,13.8,299.0,121.32,71.88
2018,4,17,17,15,549.0,76.5,4.95,13.5,243.0,77.82,46.27
2018,4,17,17,30,480.0,68.0,5.0,13.2,187.0,47.93,37.33
2018,4,17,17,45,403.5,58.5,5.1,12.9,142.0,43.23,32.87
2018,4,17,18,0,327.0,49.0,5.2,12.6,97.0,37.15,26.92
2018,4,17,18,15,221.0,36.0,5.1,12.4,62.5,28.04,17.2
2018,4,17,18,30,115.0,23.0,5.0,12.2,28.0,18.43,0.0
2018,4,17,18,45,57.5,11.5,4.95,12.0,14.0,11.3,0.0
2018,4,17,19,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,2.3,11.1,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,2.3,11.2,1.0,0.0,0.0
2018,4,18,5,45,0.0,4.5,2.3,11.25,4.5,4.42,0.0
2018,4,18,6,0,0.0,8.0,2.3,11.3,8.0,7.71,0.0
2018,4,18,6,15,0.0,12.0,2.25,11.45,12.0,11.57,4.03
2018,4,18,6,30,0.0,16.0,2.2,11.6,16.0,15.43,7.55
2018,4,18,6,45,0.0,24.0,2.15,11.7,24.0,23.15,14.33
2018,4,18,7,0,0.0,32.0,2.1,11.8,32.0,30.88,21.07
2018,4,18,7,15,0.0,54.0,2.05,11.85,54.0,52.17,39.36
2018,4,18,7,30,0.0,76.0,2.0,11.9,76.0,73.63,57.56
2018,4,18,7,45,0.0,78.0,1.9,11.95,78.0,75.43,58.88
2018,4,18,8,0,0.0,80.0,1.8,12.0,80.0,77.37,60.3
2018,4,18,8,15,1.0,108.0,1.85,12.1,108.5,105.99,84.09
2018,4,18,8,30,2.0,136.0,1.9,12.2,137.0,134.9,107.74
2018,4,18,8,45,13.5,185.0,1.9,12.3,193.5,193.77,155.82
2018,4,18,9,0,25.0,234.0,1.9,12.4,250.0,253.45,203.44
2018,4,18,9,15,57.5,271.5,1.95,12.55,311.5,327.5,262.14
2018,4,18,9,30,90.0,309.0,2.0,12.7,373.0,395.02,314.44
2018,4,18,9,45,113.5,337.0,2.05,12.8,422.0,453.2,358.37
2018,4,18,10,0,137.0,365.0,2.1,12.9,471.0,503.03,395.45
2018,4,18,10,15,106.0,365.5,2.25,13.0,449.5,467.06,366.92
2018,4,18,10,30,75.0,366.0,2.4,13.1,428.0,438.21,343.98
2018,4,18,10,45,81.5,385.5,2.5,13.25,454.5,462.61,362.28
2018,4,18,11,0,88.0,405.0,2.6,13.4,481.0,486.48,379.83
2018,4,18,11,15,60.0,368.0,2.75,13.45,420.0,421.11,329.67
2018,4,18,11,30,32.0,331.0,2.9,13.5,359.0,356.62,279.77
2018,4,18,11,45,25.5,320.5,3.05,13.6,343.0,338.61,265.86
2018,4,18,12,0,19.0,310.0,3.2,13.7,327.0,318.14,249.83
2018,4,18,12,15,23.5,327.0,3.3,13.75,348.0,339.66,266.68
2018,4,18,12,30,28.0,344.0,3.4,13.8,369.0,357.99,280.91
2018,4,18,12,45,49.0,374.0,3.5,13.85,417.0,401.74,315.16
2018,4,18,13,0,70.0,404.0,3.6,13.9,465.0,443.72,347.65
2018,4,18,13,15,176.0,388.0,3.6,13.9,538.0,505.17,397.39
2018,4,18,13,30,282.0,372.0,3.6,13.9,611.0,558.5,439.92
2018,4,18,13,45,441.5,312.5,3.65,13.9,674.5,601.47,475.71
2018,4,18,14,0,601.0,253.0,3.7,13.9,738.0,633.45,502.26
2018,4,18,14,15,643.5,223.5,3.65,13.9,724.5,607.14,482.3
2018,4,18,14,30,686.0,194.0,3.6,13.9,711.0,576.42,458.65
2018,4,18,14,45,766.5,152.5,3.6,13.85,703.0,550.92,438.66
2018,4,18,15,0,847.0,111.0,3.6,13.8,695.0,519.96,413.01
2018,4,18,15,15,861.0,99.5,3.6,13.8,661.0,478.87,377.68
2018,4,18,15,30,875.0,88.0,3.6,13.8,627.0,432.16,336.79
2018,4,18,15,45,857.5,85.0,3.55,13.6,578.5,379.42,290.41
2018,4,18,16,0,840.0,82.0,3.5,13.4,530.0,323.35,240.48
2018,4,18,16,15,815.0,78.5,3.45,13.25,478.0,270.1,192.47
2018,4,18,16,30,790.0,75.0,3.4,13.1,426.0,218.95,146.62
2018,4,18,16,45,705.0,77.0,3.35,12.95,361.0,162.76,101.05
2018,4,18,17,0,620.0,79.0,3.3,12.8,296.0,118.14,69.05
2018,4,18,17,15,524.5,75.0,3.15,12.55,237.0,77.03,45.74
2018,4,18,17,30,429.0,71.0,3.0,12.3,178.0,50.74,40.01
2018,4,18,17,45,356.5,59.5,2.9,12.05,134.5,43.67,33.43
2018,4,18,18,0,284.0,48.0,2.8,11.8,91.0,36.22,26.27
2018,4,18,18,15,177.5,34.0,2.75,11.55,57.5,26.26,16.07
2018,4,18,18,30,71.0,20.0,2.7,11.3,24.0,16.82,0.0
2018,4,18,18,45,35.5,10.0,2.65,11.1,12.0,9.83,0.0
2018,4,18,19,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,19,5,15,26.5,4.0,2.95,10.3,4.0,0.0,0.0
2018,4,19,5,30,53.0,8.0,3.1,10.6,8.0,7.86,0.0
2018,4,19,5,45,176.5,20.5,3.25,10.95,34.0,71.75,0.0
2018,4,19,6,0,300.0,33.0,3.4,11.3,60.0,156.93,107.02
2018,4,19,6,15,405.0,41.5,3.55,11.55,104.0,222.36,173.81
2018,4,19,6,30,510.0,50.0,3.7,11.8,148.0,297.14,240.95
2018,4,19,6,45,560.0,58.0,3.9,12.05,196.0,353.91,292.47
2018,4,19,7,0,610.0,66.0,4.1,12.3,244.0,414.37,345.47
2018,4,19,7,15,654.0,72.5,4.15,12.5,297.5,472.94,395.16
2018,4,19,7,30,698.0,79.0,4.2,12.7,351.0,533.93,445.22
2018,4,19,7,45,688.5,92.5,4.3,12.85,392.0,570.1,473.92
2018,4,19,8,0,679.0,106.0,4.4,13.0,433.0,603.71,499.81
2018,4,19,8,15,644.0,128.5,4.4,13.2,465.5,626.23,515.36
2018,4,19,8,30,609.0,151.0,4.4,13.4,498.0,644.09,526.9
2018,4,19,8,45,636.0,156.0,4.4,13.6,544.5,687.67,559.18
2018,4,19,9,0,663.0,161.0,4.4,13.8,591.0,730.73,590.2
2018,4,19,9,15,706.5,157.0,4.4,14.0,641.5,777.02,622.64
2018,4,19,9,30,750.0,153.0,4.4,14.2,692.0,822.85,654.29
2018,4,19,9,45,635.5,212.0,4.4,14.4,684.5,796.79,632.42
2018,4,19,10,0,521.0,271.0,4.4,14.6,677.0,761.07,601.36
2018,4,19,10,15,434.5,315.5,4.35,14.75,662.5,732.57,576.34
2018,4,19,10,30,348.0,360.0,4.3,14.9,648.0,694.08,544.07
2018,4,19,10,45,390.0,352.0,4.3,15.05,682.5,722.51,565.53
2018,4,19,11,0,432.0,344.0,4.3,15.2,717.0,755.41,589.57
2018,4,19,11,15,652.0,245.5,4.45,15.3,819.0,852.99,667.07
2018,4,19,11,30,872.0,147.0,4.6,15.4,921.0,939.34,729.12
2018,4,19,11,45,914.0,126.5,4.8,15.5,943.0,946.81,734.8
2018,4,19,12,0,956.0,106.0,5.0,15.6,965.0,950.46,738.4
2018,4,19,12,15,953.5,107.5,5.2,15.65,963.0,933.2,727.34
2018,4,19,12,30,951.0,109.0,5.4,15.7,961.0,912.99,714.2
2018,4,19,12,45,944.0,112.0,5.6,15.7,950.0,887.68,697.4
2018,4,19,13,0,937.0,115.0,5.8,15.7,939.0,859.85,678.61
2018,4,19,13,15,932.5,114.0,5.9,15.7,921.0,827.8,656.08
2018,4,19,13,30,928.0,113.0,6.0,15.7,903.0,793.46,631.72
2018,4,19,13,45,921.0,112.0,6.1,15.65,877.0,755.24,604.38
2018,4,19,14,0,914.0,111.0,6.2,15.6,851.0,715.23,574.67
2018,4,19,14,15,905.0,109.5,6.2,15.55,818.5,671.89,540.4
2018,4,19,14,30,896.0,108.0,6.2,15.5,786.0,627.31,504.49
2018,4,19,14,45,883.5,107.0,6.25,15.45,747.5,580.23,465.92
2018,4,19,15,0,871.0,106.0,6.3,15.4,709.0,532.62,426.02
2018,4,19,15,15,855.5,103.5,6.3,15.4,665.0,478.52,379.99
2018,4,19,15,30,840.0,101.0,6.3,15.4,621.0,427.91,335.64
2018,4,19,15,45,817.0,98.5,6.15,15.15,571.5,375.14,288.92
2018,4,19,16,0,794.0,96.0,6.0,14.9,522.0,323.87,242.74
2018,4,19,16,15,763.0,93.0,5.9,14.7,469.5,271.85,195.93
2018,4,19,16,30,732.0,90.0,5.8,14.5,417.0,219.07,149.09
2018,4,19,16,45,689.0,86.0,5.75,14.3,363.0,169.84,107.5
2018,4,19,17,0,646.0,82.0,5.7,14.1,309.0,125.04,73.32
2018,4,19,17,15,587.5,76.0,5.55,13.8,256.5,82.41,47.67
2018,4,19,17,30,529.0,70.0,5.4,13.5,204.0,49.33,38.55
2018,4,19,17,45,440.0,61.0,5.25,13.2,155.0,45.16,34.59
2018,4,19,18,0,351.0,52.0,5.1,12.9,106.0,39.41,28.95
2018,4,19,18,15,235.5,38.0,4.9,12.7,68.0,29.54,18.87
2018,4,19,18,30,120.0,24.0,4.7,12.5,30.0,19.14,0.0
2018,4,19,18,45,60.0,12.0,4.45,12.3,15.0,11.8,0.0
2018,4,19,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,20,5,15,19.0,4.0,2.7,11.45,4.0,0.0,0.0
2018,4,20,5,30,38.0,8.0,2.7,11.7,8.0,17.37,0.0
2018,4,20,5,45,139.0,22.0,2.65,11.95,33.5,74.93,0.0
2018,4,20,6,0,240.0,36.0,2.6,12.2,59.0,142.27,99.27
2018,4,20,6,15,255.5,45.5,2.6,12.45,83.5,168.32,131.26
2018,4,20,6,30,271.0,55.0,2.6,12.7,108.0,196.67,158.9
2018,4,20,6,45,138.5,76.5,2.65,12.95,104.0,161.05,131.51
2018,4,20,7,0,6.0,98.0,2.7,13.2,100.0,102.42,81.7
2018,4,20,7,15,4.0,112.0,2.65,13.4,113.5,114.98,92.24
2018,4,20,7,30,2.0,126.0,2.6,13.6,127.0,127.46,102.34
2018,4,20,7,45,23.0,157.5,2.55,13.85,168.5,173.89,140.91
2018,4,20,8,0,44.0,189.0,2.5,14.1,210.0,229.15,185.86
2018,4,20,8,15,79.0,220.5,2.5,14.35,263.5,289.37,234.29
2018,4,20,8,30,114.0,252.0,2.5,14.6,317.0,359.79,289.62
2018,4,20,8,45,126.0,275.0,2.55,14.85,352.5,395.76,316.58
2018,4,20,9,0,138.0,298.0,2.6,15.1,388.0,431.81,343.39
2018,4,20,9,15,176.0,316.5,2.65,15.3,438.5,484.74,383.59
2018,4,20,9,30,214.0,335.0,2.7,15.5,489.0,538.61,423.77
2018,4,20,9,45,236.5,349.5,2.75,15.7,527.5,575.12,450.13
2018,4,20,10,0,259.0,364.0,2.8,15.9,566.0,619.3,481.8
2018,4,20,10,15,229.0,383.0,2.9,16.05,566.5,604.53,469.12
2018,4,20,10,30,199.0,402.0,3.0,16.2,567.0,596.04,461.31
2018,4,20,10,45,189.5,415.0,3.05,16.35,575.5,598.76,462.28
2018,4,20,11,0,180.0,428.0,3.1,16.5,584.0,600.55,462.57
2018,4,20,11,15,239.5,422.5,3.15,16.65,633.5,650.82,500.44
2018,4,20,11,30,299.0,417.0,3.2,16.8,683.0,693.95,532.52
2018,4,20,11,45,280.0,422.5,3.2,16.9,673.0,675.74,518.12
2018,4,20,12,0,261.0,428.0,3.2,17.0,663.0,656.88,503.67
2018,4,20,12,15,203.0,437.5,3.35,17.05,620.0,605.57,465.16
2018,4,20,12,30,145.0,447.0,3.5,17.1,577.0,558.33,429.29
2018,4,20,12,45,152.5,441.5,3.6,17.1,577.0,552.63,425.86
2018,4,20,13,0,160.0,436.0,3.7,17.1,577.0,546.2,421.67
2018,4,20,13,15,172.0,427.5,3.85,17.05,576.5,539.67,417.71
2018,4,20,13,30,184.0,419.0,4.0,17.0,576.0,532.07,412.91
2018,4,20,13,45,302.5,357.0,4.2,16.9,606.5,547.65,428.49
2018,4,20,14,0,421.0,295.0,4.4,16.8,637.0,554.54,437.07
2018,4,20,14,15,658.5,197.5,4.55,16.65,708.5,595.63,472.53
2018,4,20,14,30,896.0,100.0,4.7,16.5,780.0,622.07,494.95
2018,4,20,14,45,884.5,98.5,4.9,16.35,742.0,575.14,457.6
2018,4,20,15,0,873.0,97.0,5.1,16.2,704.0,527.61,418.93
2018,4,20,15,15,858.5,94.5,5.1,16.2,660.0,477.42,376.45
2018,4,20,15,30,844.0,92.0,5.1,16.2,616.0,427.35,333.03
2018,4,20,15,45,824.5,89.5,5.3,15.8,568.5,371.83,285.08
2018,4,20,16,0,805.0,87.0,5.5,15.4,521.0,321.26,239.96
2018,4,20,16,15,779.0,84.0,5.5,15.15,470.0,269.93,193.68
2018,4,20,16,30,753.0,81.0,5.5,14.9,419.0,220.85,149.66
2018,4,20,16,45,718.5,76.0,5.5,14.65,366.5,171.15,107.2
2018,4,20,17,0,684.0,71.0,5.5,14.4,314.0,121.53,68.45
2018,4,20,17,15,632.5,66.0,5.4,14.1,262.0,77.93,41.79
2018,4,20,17,30,581.0,61.0,5.3,13.8,210.0,41.35,31.4
2018,4,20,17,45,502.5,53.5,5.2,13.5,161.0,38.09,28.3
2018,4,20,18,0,424.0,46.0,5.1,13.2,112.0,34.68,24.82
2018,4,20,18,15,297.5,34.5,4.95,12.95,72.5,27.15,17.04
2018,4,20,18,30,171.0,23.0,4.8,12.7,33.0,18.21,0.0
2018,4,20,18,45,85.5,11.5,4.6,12.5,16.5,11.3,0.0
2018,4,20,19,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,21,5,15,24.5,4.5,3.1,11.3,4.5,0.0,0.0
2018,4,21,5,30,49.0,9.0,3.1,11.6,9.0,21.27,0.0
2018,4,21,5,45,160.5,22.5,3.05,11.85,36.0,83.15,0.0
2018,4,21,6,0,272.0,36.0,3.0,12.1,63.0,153.83,109.72
2018,4,21,6,15,372.5,46.5,2.95,12.3,107.0,217.71,170.96
2018,4,21,6,30,473.0,57.0,2.9,12.5,151.0,292.12,236.82
2018,4,21,6,45,540.0,63.5,2.8,12.7,201.5,354.33,291.7
2018,4,21,7,0,607.0,70.0,2.7,12.9,252.0,421.6,348.96
2018,4,21,7,15,653.0,75.5,2.55,13.1,305.0,480.27,397.24
2018,4,21,7,30,699.0,81.0,2.4,13.3,358.0,541.47,445.67
2018,4,21,7,45,733.0,84.5,2.3,13.5,410.5,592.21,484.54
2018,4,21,8,0,767.0,88.0,2.2,13.7,463.0,646.35,524.32
2018,4,21,8,15,791.0,90.5,2.05,14.0,513.0,692.46,555.13
2018,4,21,8,30,815.0,93.0,1.9,14.3,563.0,738.01,584.63
2018,4,21,8,45,834.0,95.0,1.75,14.55,609.5,778.16,609.49
2018,4,21,9,0,853.0,97.0,1.6,14.8,656.0,812.16,629.36
2018,4,21,9,15,867.0,98.5,1.5,15.1,697.5,844.49,648.03
2018,4,21,9,30,881.0,100.0,1.4,15.4,739.0,874.73,664.89
2018,4,21,9,45,892.5,100.0,1.3,15.7,774.0,898.85,677.32
2018,4,21,10,0,904.0,100.0,1.2,16.0,809.0,920.42,687.9
2018,4,21,10,15,911.0,101.0,1.15,16.4,838.0,936.28,695.15
2018,4,21,10,30,918.0,102.0,1.1,16.8,867.0,949.18,700.54
2018,4,21,10,45,923.0,103.0,1.05,17.2,889.0,957.21,702.84
2018,4,21,11,0,928.0,104.0,1.0,17.6,911.0,962.1,703.27
2018,4,21,11,15,931.0,105.0,1.1,17.85,925.5,961.98,703.78
2018,4,21,11,30,934.0,106.0,1.2,18.1,940.0,958.68,702.34
2018,4,21,11,45,935.5,105.5,1.25,18.35,946.0,949.34,696.28
2018,4,21,12,0,937.0,105.0,1.3,18.6,952.0,936.91,688.35
2018,4,21,12,15,936.5,105.5,1.55,18.65,950.5,920.67,681.33
2018,4,21,12,30,936.0,106.0,1.8,18.7,949.0,901.5,671.88
2018,4,21,12,45,934.0,105.5,2.05,18.75,939.5,877.27,658.56
2018,4,21,13,0,932.0,105.0,2.3,18.8,930.0,850.37,642.97
2018,4,21,13,15,927.5,105.0,2.55,18.7,912.5,819.47,624.49
2018,4,21,13,30,923.0,105.0,2.8,18.6,895.0,786.3,603.93
2018,4,21,13,45,916.0,105.0,3.0,18.55,870.0,749.23,579.72
2018,4,21,14,0,909.0,105.0,3.2,18.5,845.0,710.37,553.46
2018,4,21,14,15,900.0,104.0,3.35,18.35,813.0,667.73,522.17
2018,4,21,14,30,891.0,103.0,3.5,18.2,781.0,623.86,489.07
2018,4,21,14,45,879.0,102.5,3.65,18.1,743.5,577.76,453.19
2018,4,21,15,0,867.0,102.0,3.8,18.0,706.0,531.09,415.81
2018,4,21,15,15,852.5,99.5,3.8,18.0,662.5,481.15,374.46
2018,4,21,15,30,838.0,97.0,3.8,18.0,619.0,427.57,329.31
2018,4,21,15,45,814.0,96.0,4.0,17.7,570.5,375.87,285.13
2018,4,21,16,0,790.0,95.0,4.2,17.4,522.0,325.75,241.26
2018,4,21,16,15,761.0,91.5,4.25,17.1,470.5,273.94,195.62
2018,4,21,16,30,732.0,88.0,4.3,16.8,419.0,221.31,149.59
2018,4,21,16,45,696.0,83.0,4.35,16.5,366.5,172.21,108.16
2018,4,21,17,0,660.0,78.0,4.4,16.2,314.0,126.77,73.09
2018,4,21,17,15,609.5,72.0,4.4,15.8,262.5,83.57,46.27
2018,4,21,17,30,559.0,66.0,4.4,15.4,211.0,45.86,35.19
2018,4,21,17,45,482.5,58.0,4.4,15.0,162.5,41.95,31.55
2018,4,21,18,0,406.0,50.0,4.4,14.6,114.0,38.34,27.9
2018,4,21,18,15,283.0,37.5,4.3,14.35,74.0,28.96,18.59
2018,4,21,18,30,160.0,25.0,4.2,14.1,34.0,19.84,0.0
2018,4,21,18,45,80.0,12.5,4.1,13.85,17.0,12.29,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,22,5,15,15.0,5.0,2.95,11.4,5.0,0.0,0.0
2018,4,22,5,30,30.0,10.0,3.0,11.7,10.0,17.53,0.0
2018,4,22,5,45,122.0,27.0,3.05,11.95,38.0,78.34,0.0
2018,4,22,6,0,214.0,44.0,3.1,12.2,66.0,144.44,104.92
2018,4,22,6,15,239.0,55.0,3.1,12.45,93.0,175.16,137.89
2018,4,22,6,30,264.0,66.0,3.1,12.7,120.0,208.82,169.56
2018,4,22,6,45,161.0,91.0,3.15,12.95,127.0,190.85,156.69
2018,4,22,7,0,58.0,116.0,3.2,13.2,134.0,156.45,127.79
2018,4,22,7,15,135.0,130.5,3.05,13.45,182.0,224.62,185.8
2018,4,22,7,30,212.0,145.0,2.9,13.7,230.0,300.48,248.81
2018,4,22,7,45,353.0,148.0,2.8,13.9,312.5,412.83,340.74
2018,4,22,8,0,494.0,151.0,2.7,14.1,395.0,526.83,430.92
2018,4,22,8,15,530.0,158.5,2.55,14.35,444.5,577.45,468.06
2018,4,22,8,30,566.0,166.0,2.4,14.6,494.0,628.99,505.22
2018,4,22,8,45,638.5,159.0,2.2,14.85,557.0,698.47,555.02
2018,4,22,9,0,711.0,152.0,2.0,15.1,620.0,766.05,600.38
2018,4,22,9,15,672.5,178.5,2.0,15.35,643.5,777.34,605.76
2018,4,22,9,30,634.0,205.0,2.0,15.6,667.0,784.09,607.92
2018,4,22,9,45,582.0,238.5,2.0,15.8,678.0,779.52,601.56
2018,4,22,10,0,530.0,272.0,2.0,16.0,689.0,774.17,594.72
2018,4,22,10,15,509.0,293.0,2.0,16.3,705.5,780.16,596.6
2018,4,22,10,30,488.0,314.0,2.0,16.6,722.0,783.58,596.63
2018,4,22,10,45,484.5,326.0,2.05,16.85,740.0,791.52,601.01
2018,4,22,11,0,481.0,338.0,2.1,17.1,758.0,797.45,604.0
2018,4,22,11,15,473.5,348.5,2.15,17.35,767.0,796.24,602.11
2018,4,22,11,30,466.0,359.0,2.2,17.6,776.0,793.18,599.07
2018,4,22,11,45,519.0,341.5,2.25,17.8,809.0,815.38,615.5
2018,4,22,12,0,572.0,324.0,2.3,18.0,842.0,834.81,629.72
2018,4,22,12,15,629.0,292.5,2.4,18.15,861.5,840.68,635.6
2018,4,22,12,30,686.0,261.0,2.5,18.3,881.0,843.39,639.34
2018,4,22,12,45,789.0,202.5,2.6,18.45,908.0,853.35,648.12
2018,4,22,13,0,892.0,144.0,2.7,18.6,935.0,857.07,651.28
2018,4,22,13,15,909.0,132.0,2.85,18.6,925.0,832.5,635.68
2018,4,22,13,30,926.0,120.0,3.0,18.6,915.0,804.54,617.77
2018,4,22,13,45,922.0,118.5,3.15,18.65,891.0,767.99,593.44
2018,4,22,14,0,918.0,117.0,3.3,18.7,867.0,729.46,566.82
2018,4,22,14,15,899.0,120.5,3.35,18.65,831.5,684.14,533.0
2018,4,22,14,30,880.0,124.0,3.4,18.6,796.0,638.31,498.07
2018,4,22,14,45,866.5,122.0,3.5,18.6,756.5,587.72,459.0
2018,4,22,15,0,853.0,120.0,3.6,18.6,717.0,539.08,420.29
2018,4,22,15,15,848.0,114.5,3.6,18.6,676.5,491.08,380.8
2018,4,22,15,30,843.0,109.0,3.6,18.6,636.0,442.42,339.66
2018,4,22,15,45,820.5,106.0,3.65,18.45,586.5,389.19,294.33
2018,4,22,16,0,798.0,103.0,3.7,18.3,537.0,337.41,249.24
2018,4,22,16,15,767.5,98.0,3.75,18.0,482.5,283.43,202.27
2018,4,22,16,30,737.0,93.0,3.8,17.7,428.0,228.55,154.76
2018,4,22,16,45,692.5,89.0,3.9,17.45,373.0,178.63,113.16
2018,4,22,17,0,648.0,85.0,4.0,17.2,318.0,133.29,78.49
2018,4,22,17,15,587.0,77.0,4.0,16.7,262.0,88.35,50.2
2018,4,22,17,30,526.0,69.0,4.0,16.2,206.0,49.98,38.73
2018,4,22,17,45,447.0,61.5,4.05,15.65,159.5,44.94,34.13
2018,4,22,18,0,368.0,54.0,4.1,15.1,113.0,40.74,29.97
2018,4,22,18,15,250.0,40.0,4.05,14.8,73.5,30.94,20.34
2018,4,22,18,30,132.0,26.0,4.0,14.5,34.0,20.61,1.24
2018,4,22,18,45,66.0,13.0,3.95,14.2,17.0,12.78,0.0
2018,4,22,19,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
