Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.47,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.89,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.85,6.0,5.78,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.9,9.0,8.67,1.63
2018,5,3,6,15,0.0,13.0,3.15,11.9,13.0,12.53,5.07
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,16.39,8.49
2018,5,3,6,45,0.0,22.0,3.05,11.95,22.0,21.22,12.71
2018,5,3,7,0,0.0,27.0,3.0,12.0,27.0,26.06,16.87
2018,5,3,7,15,0.0,30.5,3.0,12.05,30.5,29.44,19.74
2018,5,3,7,30,0.0,34.0,3.0,12.1,34.0,32.83,22.56
2018,5,3,7,45,0.0,43.5,3.0,12.15,43.5,42.02,30.31
2018,5,3,8,0,0.0,53.0,3.0,12.2,53.0,51.23,37.99
2018,5,3,8,15,0.0,71.5,3.05,12.3,71.5,69.15,52.93
2018,5,3,8,30,0.0,90.0,3.1,12.4,90.0,87.1,67.73
2018,5,3,8,45,0.0,111.0,3.1,12.5,111.0,107.84,84.69
2018,5,3,9,0,0.0,132.0,3.1,12.6,132.0,128.66,101.54
2018,5,3,9,15,3.0,163.5,3.15,12.7,166.0,162.63,129.08
2018,5,3,9,30,6.0,195.0,3.2,12.8,200.0,196.74,156.38
2018,5,3,9,45,16.0,250.5,3.25,12.9,263.5,261.52,208.05
2018,5,3,10,0,26.0,306.0,3.3,13.0,327.0,334.14,264.77
2018,5,3,10,15,27.5,321.5,3.3,13.1,344.5,350.5,276.77
2018,5,3,10,30,29.0,337.0,3.3,13.2,362.0,366.63,288.74
2018,5,3,10,45,28.0,342.0,3.35,13.3,366.5,369.4,290.39
2018,5,3,11,0,27.0,347.0,3.4,13.4,371.0,372.02,292.03
2018,5,3,11,15,48.5,379.0,3.4,13.55,423.0,422.85,331.28
2018,5,3,11,30,70.0,411.0,3.4,13.7,475.0,472.84,369.17
2018,5,3,11,45,134.0,435.0,3.4,13.8,559.0,556.81,433.53
2018,5,3,12,0,198.0,459.0,3.4,13.9,643.0,633.65,491.15
2018,5,3,12,15,209.0,458.5,3.45,14.0,652.5,636.34,492.88
2018,5,3,12,30,220.0,458.0,3.5,14.1,662.0,637.97,494.29
2018,5,3,12,45,188.0,453.5,3.6,14.2,626.5,598.1,464.23
2018,5,3,13,0,156.0,449.0,3.7,14.3,591.0,559.29,434.95
2018,5,3,13,15,143.5,440.5,3.7,14.4,569.0,533.67,415.71
2018,5,3,13,30,131.0,432.0,3.7,14.5,547.0,508.55,396.73
2018,5,3,13,45,248.0,381.0,3.75,14.6,591.5,537.82,422.39
2018,5,3,14,0,365.0,330.0,3.8,14.7,636.0,560.76,442.33
2018,5,3,14,15,555.0,249.0,3.75,14.75,695.0,593.23,470.12
2018,5,3,14,30,745.0,168.0,3.7,14.8,754.0,611.07,485.46
2018,5,3,14,45,653.5,196.5,3.7,14.85,692.5,550.87,437.08
2018,5,3,15,0,562.0,225.0,3.7,14.9,631.0,497.89,394.23
2018,5,3,15,15,583.5,200.5,3.7,14.9,600.0,458.22,362.28
2018,5,3,15,30,605.0,176.0,3.7,14.9,569.0,416.42,327.54
2018,5,3,15,45,649.5,146.5,3.65,14.85,540.0,376.64,292.99
2018,5,3,16,0,694.0,117.0,3.6,14.8,511.0,332.39,253.36
2018,5,3,16,15,704.0,104.5,3.65,14.7,473.0,288.39,213.34
2018,5,3,16,30,714.0,92.0,3.7,14.6,435.0,243.16,171.75
2018,5,3,16,45,627.0,97.5,3.75,14.45,373.5,193.89,131.02
2018,5,3,17,0,540.0,103.0,3.8,14.3,312.0,153.74,100.25
2018,5,3,17,15,463.0,95.5,3.95,14.05,256.0,112.61,71.47
2018,5,3,17,30,386.0,88.0,4.1,13.8,200.0,78.43,52.28
2018,5,3,17,45,342.0,74.0,4.25,13.6,158.5,53.42,42.13
2018,5,3,18,0,298.0,60.0,4.4,13.4,117.0,44.4,33.78
2018,5,3,18,15,196.0,44.5,4.4,13.15,77.5,33.63,23.68
2018,5,3,18,30,94.0,29.0,4.4,12.9,38.0,24.18,13.55
2018,5,3,18,45,47.0,16.5,4.4,12.7,21.0,13.99,0.0
2018,5,3,19,0,0.0,4.0,4.4,12.5,4.0,3.93,0.0
2018,5,3,19,15,0.0,2.0,4.4,12.35,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.0,2.4,11.15,5.0,4.91,0.0
2018,5,4,5,30,0.0,10.0,2.7,11.4,10.0,9.64,0.0
2018,5,4,5,45,0.5,22.0,3.05,11.65,22.0,21.41,11.11
2018,5,4,6,0,1.0,34.0,3.4,11.9,34.0,33.23,22.24
2018,5,4,6,15,1.0,46.5,3.45,12.1,46.5,45.7,33.33
2018,5,4,6,30,1.0,59.0,3.5,12.3,59.0,58.16,44.27
2018,5,4,6,45,6.5,79.0,3.55,12.55,81.0,81.58,64.39
2018,5,4,7,0,12.0,99.0,3.6,12.8,103.0,105.35,84.57
2018,5,4,7,15,43.5,127.5,3.2,13.05,146.0,160.02,130.85
2018,5,4,7,30,75.0,156.0,2.8,13.3,189.0,212.86,174.7
2018,5,4,7,45,87.0,180.5,2.4,13.55,223.5,249.65,204.02
2018,5,4,8,0,99.0,205.0,2.0,13.8,258.0,295.1,239.48
2018,5,4,8,15,64.5,211.5,1.65,14.1,247.0,268.96,216.25
2018,5,4,8,30,30.0,218.0,1.3,14.4,236.0,248.83,197.97
2018,5,4,8,45,18.5,211.5,1.0,14.7,223.0,225.04,177.81
2018,5,4,9,0,7.0,205.0,0.7,15.0,210.0,208.34,163.28
2018,5,4,9,15,21.0,249.0,0.8,15.3,265.0,265.15,207.63
2018,5,4,9,30,35.0,293.0,0.9,15.6,320.0,330.67,257.26
2018,5,4,9,45,60.5,335.0,1.0,15.9,383.5,397.37,307.11
2018,5,4,10,0,86.0,377.0,1.1,16.2,447.0,464.25,356.01
2018,5,4,10,15,112.0,397.0,1.4,16.4,491.5,515.95,394.4
2018,5,4,10,30,138.0,417.0,1.7,16.6,536.0,559.33,426.67
2018,5,4,10,45,204.0,423.5,1.95,16.8,604.5,625.98,476.61
2018,5,4,11,0,270.0,430.0,2.2,17.0,673.0,697.87,529.3
2018,5,4,11,15,305.5,425.0,2.3,17.1,704.0,721.64,546.52
2018,5,4,11,30,341.0,420.0,2.4,17.2,735.0,744.04,563.14
2018,5,4,11,45,400.5,399.5,2.55,17.3,771.5,771.53,584.5
2018,5,4,12,0,460.0,379.0,2.7,17.4,808.0,799.26,605.79
2018,5,4,12,15,569.5,320.0,2.7,17.45,849.5,828.56,629.25
2018,5,4,12,30,679.0,261.0,2.7,17.5,891.0,852.5,648.71
2018,5,4,12,45,530.5,327.0,2.7,17.6,816.0,770.91,587.17
2018,5,4,13,0,382.0,393.0,2.7,17.7,741.0,693.26,528.34
2018,5,4,13,15,398.5,379.0,2.8,17.75,736.0,678.28,519.14
2018,5,4,13,30,415.0,365.0,2.9,17.8,731.0,661.9,508.31
2018,5,4,13,45,541.5,298.0,3.05,17.8,762.0,675.86,522.32
2018,5,4,14,0,668.0,231.0,3.2,17.8,793.0,679.42,528.05
2018,5,4,14,15,755.5,180.5,3.4,17.7,793.5,662.91,518.12
2018,5,4,14,30,843.0,130.0,3.6,17.6,794.0,640.45,502.97
2018,5,4,14,45,844.5,121.0,3.8,17.5,759.5,596.08,469.15
2018,5,4,15,0,846.0,112.0,4.0,17.4,725.0,550.23,433.2
2018,5,4,15,15,835.0,108.5,4.0,17.4,683.5,501.91,393.6
2018,5,4,15,30,824.0,105.0,4.0,17.4,642.0,453.52,352.93
2018,5,4,15,45,806.0,102.0,4.25,17.0,595.0,402.97,310.4
2018,5,4,16,0,788.0,99.0,4.5,16.6,548.0,353.44,267.56
2018,5,4,16,15,764.5,95.0,4.6,16.35,498.0,302.65,222.67
2018,5,4,16,30,741.0,91.0,4.7,16.1,448.0,253.87,179.15
2018,5,4,16,45,703.5,85.5,4.75,15.8,393.5,199.85,132.54
2018,5,4,17,0,666.0,80.0,4.8,15.5,339.0,152.87,93.69
2018,5,4,17,15,626.5,75.5,4.8,15.15,290.5,110.48,62.63
2018,5,4,17,30,587.0,71.0,4.8,14.8,242.0,72.38,41.53
2018,5,4,17,45,519.5,63.5,4.8,14.5,192.5,44.38,33.96
2018,5,4,18,0,452.0,56.0,4.8,14.2,143.0,41.29,30.94
2018,5,4,18,15,349.0,46.0,4.65,13.95,101.0,35.6,25.36
2018,5,4,18,30,246.0,36.0,4.5,13.7,59.0,28.13,16.93
2018,5,4,18,45,142.0,22.0,4.35,13.5,33.5,17.59,0.0
2018,5,4,19,0,38.0,8.0,4.2,13.3,8.0,7.86,0.0
2018,5,4,19,15,19.0,4.0,4.1,13.25,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,3.7,12.1,2.5,2.46,0.0
2018,5,5,5,30,0.0,5.0,3.7,12.2,5.0,4.82,0.0
2018,5,5,5,45,0.0,8.5,3.7,12.3,8.5,8.19,0.82
2018,5,5,6,0,0.0,12.0,3.7,12.4,12.0,11.57,4.07
2018,5,5,6,15,0.0,19.5,3.65,12.45,19.5,18.81,10.42
2018,5,5,6,30,0.0,27.0,3.6,12.5,27.0,26.05,16.77
2018,5,5,6,45,0.0,44.0,3.5,12.55,44.0,42.49,30.95
2018,5,5,7,0,0.0,61.0,3.4,12.6,61.0,58.95,45.0
2018,5,5,7,15,0.0,87.0,3.4,12.65,87.0,84.84,66.86
2018,5,5,7,30,0.0,113.0,3.4,12.7,113.0,111.22,88.83
2018,5,5,7,45,1.5,130.5,3.45,12.8,131.5,129.78,104.0
2018,5,5,8,0,3.0,148.0,3.5,12.9,150.0,148.41,119.07
2018,5,5,8,15,9.5,181.5,3.45,13.1,187.5,187.58,150.91
2018,5,5,8,30,16.0,215.0,3.4,13.3,225.0,227.1,182.5
2018,5,5,8,45,19.5,235.0,3.35,13.45,248.0,250.26,200.48
2018,5,5,9,0,23.0,255.0,3.3,13.6,271.0,273.5,218.38
2018,5,5,9,15,28.0,278.5,3.05,13.85,299.0,309.97,246.31
2018,5,5,9,30,33.0,302.0,2.8,14.1,327.0,338.46,267.54
2018,5,5,9,45,35.5,319.0,2.6,14.35,347.0,357.66,281.32
2018,5,5,10,0,38.0,336.0,2.4,14.6,367.0,376.67,294.81
2018,5,5,10,15,31.0,330.0,2.4,14.7,356.0,362.62,283.24
2018,5,5,10,30,24.0,324.0,2.4,14.8,345.0,341.78,266.69
2018,5,5,10,45,30.5,344.5,2.4,14.9,371.5,374.36,291.4
2018,5,5,11,0,37.0,365.0,2.4,15.0,398.0,399.82,310.31
2018,5,5,11,15,50.0,389.0,2.65,14.95,434.5,434.49,336.96
2018,5,5,11,30,63.0,413.0,2.9,14.9,471.0,468.5,362.95
2018,5,5,11,45,47.5,394.5,3.15,14.8,438.5,433.05,336.17
2018,5,5,12,0,32.0,376.0,3.4,14.7,406.0,398.13,309.77
2018,5,5,12,15,32.0,361.0,3.75,14.55,391.0,381.16,297.58
2018,5,5,12,30,32.0,346.0,4.1,14.4,376.0,364.32,285.31
2018,5,5,12,45,28.0,326.5,4.4,14.3,352.5,339.86,266.91
2018,5,5,13,0,24.0,307.0,4.7,14.2,329.0,315.79,248.62
2018,5,5,13,15,17.5,275.0,4.85,14.05,291.0,278.89,219.95
2018,5,5,13,30,11.0,243.0,5.0,13.9,253.0,242.38,191.3
2018,5,5,13,45,14.0,257.5,5.15,13.75,269.5,257.53,203.83
2018,5,5,14,0,17.0,272.0,5.3,13.6,286.0,272.25,215.94
2018,5,5,14,15,21.0,283.5,5.35,13.6,300.5,284.31,225.85
2018,5,5,14,30,25.0,295.0,5.4,13.6,315.0,292.15,232.43
2018,5,5,14,45,81.5,299.0,5.5,13.55,359.0,325.71,260.46
2018,5,5,15,0,138.0,303.0,5.6,13.5,403.0,350.17,280.66
2018,5,5,15,15,308.0,261.5,5.6,13.5,467.5,384.15,308.37
2018,5,5,15,30,478.0,220.0,5.6,13.5,532.0,402.39,321.33
2018,5,5,15,45,512.0,194.0,5.5,13.6,506.0,368.09,291.06
2018,5,5,16,0,546.0,168.0,5.4,13.7,480.0,330.33,257.04
2018,5,5,16,15,538.0,152.0,5.35,13.7,436.5,285.26,217.19
2018,5,5,16,30,530.0,136.0,5.3,13.7,393.0,240.9,177.66
2018,5,5,16,45,476.0,129.5,5.25,13.7,340.5,196.36,140.13
2018,5,5,17,0,422.0,123.0,5.2,13.7,288.0,157.23,108.74
2018,5,5,17,15,399.5,106.5,5.25,13.55,244.5,118.34,78.68
2018,5,5,17,30,377.0,90.0,5.3,13.4,201.0,82.0,54.63
2018,5,5,17,45,346.0,75.5,5.35,13.2,162.0,54.36,43.06
2018,5,5,18,0,315.0,61.0,5.4,13.0,123.0,45.01,34.42
2018,5,5,18,15,245.0,48.5,5.3,12.85,88.0,36.74,26.51
2018,5,5,18,30,175.0,36.0,5.2,12.7,53.0,28.02,17.18
2018,5,5,18,45,95.5,21.5,5.15,12.5,30.0,17.08,0.0
2018,5,5,19,0,16.0,7.0,5.1,12.3,7.0,6.88,0.0
2018,5,5,19,15,8.0,3.5,5.05,12.25,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,5,15,40.0,9.5,3.8,11.75,12.0,19.44,0.0
2018,5,6,5,30,80.0,19.0,4.0,11.9,24.0,50.35,0.0
2018,5,6,5,45,189.0,33.5,4.2,12.0,59.0,120.17,86.81
2018,5,6,6,0,298.0,48.0,4.4,12.1,94.0,188.08,148.35
2018,5,6,6,15,287.0,63.0,4.35,12.25,121.0,213.81,174.11
2018,5,6,6,30,276.0,78.0,4.3,12.4,148.0,238.2,197.28
2018,5,6,6,45,198.5,107.0,4.3,12.5,163.0,234.16,194.86
2018,5,6,7,0,121.0,136.0,4.3,12.6,178.0,222.77,184.8
2018,5,6,7,15,94.0,156.0,4.25,12.75,192.0,224.47,185.59
2018,5,6,7,30,67.0,176.0,4.2,12.9,206.0,230.62,189.54
2018,5,6,7,45,58.0,195.5,4.2,13.1,223.5,246.49,201.61
2018,5,6,8,0,49.0,215.0,4.2,13.3,241.0,261.51,212.74
2018,5,6,8,15,96.5,238.5,4.25,13.45,296.0,323.75,263.6
2018,5,6,8,30,144.0,262.0,4.3,13.6,351.0,397.3,322.35
2018,5,6,8,45,339.0,237.0,4.4,13.8,467.5,542.4,440.41
2018,5,6,9,0,534.0,212.0,4.5,14.0,584.0,698.3,562.32
2018,5,6,9,15,665.0,176.0,4.6,14.15,666.5,788.84,630.47
2018,5,6,9,30,796.0,140.0,4.7,14.3,749.0,875.7,692.59
2018,5,6,9,45,793.0,150.5,4.8,14.45,780.0,895.71,705.55
2018,5,6,10,0,790.0,161.0,4.9,14.6,811.0,912.83,716.92
2018,5,6,10,15,677.0,218.5,5.05,14.7,788.5,876.73,690.46
2018,5,6,10,30,564.0,276.0,5.2,14.8,766.0,829.37,653.22
2018,5,6,10,45,490.0,322.0,5.3,14.9,755.0,805.72,633.05
2018,5,6,11,0,416.0,368.0,5.4,15.0,744.0,778.9,610.38
2018,5,6,11,15,386.5,392.0,5.45,15.05,745.5,765.62,599.29
2018,5,6,11,30,357.0,416.0,5.5,15.1,747.0,756.09,590.81
2018,5,6,11,45,427.5,392.5,5.55,15.15,791.0,793.93,620.66
2018,5,6,12,0,498.0,369.0,5.6,15.2,835.0,825.75,645.76
2018,5,6,12,15,605.0,311.0,5.55,15.2,875.5,852.74,668.51
2018,5,6,12,30,712.0,253.0,5.5,15.2,916.0,875.98,688.24
2018,5,6,12,45,587.0,301.5,5.5,15.2,844.5,795.78,626.05
2018,5,6,13,0,462.0,350.0,5.5,15.2,773.0,720.37,567.08
2018,5,6,13,15,383.0,372.5,5.4,15.15,718.5,661.97,521.43
2018,5,6,13,30,304.0,395.0,5.3,15.1,664.0,606.85,477.9
2018,5,6,13,45,382.5,349.0,5.15,15.05,678.0,607.32,480.48
2018,5,6,14,0,461.0,303.0,5.0,15.0,692.0,603.49,479.17
2018,5,6,14,15,438.5,290.5,4.95,14.9,649.5,556.75,443.15
2018,5,6,14,30,416.0,278.0,4.9,14.8,607.0,511.1,407.71
2018,5,6,14,45,250.5,299.5,4.85,14.7,495.0,417.18,332.31
2018,5,6,15,0,85.0,321.0,4.8,14.6,383.0,341.63,271.19
2018,5,6,15,15,70.5,287.0,4.8,14.6,336.5,298.83,237.75
2018,5,6,15,30,56.0,253.0,4.8,14.6,290.0,257.61,205.2
2018,5,6,15,45,85.5,231.5,4.7,14.4,283.0,246.15,196.14
2018,5,6,16,0,115.0,210.0,4.6,14.2,276.0,227.68,180.79
2018,5,6,16,15,177.0,203.5,4.6,14.1,294.5,232.57,182.95
2018,5,6,16,30,239.0,197.0,4.6,14.0,313.0,226.14,174.87
2018,5,6,16,45,223.0,172.5,4.55,13.9,271.0,188.39,143.47
2018,5,6,17,0,207.0,148.0,4.5,13.8,229.0,152.51,114.09
2018,5,6,17,15,242.5,125.5,4.5,13.65,207.0,124.94,90.46
2018,5,6,17,30,278.0,103.0,4.5,13.5,185.0,94.15,67.12
2018,5,6,17,45,247.5,85.0,4.45,13.4,147.5,66.43,53.77
2018,5,6,18,0,217.0,67.0,4.4,13.3,110.0,53.41,41.84
2018,5,6,18,15,138.5,49.0,4.3,13.25,73.5,39.84,29.22
2018,5,6,18,30,60.0,31.0,4.2,13.2,37.0,27.4,16.86
2018,5,6,18,45,34.5,18.5,4.05,13.1,21.5,16.55,0.0
2018,5,6,19,0,9.0,6.0,3.9,13.0,6.0,5.9,0.0
2018,5,6,19,15,4.5,3.0,3.85,13.0,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,5,15,76.5,12.0,4.3,12.3,16.5,31.3,0.0
2018,5,7,5,30,153.0,24.0,4.4,12.6,33.0,84.26,11.56
2018,5,7,5,45,274.0,36.5,4.55,12.9,72.0,154.25,112.83
2018,5,7,6,0,395.0,49.0,4.7,13.2,111.0,229.53,181.04
2018,5,7,6,15,474.5,57.5,4.65,13.4,159.0,293.72,238.86
2018,5,7,6,30,554.0,66.0,4.6,13.6,207.0,364.65,301.17
2018,5,7,6,45,606.5,71.5,4.55,13.75,258.5,424.04,352.66
2018,5,7,7,0,659.0,77.0,4.5,13.9,310.0,487.02,405.44
2018,5,7,7,15,696.5,81.5,4.5,14.1,362.5,542.72,450.82
2018,5,7,7,30,734.0,86.0,4.5,14.3,415.0,597.69,494.38
2018,5,7,7,45,761.0,90.0,4.45,14.55,466.5,648.6,532.77
2018,5,7,8,0,788.0,94.0,4.4,14.8,518.0,699.66,569.21
2018,5,7,8,15,808.0,96.5,4.35,15.0,566.5,743.47,599.53
2018,5,7,8,30,828.0,99.0,4.3,15.2,615.0,786.39,628.7
2018,5,7,8,45,843.0,101.5,4.25,15.4,659.5,824.01,653.52
2018,5,7,9,0,858.0,104.0,4.2,15.6,704.0,854.95,673.4
2018,5,7,9,15,871.5,105.0,4.15,15.8,744.5,886.07,693.28
2018,5,7,9,30,885.0,106.0,4.1,16.0,785.0,915.09,711.51
2018,5,7,9,45,898.0,105.5,4.05,16.2,820.5,939.75,726.57
2018,5,7,10,0,911.0,105.0,4.0,16.4,856.0,961.93,739.88
2018,5,7,10,15,917.0,106.5,4.0,16.5,884.0,977.0,748.86
2018,5,7,10,30,923.0,108.0,4.0,16.6,912.0,989.11,755.94
2018,5,7,10,45,927.0,109.0,4.05,16.75,932.5,995.78,759.56
2018,5,7,11,0,931.0,110.0,4.1,16.9,953.0,999.36,761.23
2018,5,7,11,15,909.5,126.0,4.1,17.0,959.5,990.84,754.57
2018,5,7,11,30,888.0,142.0,4.1,17.1,966.0,979.07,745.9
2018,5,7,11,45,799.0,200.0,4.1,17.2,944.5,947.32,723.55
2018,5,7,12,0,710.0,258.0,4.1,17.3,923.0,912.11,698.92
2018,5,7,12,15,690.5,269.5,4.15,17.3,915.0,890.78,683.72
2018,5,7,12,30,671.0,281.0,4.2,17.3,907.0,867.81,667.16
2018,5,7,12,45,677.0,273.5,4.2,17.35,899.5,847.39,652.93
2018,5,7,13,0,683.0,266.0,4.2,17.4,892.0,824.91,637.12
2018,5,7,13,15,692.5,253.5,4.25,17.35,878.0,798.53,619.02
2018,5,7,13,30,702.0,241.0,4.3,17.3,864.0,769.98,599.18
2018,5,7,13,45,786.5,186.5,4.3,17.3,866.5,756.75,591.78
2018,5,7,14,0,871.0,132.0,4.3,17.3,869.0,736.86,578.79
2018,5,7,14,15,881.0,120.5,4.4,17.2,842.5,698.9,551.2
2018,5,7,14,30,891.0,109.0,4.5,17.1,816.0,658.38,520.87
2018,5,7,14,45,882.5,107.0,4.55,17.05,779.5,613.22,485.55
2018,5,7,15,0,874.0,105.0,4.6,17.0,743.0,567.24,448.71
2018,5,7,15,15,860.5,103.0,4.6,17.0,700.5,518.19,408.32
2018,5,7,15,30,847.0,101.0,4.6,17.0,658.0,465.48,364.18
2018,5,7,15,45,831.0,97.5,4.75,16.7,611.0,414.24,320.68
2018,5,7,16,0,815.0,94.0,4.9,16.4,564.0,363.8,276.63
2018,5,7,16,15,793.0,90.5,4.95,16.15,514.0,312.58,231.08
2018,5,7,16,30,771.0,87.0,5.0,15.9,464.0,263.17,186.69
2018,5,7,16,45,740.5,82.5,5.1,15.7,411.5,213.23,142.69
2018,5,7,17,0,710.0,78.0,5.2,15.5,359.0,162.93,100.23
2018,5,7,17,15,665.0,73.5,5.2,15.2,306.5,117.64,66.27
2018,5,7,17,30,620.0,69.0,5.2,14.9,254.0,77.14,42.47
2018,5,7,17,45,555.0,62.5,5.2,14.65,204.0,43.01,32.75
2018,5,7,18,0,490.0,56.0,5.2,14.4,154.0,40.72,30.48
2018,5,7,18,15,390.0,46.5,5.05,14.15,110.5,35.48,25.35
2018,5,7,18,30,290.0,37.0,4.9,13.9,67.0,29.96,19.1
2018,5,7,18,45,172.5,23.0,4.75,13.7,38.5,18.24,0.0
2018,5,7,19,0,55.0,9.0,4.6,13.5,10.0,8.85,0.0
2018,5,7,19,15,27.5,4.5,4.5,13.45,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,8,5,15,56.5,9.5,4.6,12.6,13.0,23.87,0.0
2018,5,8,5,30,113.0,19.0,4.8,12.8,26.0,65.94,15.31
2018,5,8,5,45,273.5,32.0,5.0,13.0,70.0,150.13,110.49
2018,5,8,6,0,434.0,45.0,5.2,13.2,114.0,242.03,191.5
2018,5,8,6,15,304.0,42.5,5.2,13.35,99.5,200.59,163.22
2018,5,8,6,30,174.0,40.0,5.2,13.5,85.0,140.87,115.49
2018,5,8,6,45,87.0,60.5,5.2,13.7,83.0,112.66,91.68
2018,5,8,7,0,0.0,81.0,5.2,13.9,81.0,79.09,61.79
2018,5,8,7,15,0.0,100.0,5.1,13.95,100.0,98.25,77.8
2018,5,8,7,30,0.0,119.0,5.0,14.0,119.0,117.36,93.54
2018,5,8,7,45,11.0,154.0,4.9,14.1,160.0,161.0,129.73
2018,5,8,8,0,22.0,189.0,4.8,14.2,201.0,205.43,166.0
2018,5,8,8,15,38.5,224.0,4.65,14.2,247.0,262.77,212.35
2018,5,8,8,30,55.0,259.0,4.5,14.2,293.0,313.92,252.96
2018,5,8,8,45,84.5,288.0,4.35,14.2,345.0,369.83,297.16
2018,5,8,9,0,114.0,317.0,4.2,14.2,397.0,435.64,348.15
2018,5,8,9,15,144.0,340.0,4.05,14.25,447.0,487.3,387.41
2018,5,8,9,30,174.0,363.0,3.9,14.3,497.0,539.5,426.55
2018,5,8,9,45,195.0,378.5,3.8,14.35,534.5,575.65,452.98
2018,5,8,10,0,216.0,394.0,3.7,14.4,572.0,611.62,479.04
2018,5,8,10,15,242.0,404.0,3.55,14.55,610.0,653.67,509.04
2018,5,8,10,30,268.0,414.0,3.4,14.7,648.0,687.11,532.42
2018,5,8,10,45,288.0,419.0,3.3,14.9,675.5,708.82,547.13
2018,5,8,11,0,308.0,424.0,3.2,15.1,703.0,729.46,561.02
2018,5,8,11,15,349.5,413.0,3.15,15.3,734.0,753.0,578.01
2018,5,8,11,30,391.0,402.0,3.1,15.5,765.0,775.08,593.81
2018,5,8,11,45,404.5,398.0,3.05,15.7,775.5,779.2,595.95
2018,5,8,12,0,418.0,394.0,3.0,15.9,786.0,778.14,594.69
2018,5,8,12,15,382.0,410.5,3.25,16.0,768.5,749.04,573.82
2018,5,8,12,30,346.0,427.0,3.5,16.1,751.0,722.05,554.3
2018,5,8,12,45,287.0,438.5,3.7,16.25,705.0,670.7,516.17
2018,5,8,13,0,228.0,450.0,3.9,16.4,659.0,621.61,479.3
2018,5,8,13,15,200.5,443.0,4.15,16.35,624.5,583.22,451.43
2018,5,8,13,30,173.0,436.0,4.4,16.3,590.0,546.04,424.26
2018,5,8,13,45,277.0,371.0,4.65,16.25,609.5,552.45,433.44
2018,5,8,14,0,381.0,306.0,4.9,16.2,629.0,551.53,436.41
2018,5,8,14,15,629.0,203.0,5.0,16.1,713.0,604.78,482.13
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,643.07,514.43
2018,5,8,14,45,866.5,98.5,5.15,15.95,760.0,597.87,478.16
2018,5,8,15,0,856.0,97.0,5.2,15.9,723.0,552.06,440.9
2018,5,8,15,15,842.5,95.0,5.2,15.9,681.0,503.92,400.71
2018,5,8,15,30,829.0,93.0,5.2,15.9,639.0,455.84,359.64
2018,5,8,15,45,809.5,91.0,4.9,15.8,592.5,401.68,312.68
2018,5,8,16,0,790.0,89.0,4.6,15.7,546.0,352.44,268.82
2018,5,8,16,15,764.5,86.5,4.5,15.6,496.5,302.32,224.03
2018,5,8,16,30,739.0,84.0,4.4,15.5,447.0,254.36,180.86
2018,5,8,16,45,706.5,81.0,4.3,15.45,396.5,206.94,138.98
2018,5,8,17,0,674.0,78.0,4.2,15.4,346.0,159.41,98.81
2018,5,8,17,15,630.0,72.5,4.2,15.3,295.0,115.14,65.33
2018,5,8,17,30,586.0,67.0,4.2,15.2,244.0,75.54,41.36
2018,5,8,17,45,522.5,61.0,4.2,15.1,196.0,41.54,31.39
2018,5,8,18,0,459.0,55.0,4.2,15.0,148.0,39.6,29.44
2018,5,8,18,15,364.5,46.0,4.05,14.85,106.5,34.78,24.71
2018,5,8,18,30,270.0,37.0,3.9,14.7,65.0,28.63,18.12
2018,5,8,18,45,160.5,23.0,3.75,14.5,37.5,18.17,0.0
2018,5,8,19,0,51.0,9.0,3.6,14.3,10.0,8.85,0.0
2018,5,8,19,15,25.5,4.5,3.45,14.2,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,45,11.5,2.5,3.45,12.85,2.0,0.0,0.0
2018,5,9,5,0,23.0,5.0,3.5,12.9,4.0,0.0,0.0
2018,5,9,5,15,119.5,16.0,3.75,13.15,22.5,46.75,0.0
2018,5,9,5,30,216.0,27.0,4.0,13.4,41.0,109.27,38.08
2018,5,9,5,45,335.0,36.0,4.25,13.65,80.0,176.79,130.95
2018,5,9,6,0,454.0,45.0,4.5,13.9,119.0,251.13,198.29
2018,5,9,6,15,317.5,50.5,4.55,14.0,111.0,213.4,173.33
2018,5,9,6,30,181.0,56.0,4.6,14.1,103.0,165.25,135.57
2018,5,9,6,45,106.0,92.5,4.7,14.25,121.5,160.25,131.55
2018,5,9,7,0,31.0,129.0,4.8,14.4,140.0,154.86,125.83
2018,5,9,7,15,51.5,155.5,4.95,14.5,177.5,197.21,161.22
2018,5,9,7,30,72.0,182.0,5.1,14.6,215.0,240.86,197.17
2018,5,9,7,45,55.5,195.0,5.2,14.7,222.0,244.08,198.73
2018,5,9,8,0,39.0,208.0,5.3,14.8,229.0,246.1,199.23
2018,5,9,8,15,104.0,231.5,5.4,14.9,295.0,330.41,268.61
2018,5,9,8,30,169.0,255.0,5.5,15.0,361.0,410.18,333.08
2018,5,9,8,45,317.5,252.5,5.55,15.1,469.5,543.16,440.41
2018,5,9,9,0,466.0,250.0,5.6,15.2,578.0,683.57,550.14
2018,5,9,9,15,484.0,258.5,5.65,15.3,616.0,717.22,574.23
2018,5,9,9,30,502.0,267.0,5.7,15.4,654.0,749.96,597.91
2018,5,9,9,45,528.0,269.0,5.7,15.5,692.0,782.03,621.09
2018,5,9,10,0,554.0,271.0,5.7,15.6,730.0,813.03,643.33
2018,5,9,10,15,552.0,282.5,5.7,15.7,752.5,826.26,651.57
2018,5,9,10,30,550.0,294.0,5.7,15.8,775.0,837.33,658.35
2018,5,9,10,45,389.0,363.0,5.7,15.95,707.0,753.48,590.42
2018,5,9,11,0,228.0,432.0,5.7,16.1,639.0,656.1,512.17
2018,5,9,11,15,249.0,434.5,5.65,16.15,663.5,679.95,530.18
2018,5,9,11,30,270.0,437.0,5.6,16.2,688.0,696.78,542.58
2018,5,9,11,45,521.0,320.0,5.5,16.25,808.5,811.74,634.97
2018,5,9,12,0,772.0,203.0,5.4,16.3,929.0,914.85,712.96
2018,5,9,12,15,854.0,155.0,5.4,16.35,956.5,924.07,718.85
2018,5,9,12,30,936.0,107.0,5.4,16.4,984.0,932.65,724.91
2018,5,9,12,45,933.0,107.5,5.4,16.45,974.0,908.61,707.76
2018,5,9,13,0,930.0,108.0,5.4,16.5,964.0,882.04,688.99
2018,5,9,13,15,926.5,107.5,5.5,16.5,946.5,851.7,668.14
2018,5,9,13,30,923.0,107.0,5.6,16.5,929.0,819.13,645.53
2018,5,9,13,45,918.0,105.5,5.7,16.5,904.5,782.41,619.68
2018,5,9,14,0,913.0,104.0,5.8,16.5,880.0,743.85,592.24
2018,5,9,14,15,904.5,103.5,5.9,16.4,848.5,702.21,561.95
2018,5,9,14,30,896.0,103.0,6.0,16.3,817.0,659.34,528.55
2018,5,9,14,45,884.5,102.0,6.15,16.25,779.0,613.22,491.89
2018,5,9,15,0,873.0,101.0,6.3,16.2,741.0,566.54,453.86
2018,5,9,15,15,859.5,99.0,6.3,16.2,698.5,517.63,412.81
2018,5,9,15,30,846.0,97.0,6.3,16.2,656.0,468.76,370.85
2018,5,9,15,45,826.5,95.0,6.55,15.9,608.5,413.82,323.86
2018,5,9,16,0,807.0,93.0,6.8,15.6,561.0,363.76,279.59
2018,5,9,16,15,781.5,90.5,6.8,15.4,511.0,312.78,233.73
2018,5,9,16,30,756.0,88.0,6.8,15.2,461.0,263.98,189.47
2018,5,9,16,45,722.0,85.0,6.8,15.0,409.0,215.39,146.3
2018,5,9,17,0,688.0,82.0,6.8,14.8,357.0,166.62,104.78
2018,5,9,17,15,642.5,77.0,6.7,14.6,305.0,121.85,70.54
2018,5,9,17,30,597.0,72.0,6.6,14.4,253.0,81.94,46.0
2018,5,9,17,45,529.5,65.5,6.5,14.2,203.5,45.67,35.19
2018,5,9,18,0,462.0,59.0,6.4,14.0,154.0,43.09,32.66
2018,5,9,18,15,363.5,49.0,6.2,13.85,111.0,37.49,27.21
2018,5,9,18,30,265.0,39.0,6.0,13.7,68.0,30.22,19.66
2018,5,9,18,45,155.5,24.0,5.85,13.55,39.0,18.95,0.0
2018,5,9,19,0,46.0,9.0,5.7,13.4,10.0,8.85,0.0
2018,5,9,19,15,23.0,4.5,5.6,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,13.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,10,4,45,4.5,2.0,4.9,12.4,2.0,0.0,0.0
2018,5,10,5,0,9.0,4.0,4.8,12.4,4.0,0.0,0.0
2018,5,10,5,15,63.0,15.0,5.0,12.6,19.0,31.24,0.0
2018,5,10,5,30,117.0,26.0,5.2,12.8,34.0,78.32,31.71
2018,5,10,5,45,210.0,40.5,5.35,13.05,69.5,137.84,102.85
2018,5,10,6,0,303.0,55.0,5.5,13.3,105.0,201.15,159.75
2018,5,10,6,15,287.0,71.5,5.5,13.4,132.0,226.37,184.83
2018,5,10,6,30,271.0,88.0,5.5,13.5,159.0,242.01,200.55
2018,5,10,6,45,190.0,113.0,5.5,13.65,168.0,237.92,197.71
2018,5,10,7,0,109.0,138.0,5.5,13.8,177.0,218.4,180.58
2018,5,10,7,15,104.5,160.5,5.55,13.95,203.0,243.87,201.4
2018,5,10,7,30,100.0,183.0,5.6,14.1,229.0,260.8,214.75
2018,5,10,7,45,232.0,192.5,5.7,14.25,315.0,382.88,316.67
2018,5,10,8,0,364.0,202.0,5.8,14.4,401.0,498.34,410.97
2018,5,10,8,15,524.5,174.0,5.9,14.55,489.0,611.99,502.98
2018,5,10,8,30,685.0,146.0,6.0,14.7,577.0,730.24,595.63
2018,5,10,8,45,746.5,134.5,6.15,14.8,635.0,786.91,637.1
2018,5,10,9,0,808.0,123.0,6.3,14.9,693.0,842.14,677.3
2018,5,10,9,15,734.0,165.5,6.35,15.0,705.5,842.84,676.03
2018,5,10,9,30,660.0,208.0,6.4,15.1,718.0,834.02,668.03
2018,5,10,9,45,623.5,239.5,6.4,15.25,738.0,842.14,671.45
2018,5,10,10,0,587.0,271.0,6.4,15.4,758.0,844.64,670.48
2018,5,10,10,15,537.5,301.0,6.4,15.5,758.5,832.64,658.74
2018,5,10,10,30,488.0,331.0,6.4,15.6,759.0,817.34,644.7
2018,5,10,10,45,523.0,327.0,6.4,15.7,795.0,845.18,665.36
2018,5,10,11,0,558.0,323.0,6.4,15.8,831.0,871.3,684.48
2018,5,10,11,15,598.5,309.0,6.3,15.8,861.0,890.56,698.75
2018,5,10,11,30,639.0,295.0,6.2,15.8,891.0,907.64,711.39
2018,5,10,11,45,648.0,293.5,6.1,15.8,901.0,904.72,708.6
2018,5,10,12,0,657.0,292.0,6.0,15.8,911.0,899.46,704.26
2018,5,10,12,15,638.5,301.5,6.1,15.8,902.0,877.54,688.08
2018,5,10,12,30,620.0,311.0,6.2,15.8,893.0,854.2,670.86
2018,5,10,12,45,656.0,285.5,6.3,15.8,895.5,843.73,664.89
2018,5,10,13,0,692.0,260.0,6.4,15.8,898.0,829.96,656.32
2018,5,10,13,15,678.5,260.5,6.5,15.7,876.0,797.07,632.2
2018,5,10,13,30,665.0,261.0,6.6,15.6,854.0,763.27,607.17
2018,5,10,13,45,691.5,236.5,6.75,15.5,838.5,735.42,587.63
2018,5,10,14,0,718.0,212.0,6.9,15.4,823.0,704.42,565.22
2018,5,10,14,15,781.5,171.5,6.95,15.35,814.5,682.15,549.27
2018,5,10,14,30,845.0,131.0,7.0,15.3,806.0,652.07,526.61
2018,5,10,14,45,840.0,125.5,7.05,15.3,770.0,607.31,490.4
2018,5,10,15,0,835.0,120.0,7.1,15.3,734.0,561.61,452.67
2018,5,10,15,15,805.0,122.0,7.1,15.3,686.0,509.46,408.81
2018,5,10,15,30,775.0,124.0,7.1,15.3,638.0,459.02,365.56
2018,5,10,15,45,739.0,121.0,7.25,15.1,582.5,400.47,315.65
2018,5,10,16,0,703.0,118.0,7.4,14.9,527.0,347.64,269.53
2018,5,10,16,15,695.0,109.0,7.4,14.75,483.5,301.23,227.44
2018,5,10,16,30,687.0,100.0,7.4,14.6,440.0,255.35,185.41
2018,5,10,16,45,660.5,98.0,7.45,14.4,395.5,212.33,146.77
2018,5,10,17,0,634.0,96.0,7.5,14.2,351.0,172.01,111.98
2018,5,10,17,15,584.5,90.5,7.5,14.0,300.0,129.14,79.16
2018,5,10,17,30,535.0,85.0,7.5,13.8,249.0,91.61,55.69
2018,5,10,17,45,462.5,77.5,7.5,13.6,200.0,57.35,45.7
2018,5,10,18,0,390.0,70.0,7.5,13.4,151.0,51.71,40.4
2018,5,10,18,15,295.5,57.5,7.4,13.25,109.0,43.65,32.7
2018,5,10,18,30,201.0,45.0,7.3,13.1,67.0,35.17,24.01
2018,5,10,18,45,116.5,28.5,7.2,12.9,40.0,23.56,3.02
2018,5,10,19,0,32.0,12.0,7.1,12.7,13.0,11.8,0.0
2018,5,10,19,15,16.0,6.0,7.0,12.7,6.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.85,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.6,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,4,45,10.0,2.5,3.2,11.45,2.0,0.0,0.0
2018,5,11,5,0,20.0,5.0,3.2,11.5,4.0,0.0,0.0
2018,5,11,5,15,76.0,16.5,3.4,11.75,20.5,36.29,0.0
2018,5,11,5,30,132.0,28.0,3.6,12.0,37.0,86.43,40.37
2018,5,11,5,45,215.0,40.5,3.75,12.25,70.0,139.87,105.07
2018,5,11,6,0,298.0,53.0,3.9,12.5,103.0,197.09,156.83
2018,5,11,6,15,346.5,66.0,4.0,12.7,143.5,247.28,202.23
2018,5,11,6,30,395.0,79.0,4.1,12.9,184.0,301.75,250.34
2018,5,11,6,45,422.5,92.5,4.2,13.15,227.0,349.24,291.44
2018,5,11,7,0,450.0,106.0,4.3,13.4,270.0,398.46,332.78
2018,5,11,7,15,474.0,120.5,4.25,13.65,316.5,448.1,373.01
2018,5,11,7,30,498.0,135.0,4.2,13.9,363.0,498.67,412.83
2018,5,11,7,45,519.0,146.5,4.15,14.15,408.5,544.37,447.85
2018,5,11,8,0,540.0,158.0,4.1,14.4,454.0,590.32,482.3
2018,5,11,8,15,568.5,164.5,4.1,14.7,501.0,640.48,519.43
2018,5,11,8,30,597.0,171.0,4.1,15.0,548.0,687.21,553.33
2018,5,11,8,45,609.0,183.5,4.1,15.35,591.5,726.36,580.46
2018,5,11,9,0,621.0,196.0,4.1,15.7,635.0,764.17,606.21
2018,5,11,9,15,629.5,208.0,4.15,16.0,674.5,796.83,628.13
2018,5,11,9,30,638.0,220.0,4.2,16.3,714.0,827.65,648.54
2018,5,11,9,45,695.0,205.0,4.3,16.65,764.5,872.95,679.72
2018,5,11,10,0,752.0,190.0,4.4,17.0,815.0,917.42,709.66
2018,5,11,10,15,824.5,159.0,4.45,17.2,865.0,955.34,734.82
2018,5,11,10,30,897.0,128.0,4.5,17.4,915.0,990.44,757.92
2018,5,11,10,45,918.0,120.0,4.5,17.6,941.5,1003.81,765.54
2018,5,11,11,0,939.0,112.0,4.5,17.8,968.0,1014.33,771.44
2018,5,11,11,15,943.0,111.0,4.5,17.95,981.5,1012.72,769.32
2018,5,11,11,30,947.0,110.0,4.5,18.1,995.0,1008.0,765.29
2018,5,11,11,45,950.5,109.0,4.5,18.2,1001.5,999.71,759.11
2018,5,11,12,0,954.0,108.0,4.5,18.3,1008.0,988.34,750.96
2018,5,11,12,15,953.0,108.0,4.5,18.4,1005.5,970.84,738.71
2018,5,11,12,30,952.0,108.0,4.5,18.5,1003.0,950.48,724.61
2018,5,11,12,45,950.5,108.0,4.55,18.6,993.5,926.93,708.75
2018,5,11,13,0,949.0,108.0,4.6,18.7,984.0,900.75,691.04
2018,5,11,13,15,945.0,107.0,4.7,18.7,965.5,869.06,670.0
2018,5,11,13,30,941.0,106.0,4.8,18.7,947.0,835.13,647.19
2018,5,11,13,45,935.5,105.0,4.9,18.75,922.0,797.98,621.72
2018,5,11,14,0,930.0,104.0,5.0,18.8,897.0,758.99,594.66
2018,5,11,14,15,922.0,103.5,5.15,18.8,865.5,717.1,565.27
2018,5,11,14,30,914.0,103.0,5.3,18.8,834.0,673.92,532.43
2018,5,11,14,45,903.0,102.0,5.45,18.75,796.0,627.41,496.33
2018,5,11,15,0,892.0,101.0,5.6,18.7,758.0,580.27,458.76
2018,5,11,15,15,879.0,98.5,5.6,18.7,715.0,530.36,417.69
2018,5,11,15,30,866.0,96.0,5.6,18.7,672.0,480.44,375.64
2018,5,11,15,45,849.0,93.5,5.8,18.5,624.5,429.1,332.0
2018,5,11,16,0,832.0,91.0,6.0,18.3,577.0,374.48,284.71
2018,5,11,16,15,810.0,87.5,5.95,18.05,526.5,322.46,238.53
2018,5,11,16,30,788.0,84.0,5.9,17.8,476.0,272.24,193.47
2018,5,11,16,45,759.5,80.0,5.8,17.55,424.0,222.23,149.21
2018,5,11,17,0,731.0,76.0,5.7,17.3,372.0,175.07,108.91
2018,5,11,17,15,688.5,72.0,5.5,16.9,319.5,125.97,70.98
2018,5,11,17,30,646.0,68.0,5.3,16.5,267.0,84.58,45.11
2018,5,11,17,45,583.5,61.5,5.1,16.15,216.0,45.6,34.85
2018,5,11,18,0,521.0,55.0,4.9,15.8,165.0,39.12,28.96
2018,5,11,18,15,425.5,47.0,4.7,15.55,120.5,35.19,25.09
2018,5,11,18,30,330.0,39.0,4.5,15.3,76.0,31.14,20.55
2018,5,11,18,45,210.5,26.5,4.35,15.05,46.0,20.96,3.71
2018,5,11,19,0,91.0,14.0,4.2,14.8,16.0,13.76,0.0
2018,5,11,19,15,45.5,7.0,4.0,14.85,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,12,4,45,17.0,3.0,2.45,15.2,2.5,0.0,0.0
2018,5,12,5,0,34.0,6.0,2.4,15.2,5.0,0.0,0.0
2018,5,12,5,15,140.0,17.0,2.4,15.55,25.5,53.98,0.0
2018,5,12,5,30,246.0,28.0,2.4,15.9,46.0,121.83,62.3
2018,5,12,5,45,359.5,36.5,2.4,16.3,86.0,188.54,140.11
2018,5,12,6,0,473.0,45.0,2.4,16.7,126.0,261.9,204.72
2018,5,12,6,15,545.0,51.5,2.45,16.9,175.0,324.38,259.85
2018,5,12,6,30,617.0,58.0,2.5,17.1,224.0,392.96,318.49
2018,5,12,6,45,664.5,63.0,2.55,17.3,276.0,452.02,367.89
2018,5,12,7,0,712.0,68.0,2.6,17.5,328.0,512.16,416.57
2018,5,12,7,15,745.5,72.0,2.55,17.75,381.0,567.29,459.31
2018,5,12,7,30,779.0,76.0,2.5,18.0,434.0,623.64,501.52
2018,5,12,7,45,803.0,78.5,2.45,18.25,485.0,672.37,535.21
2018,5,12,8,0,827.0,81.0,2.4,18.5,536.0,720.98,567.88
2018,5,12,8,15,845.0,84.0,2.25,18.75,584.5,760.41,592.57
2018,5,12,8,30,863.0,87.0,2.1,19.0,633.0,803.36,619.14
2018,5,12,8,45,876.0,89.0,1.9,19.25,677.0,839.69,639.89
2018,5,12,9,0,889.0,91.0,1.7,19.5,721.0,874.23,658.76
2018,5,12,9,15,897.0,94.5,1.65,19.6,760.5,903.96,676.01
2018,5,12,9,30,905.0,98.0,1.6,19.7,800.0,931.26,691.51
2018,5,12,9,45,907.5,102.5,1.6,19.85,832.5,951.96,703.14
2018,5,12,10,0,910.0,107.0,1.6,20.0,865.0,969.76,712.98
2018,5,12,10,15,824.0,156.5,1.75,19.9,860.0,953.36,703.4
2018,5,12,10,30,738.0,206.0,1.9,19.8,855.0,929.84,689.39
2018,5,12,10,45,603.5,281.5,2.05,19.75,820.0,878.13,654.23
2018,5,12,11,0,469.0,357.0,2.2,19.7,785.0,822.09,613.29
2018,5,12,11,15,495.0,349.5,2.4,19.6,807.0,834.24,624.23
2018,5,12,11,30,521.0,342.0,2.6,19.5,829.0,844.47,633.2
2018,5,12,11,45,509.0,348.5,2.8,19.35,827.0,830.81,624.83
2018,5,12,12,0,497.0,355.0,3.0,19.2,825.0,815.58,615.43
2018,5,12,12,15,404.0,397.5,3.2,19.1,779.0,760.15,575.12
2018,5,12,12,30,311.0,440.0,3.4,19.0,733.0,705.54,534.92
2018,5,12,12,45,368.0,410.5,3.55,18.85,753.5,715.84,545.36
2018,5,12,13,0,425.0,381.0,3.7,18.7,774.0,722.68,552.84
2018,5,12,13,15,491.5,341.5,3.8,18.55,788.0,724.15,556.59
2018,5,12,13,30,558.0,302.0,3.9,18.4,802.0,720.96,556.82
2018,5,12,13,45,658.5,245.0,4.0,18.25,819.0,720.88,559.97
2018,5,12,14,0,759.0,188.0,4.1,18.1,836.0,713.89,557.6
2018,5,12,14,15,810.5,155.5,4.05,17.95,825.0,689.6,540.42
2018,5,12,14,30,862.0,123.0,4.0,17.8,814.0,660.73,519.3
2018,5,12,14,45,850.5,121.0,3.95,17.65,776.5,615.13,483.98
2018,5,12,15,0,839.0,119.0,3.9,17.5,739.0,566.08,445.41
2018,5,12,15,15,824.5,116.5,3.9,17.5,696.5,517.46,406.03
2018,5,12,15,30,810.0,114.0,3.9,17.5,654.0,469.11,365.89
2018,5,12,15,45,790.0,111.0,3.65,17.2,606.5,418.55,323.19
2018,5,12,16,0,770.0,108.0,3.4,16.9,559.0,369.22,280.6
2018,5,12,16,15,744.5,104.5,3.3,16.7,509.5,319.19,236.93
2018,5,12,16,30,719.0,101.0,3.2,16.5,460.0,267.78,191.87
2018,5,12,16,45,686.5,96.0,3.05,16.35,408.5,219.31,149.64
2018,5,12,17,0,654.0,91.0,2.9,16.2,357.0,174.1,111.47
2018,5,12,17,15,608.5,85.5,2.8,15.95,306.0,130.46,78.04
2018,5,12,17,30,563.0,80.0,2.7,15.7,255.0,91.69,53.34
2018,5,12,17,45,498.0,72.5,2.6,15.5,206.0,55.97,44.14
2018,5,12,18,0,433.0,65.0,2.5,15.3,157.0,48.1,36.98
2018,5,12,18,15,339.5,54.0,2.4,15.05,114.0,40.61,29.93
2018,5,12,18,30,246.0,43.0,2.3,14.8,71.0,33.29,22.54
2018,5,12,18,45,150.0,28.5,2.15,14.55,43.0,22.58,5.99
2018,5,12,19,0,54.0,14.0,2.0,14.3,15.0,13.76,0.0
2018,5,12,19,15,27.0,7.0,2.0,14.2,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
