Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,3.0,13.35,4.0,3.93,0.0
2018,5,13,5,30,0.0,7.0,3.1,13.4,7.0,6.74,0.0
2018,5,13,5,45,0.0,12.5,3.25,13.5,12.5,12.05,4.25
2018,5,13,6,0,0.0,18.0,3.4,13.6,18.0,17.36,9.01
2018,5,13,6,15,0.0,28.5,3.4,13.65,28.5,27.5,17.84
2018,5,13,6,30,0.0,39.0,3.4,13.7,39.0,37.65,26.63
2018,5,13,6,45,0.0,59.5,3.4,13.75,59.5,57.5,43.58
2018,5,13,7,0,0.0,80.0,3.4,13.8,80.0,77.9,60.79
2018,5,13,7,15,0.0,94.5,3.35,13.9,94.5,92.37,72.77
2018,5,13,7,30,0.0,109.0,3.3,14.0,109.0,106.81,84.57
2018,5,13,7,45,0.0,117.5,3.25,14.15,117.5,115.08,91.08
2018,5,13,8,0,0.0,126.0,3.2,14.3,126.0,123.36,97.55
2018,5,13,8,15,0.5,135.5,3.15,14.5,136.0,133.08,105.14
2018,5,13,8,30,1.0,145.0,3.1,14.7,146.0,142.82,112.69
2018,5,13,8,45,2.0,160.0,3.1,14.85,161.5,158.56,125.11
2018,5,13,9,0,3.0,175.0,3.1,15.0,177.0,174.33,137.44
2018,5,13,9,15,4.0,181.5,3.1,15.15,184.5,181.54,142.85
2018,5,13,9,30,5.0,188.0,3.1,15.3,192.0,188.79,148.3
2018,5,13,9,45,11.5,234.0,3.15,15.45,243.5,240.78,189.35
2018,5,13,10,0,18.0,280.0,3.2,15.6,295.0,292.91,229.77
2018,5,13,10,15,22.0,305.0,3.25,15.7,324.0,321.46,251.44
2018,5,13,10,30,26.0,330.0,3.3,15.8,353.0,356.74,278.14
2018,5,13,10,45,24.5,328.5,3.35,15.85,350.5,352.48,274.43
2018,5,13,11,0,23.0,327.0,3.4,15.9,348.0,348.17,270.86
2018,5,13,11,15,23.5,335.5,3.4,15.95,357.0,355.79,276.45
2018,5,13,11,30,24.0,344.0,3.4,16.0,366.0,363.18,281.85
2018,5,13,11,45,24.0,345.5,3.45,16.05,368.0,362.94,281.54
2018,5,13,12,0,24.0,347.0,3.5,16.1,370.0,362.58,281.2
2018,5,13,12,15,33.0,374.0,3.55,16.05,405.5,395.17,306.28
2018,5,13,12,30,42.0,401.0,3.6,16.0,441.0,426.88,330.44
2018,5,13,12,45,50.0,409.0,3.65,16.0,456.0,438.53,339.47
2018,5,13,13,0,58.0,417.0,3.7,16.0,471.0,449.49,348.06
2018,5,13,13,15,56.0,403.5,3.7,15.95,454.5,431.35,334.59
2018,5,13,13,30,54.0,390.0,3.7,15.9,438.0,413.37,321.33
2018,5,13,13,45,40.0,352.5,3.7,15.85,387.5,364.37,284.09
2018,5,13,14,0,26.0,315.0,3.7,15.8,337.0,316.69,247.57
2018,5,13,14,15,34.0,323.5,3.7,15.7,351.5,327.37,256.52
2018,5,13,14,30,42.0,332.0,3.7,15.6,366.0,337.06,264.51
2018,5,13,14,45,48.5,324.5,3.7,15.55,362.0,330.53,259.92
2018,5,13,15,0,55.0,317.0,3.7,15.5,358.0,323.31,254.78
2018,5,13,15,15,88.0,305.0,3.7,15.5,366.0,324.8,256.54
2018,5,13,15,30,121.0,293.0,3.7,15.5,374.0,318.83,252.03
2018,5,13,15,45,162.0,274.0,3.7,15.25,374.0,311.11,245.86
2018,5,13,16,0,203.0,255.0,3.7,15.0,374.0,299.41,235.81
2018,5,13,16,15,222.5,228.5,3.7,14.85,348.5,270.85,211.89
2018,5,13,16,30,242.0,202.0,3.7,14.7,323.0,235.75,182.11
2018,5,13,16,45,263.5,177.5,3.7,14.55,296.0,205.63,155.78
2018,5,13,17,0,285.0,153.0,3.7,14.4,269.0,173.6,127.83
2018,5,13,17,15,360.5,122.0,3.65,14.25,248.0,135.65,93.5
2018,5,13,17,30,436.0,91.0,3.6,14.1,227.0,95.3,60.6
2018,5,13,17,45,397.5,79.0,3.55,13.95,185.5,61.79,43.55
2018,5,13,18,0,359.0,67.0,3.5,13.8,144.0,49.0,38.02
2018,5,13,18,15,280.0,54.0,3.45,13.7,104.5,40.49,30.02
2018,5,13,18,30,201.0,41.0,3.4,13.6,65.0,31.52,21.24
2018,5,13,18,45,122.5,27.0,3.3,13.45,39.5,21.22,6.51
2018,5,13,19,0,44.0,13.0,3.2,13.3,14.0,12.78,0.0
2018,5,13,19,15,22.0,6.5,3.2,13.3,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,12.0,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,12.0,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.25,12.05,3.0,2.95,0.0
2018,5,14,5,30,0.0,5.0,2.2,12.1,5.0,4.82,0.0
2018,5,14,5,45,0.0,8.5,2.15,12.15,8.5,8.19,1.13
2018,5,14,6,0,0.0,12.0,2.1,12.2,12.0,11.57,4.19
2018,5,14,6,15,0.0,18.0,2.0,12.35,18.0,17.36,9.28
2018,5,14,6,30,0.0,24.0,1.9,12.5,24.0,23.15,14.34
2018,5,14,6,45,0.0,42.0,1.85,12.6,42.0,40.56,29.31
2018,5,14,7,0,0.0,60.0,1.8,12.7,60.0,57.98,44.13
2018,5,14,7,15,0.0,67.0,1.85,12.85,67.0,64.76,49.72
2018,5,14,7,30,0.0,74.0,1.9,13.0,74.0,71.55,55.24
2018,5,14,7,45,0.0,79.5,1.95,13.15,79.5,76.89,59.49
2018,5,14,8,0,0.0,85.0,2.0,13.3,85.0,82.23,63.71
2018,5,14,8,15,0.0,102.0,2.15,13.45,102.0,98.98,77.36
2018,5,14,8,30,0.0,119.0,2.3,13.6,119.0,115.85,90.96
2018,5,14,8,45,0.0,133.5,2.4,13.75,133.5,130.23,102.39
2018,5,14,9,0,0.0,148.0,2.5,13.9,148.0,144.59,113.73
2018,5,14,9,15,2.5,167.0,2.65,14.05,169.0,165.65,130.54
2018,5,14,9,30,5.0,186.0,2.8,14.2,190.0,186.79,147.25
2018,5,14,9,45,8.0,214.0,2.9,14.35,220.5,217.44,171.4
2018,5,14,10,0,11.0,242.0,3.0,14.5,251.0,248.09,195.3
2018,5,14,10,15,12.0,250.0,3.15,14.6,260.0,256.76,201.79
2018,5,14,10,30,13.0,258.0,3.3,14.7,269.0,265.39,208.31
2018,5,14,10,45,14.5,276.0,3.4,14.8,289.0,284.37,222.89
2018,5,14,11,0,16.0,294.0,3.5,14.9,309.0,303.2,237.27
2018,5,14,11,15,36.5,340.0,3.55,14.95,374.0,372.75,291.33
2018,5,14,11,30,57.0,386.0,3.6,15.0,439.0,436.5,339.96
2018,5,14,11,45,186.0,402.5,3.65,15.05,578.0,575.51,448.11
2018,5,14,12,0,315.0,419.0,3.7,15.1,717.0,708.55,547.98
2018,5,14,12,15,394.0,391.5,3.75,15.1,763.5,746.41,577.02
2018,5,14,12,30,473.0,364.0,3.8,15.1,810.0,778.69,602.41
2018,5,14,12,45,399.0,395.0,3.85,15.15,768.5,729.26,564.35
2018,5,14,13,0,325.0,426.0,3.9,15.2,727.0,682.41,528.35
2018,5,14,13,15,323.5,419.5,3.95,15.15,714.5,662.33,514.28
2018,5,14,13,30,322.0,413.0,4.0,15.1,702.0,641.67,499.51
2018,5,14,13,45,345.0,390.0,4.05,15.05,692.0,623.74,487.44
2018,5,14,14,0,368.0,367.0,4.1,15.0,682.0,603.83,473.65
2018,5,14,14,15,348.0,352.0,4.15,14.9,641.5,559.9,440.8
2018,5,14,14,30,328.0,337.0,4.2,14.8,601.0,517.05,408.51
2018,5,14,14,45,245.5,342.5,4.2,14.75,535.0,456.34,360.85
2018,5,14,15,0,163.0,348.0,4.2,14.7,469.0,406.06,321.09
2018,5,14,15,15,173.0,326.0,4.2,14.7,448.0,381.98,302.62
2018,5,14,15,30,183.0,304.0,4.2,14.7,427.0,356.97,282.96
2018,5,14,15,45,207.0,278.0,4.25,14.5,407.5,333.43,264.23
2018,5,14,16,0,231.0,252.0,4.3,14.3,388.0,307.66,243.01
2018,5,14,16,15,261.0,225.0,4.3,14.15,366.0,275.97,216.11
2018,5,14,16,30,291.0,198.0,4.3,14.0,344.0,246.09,189.82
2018,5,14,16,45,301.5,174.0,4.3,13.9,311.0,211.68,159.91
2018,5,14,17,0,312.0,150.0,4.3,13.8,278.0,176.45,129.46
2018,5,14,17,15,296.5,130.5,4.25,13.6,239.0,141.04,101.01
2018,5,14,17,30,281.0,111.0,4.2,13.4,200.0,107.46,76.12
2018,5,14,17,45,243.0,93.5,4.2,13.25,160.5,76.9,57.41
2018,5,14,18,0,205.0,76.0,4.2,13.1,121.0,59.98,47.89
2018,5,14,18,15,155.0,59.5,4.15,13.0,88.5,47.79,36.55
2018,5,14,18,30,105.0,43.0,4.1,12.9,56.0,35.15,24.5
2018,5,14,18,45,67.5,28.0,4.05,12.75,35.0,23.27,8.78
2018,5,14,19,0,30.0,13.0,4.0,12.6,14.0,12.78,0.0
2018,5,14,19,15,15.0,6.5,3.95,12.6,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.35,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.5,2.5,12.6,4.5,4.42,0.0
2018,5,15,5,30,0.0,8.0,2.5,12.8,8.0,7.71,0.0
2018,5,15,5,45,0.0,13.5,2.55,12.95,13.5,13.02,5.12
2018,5,15,6,0,0.0,19.0,2.6,13.1,19.0,18.32,9.89
2018,5,15,6,15,0.0,31.0,2.5,13.2,31.0,29.92,19.97
2018,5,15,6,30,0.0,43.0,2.4,13.3,43.0,41.52,30.01
2018,5,15,6,45,3.5,77.0,2.35,13.4,78.5,77.3,60.54
2018,5,15,7,0,7.0,111.0,2.3,13.5,114.0,114.79,92.04
2018,5,15,7,15,10.0,134.5,2.3,13.6,139.0,140.94,113.57
2018,5,15,7,30,13.0,158.0,2.3,13.7,164.0,167.2,134.88
2018,5,15,7,45,9.5,165.5,2.25,13.8,170.0,171.85,138.03
2018,5,15,8,0,6.0,173.0,2.2,13.9,176.0,176.39,141.07
2018,5,15,8,15,6.5,184.0,2.3,14.05,187.5,187.57,149.65
2018,5,15,8,30,7.0,195.0,2.4,14.2,199.0,198.79,158.19
2018,5,15,8,45,19.0,232.5,2.45,14.3,245.5,247.12,196.7
2018,5,15,9,0,31.0,270.0,2.5,14.4,292.0,304.26,241.37
2018,5,15,9,15,58.0,313.0,2.6,14.55,357.0,373.57,295.2
2018,5,15,9,30,85.0,356.0,2.7,14.7,422.0,443.49,348.38
2018,5,15,9,45,112.5,378.0,2.8,14.8,469.5,500.14,390.89
2018,5,15,10,0,140.0,400.0,2.9,14.9,517.0,548.27,426.67
2018,5,15,10,15,202.0,410.0,3.0,15.0,585.0,616.41,478.1
2018,5,15,10,30,264.0,420.0,3.1,15.1,653.0,691.86,533.7
2018,5,15,10,45,322.5,408.0,3.2,15.15,699.5,733.16,564.62
2018,5,15,11,0,381.0,396.0,3.3,15.2,746.0,773.7,594.99
2018,5,15,11,15,540.0,316.0,3.4,15.3,819.5,845.5,650.93
2018,5,15,11,30,699.0,236.0,3.5,15.4,893.0,910.38,699.98
2018,5,15,11,45,792.5,182.0,3.6,15.45,931.0,932.12,714.87
2018,5,15,12,0,886.0,128.0,3.7,15.5,969.0,949.82,727.36
2018,5,15,12,15,887.5,127.0,3.8,15.5,967.5,934.63,717.3
2018,5,15,12,30,889.0,126.0,3.9,15.5,966.0,916.75,705.64
2018,5,15,12,45,890.0,124.0,4.0,15.55,957.5,894.86,691.03
2018,5,15,13,0,891.0,122.0,4.1,15.6,949.0,870.44,674.63
2018,5,15,13,15,888.0,120.5,4.2,15.55,932.0,840.78,654.66
2018,5,15,13,30,885.0,119.0,4.3,15.5,915.0,808.98,633.17
2018,5,15,13,45,881.5,117.0,4.35,15.5,892.0,774.35,609.15
2018,5,15,14,0,878.0,115.0,4.4,15.5,869.0,737.89,583.59
2018,5,15,14,15,872.0,113.0,4.45,15.4,839.0,698.05,555.12
2018,5,15,14,30,866.0,111.0,4.5,15.3,809.0,656.89,523.66
2018,5,15,14,45,859.5,108.0,4.5,15.25,774.0,613.37,489.41
2018,5,15,15,0,853.0,105.0,4.5,15.2,739.0,568.94,453.65
2018,5,15,15,15,839.5,102.5,4.5,15.2,697.0,520.65,413.94
2018,5,15,15,30,826.0,100.0,4.5,15.2,655.0,468.78,370.55
2018,5,15,15,45,813.0,96.5,4.5,15.0,610.5,420.0,328.74
2018,5,15,16,0,800.0,93.0,4.5,14.8,566.0,371.74,286.3
2018,5,15,16,15,781.5,89.0,4.45,14.75,518.0,322.01,241.77
2018,5,15,16,30,763.0,85.0,4.4,14.7,470.0,273.74,198.01
2018,5,15,16,45,738.0,80.5,4.35,14.6,420.0,225.27,154.57
2018,5,15,17,0,713.0,76.0,4.3,14.5,370.0,179.27,114.46
2018,5,15,17,15,675.0,71.0,4.25,14.4,319.0,130.67,75.57
2018,5,15,17,30,637.0,66.0,4.2,14.3,268.0,89.2,47.63
2018,5,15,17,45,583.0,60.0,4.15,14.2,219.0,50.75,30.25
2018,5,15,18,0,529.0,54.0,4.1,14.1,170.0,37.62,27.91
2018,5,15,18,15,443.0,46.0,4.0,13.95,126.0,33.58,23.98
2018,5,15,18,30,357.0,38.0,3.9,13.8,82.0,29.34,19.52
2018,5,15,18,45,237.0,27.5,3.8,13.7,51.0,22.3,8.97
2018,5,15,19,0,117.0,17.0,3.7,13.6,20.0,16.71,0.0
2018,5,15,19,15,58.5,8.5,3.55,13.55,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.5,3.05,12.75,3.0,0.0,0.0
2018,5,16,5,0,37.0,7.0,3.0,12.8,6.0,0.0,0.0
2018,5,16,5,15,139.5,19.5,3.1,13.05,29.0,57.42,0.0
2018,5,16,5,30,242.0,32.0,3.2,13.3,52.0,130.97,82.11
2018,5,16,5,45,348.0,41.0,3.3,13.55,92.0,191.84,146.43
2018,5,16,6,0,454.0,50.0,3.4,13.8,132.0,263.13,209.81
2018,5,16,6,15,524.0,57.0,3.4,13.9,180.5,324.98,265.04
2018,5,16,6,30,594.0,64.0,3.4,14.0,229.0,392.65,323.72
2018,5,16,6,45,642.0,68.5,3.4,14.1,280.0,450.62,373.02
2018,5,16,7,0,690.0,73.0,3.4,14.2,331.0,511.76,423.3
2018,5,16,7,15,723.5,77.0,3.35,14.35,383.0,563.75,464.69
2018,5,16,7,30,757.0,81.0,3.3,14.5,435.0,619.3,507.51
2018,5,16,7,45,781.5,84.0,3.3,14.6,485.5,668.14,542.82
2018,5,16,8,0,806.0,87.0,3.3,14.7,536.0,716.92,577.28
2018,5,16,8,15,824.5,89.5,3.3,14.85,584.0,760.08,606.85
2018,5,16,8,30,843.0,92.0,3.3,15.0,632.0,797.4,631.77
2018,5,16,8,45,857.5,94.0,3.3,15.15,676.0,834.35,656.17
2018,5,16,9,0,872.0,96.0,3.3,15.3,720.0,869.63,679.14
2018,5,16,9,15,819.0,126.5,3.3,15.4,738.0,879.13,683.85
2018,5,16,9,30,766.0,157.0,3.3,15.5,756.0,877.83,681.26
2018,5,16,9,45,823.0,139.0,3.35,15.65,807.5,922.46,711.33
2018,5,16,10,0,880.0,121.0,3.4,15.8,859.0,960.78,736.38
2018,5,16,10,15,887.5,121.5,3.5,15.85,886.5,975.7,745.91
2018,5,16,10,30,895.0,122.0,3.6,15.9,914.0,987.83,753.83
2018,5,16,10,45,901.0,122.0,3.65,16.0,935.0,995.15,758.08
2018,5,16,11,0,907.0,122.0,3.7,16.1,956.0,999.51,760.47
2018,5,16,11,15,910.5,122.0,3.7,16.15,969.0,998.49,759.11
2018,5,16,11,30,914.0,122.0,3.7,16.2,982.0,994.47,755.88
2018,5,16,11,45,916.5,121.5,3.65,16.2,988.0,986.04,749.58
2018,5,16,12,0,919.0,121.0,3.6,16.2,994.0,974.68,741.41
2018,5,16,12,15,916.5,122.0,3.6,16.25,991.0,957.33,729.46
2018,5,16,12,30,914.0,123.0,3.6,16.3,988.0,937.31,715.78
2018,5,16,12,45,907.0,126.0,3.6,16.3,977.0,912.71,699.11
2018,5,16,13,0,900.0,129.0,3.6,16.3,966.0,885.83,680.88
2018,5,16,13,15,897.0,128.0,3.65,16.3,949.0,856.37,661.08
2018,5,16,13,30,894.0,127.0,3.7,16.3,932.0,824.76,639.66
2018,5,16,13,45,891.0,123.5,3.8,16.3,908.0,788.82,615.21
2018,5,16,14,0,888.0,120.0,3.9,16.3,884.0,751.02,589.18
2018,5,16,14,15,881.5,118.0,3.95,16.2,853.5,710.48,560.48
2018,5,16,14,30,875.0,116.0,4.0,16.1,823.0,668.63,528.86
2018,5,16,14,45,867.5,112.5,4.05,16.05,786.5,623.71,494.12
2018,5,16,15,0,860.0,109.0,4.1,16.0,750.0,577.95,457.88
2018,5,16,15,15,836.5,111.0,4.1,16.0,705.0,524.94,414.95
2018,5,16,15,30,813.0,113.0,4.1,16.0,660.0,476.05,374.2
2018,5,16,15,45,808.0,105.0,4.15,15.8,617.0,427.17,332.84
2018,5,16,16,0,803.0,97.0,4.2,15.6,574.0,378.08,290.17
2018,5,16,16,15,782.5,93.5,4.15,15.5,525.0,328.03,245.76
2018,5,16,16,30,762.0,90.0,4.1,15.4,476.0,279.63,202.26
2018,5,16,16,45,733.5,85.5,4.1,15.25,425.0,230.44,158.65
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,180.7,115.76
2018,5,16,17,15,664.0,76.0,4.1,14.95,322.0,135.2,79.57
2018,5,16,17,30,623.0,71.0,4.1,14.8,270.0,94.04,51.67
2018,5,16,17,45,565.5,64.5,4.1,14.6,220.5,55.72,33.65
2018,5,16,18,0,508.0,58.0,4.1,14.4,171.0,40.96,30.84
2018,5,16,18,15,420.0,49.5,4.05,14.2,127.0,36.65,26.67
2018,5,16,18,30,332.0,41.0,4.0,14.0,83.0,32.12,21.95
2018,5,16,18,45,217.5,29.0,3.9,13.85,51.5,22.72,9.94
2018,5,16,19,0,103.0,17.0,3.8,13.7,20.0,16.71,0.0
2018,5,16,19,15,51.5,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.1,6.0,5.9,0.0
2018,5,17,5,15,110.5,19.5,3.3,13.3,28.0,49.67,0.0
2018,5,17,5,30,194.0,33.0,3.4,13.5,50.0,117.69,75.5
2018,5,17,5,45,291.0,44.5,3.55,13.65,88.5,174.7,133.71
2018,5,17,6,0,388.0,56.0,3.7,13.8,127.0,242.52,193.85
2018,5,17,6,15,272.0,55.5,3.75,13.9,113.0,202.57,165.36
2018,5,17,6,30,156.0,55.0,3.8,14.0,99.0,145.42,119.24
2018,5,17,6,45,78.0,74.5,3.8,14.1,96.5,124.57,101.45
2018,5,17,7,0,0.0,94.0,3.8,14.2,94.0,92.39,72.84
2018,5,17,7,15,0.0,109.5,3.85,14.25,109.5,107.87,85.62
2018,5,17,7,30,0.0,125.0,3.9,14.3,125.0,123.31,98.16
2018,5,17,7,45,61.0,169.0,3.95,14.35,203.0,218.83,178.29
2018,5,17,8,0,122.0,213.0,4.0,14.4,281.0,322.48,262.81
2018,5,17,8,15,162.0,249.0,4.0,14.5,348.0,396.35,321.15
2018,5,17,8,30,202.0,285.0,4.0,14.6,415.0,471.95,379.67
2018,5,17,8,45,216.5,304.5,4.0,14.65,452.5,509.04,407.2
2018,5,17,9,0,231.0,324.0,4.0,14.7,490.0,546.14,434.57
2018,5,17,9,15,223.5,342.0,4.0,14.75,509.5,561.76,444.86
2018,5,17,9,30,216.0,360.0,4.0,14.8,529.0,576.22,454.34
2018,5,17,9,45,166.0,380.5,4.0,14.85,513.5,552.71,433.95
2018,5,17,10,0,116.0,401.0,4.0,14.9,498.0,526.95,412.02
2018,5,17,10,15,82.5,379.0,4.05,14.95,449.0,462.82,362.37
2018,5,17,10,30,49.0,357.0,4.1,15.0,400.0,406.66,318.29
2018,5,17,10,45,38.5,353.5,4.15,15.05,388.0,391.56,306.22
2018,5,17,11,0,28.0,350.0,4.2,15.1,376.0,376.38,293.97
2018,5,17,11,15,31.0,365.0,4.25,15.1,394.0,392.78,306.5
2018,5,17,11,30,34.0,380.0,4.3,15.1,412.0,408.81,318.65
2018,5,17,11,45,27.5,356.5,4.35,15.15,382.5,377.28,294.27
2018,5,17,12,0,21.0,333.0,4.4,15.2,353.0,343.43,268.13
2018,5,17,12,15,19.0,320.5,4.55,15.15,338.5,328.43,256.78
2018,5,17,12,30,17.0,308.0,4.7,15.1,324.0,313.55,245.43
2018,5,17,12,45,16.5,300.0,4.8,15.1,315.5,304.43,238.5
2018,5,17,13,0,16.0,292.0,4.9,15.1,307.0,295.34,231.59
2018,5,17,13,15,31.0,321.0,5.05,15.05,349.5,333.42,262.06
2018,5,17,13,30,46.0,350.0,5.2,15.0,392.0,370.12,291.2
2018,5,17,13,45,223.0,309.5,5.35,14.95,503.0,459.32,366.11
2018,5,17,14,0,400.0,269.0,5.5,14.9,614.0,537.32,430.48
2018,5,17,14,15,431.5,252.5,5.6,14.8,612.5,526.18,422.37
2018,5,17,14,30,463.0,236.0,5.7,14.7,611.0,512.0,411.84
2018,5,17,14,45,523.0,210.5,5.75,14.65,615.5,502.53,404.81
2018,5,17,15,0,583.0,185.0,5.8,14.6,620.0,488.37,393.35
2018,5,17,15,15,694.0,145.5,5.8,14.6,634.5,481.98,387.19
2018,5,17,15,30,805.0,106.0,5.8,14.6,649.0,467.61,373.09
2018,5,17,15,45,760.0,109.5,5.9,14.4,594.0,412.77,326.28
2018,5,17,16,0,715.0,113.0,6.0,14.2,539.0,358.42,279.31
2018,5,17,16,15,692.0,108.0,6.0,14.1,491.0,310.34,236.38
2018,5,17,16,30,669.0,103.0,6.0,14.0,443.0,264.23,194.74
2018,5,17,16,45,537.5,119.5,6.0,13.85,374.0,215.0,154.76
2018,5,17,17,0,406.0,136.0,6.0,13.7,305.0,178.76,127.85
2018,5,17,17,15,317.5,127.5,6.0,13.6,249.0,143.77,102.4
2018,5,17,17,30,229.0,119.0,6.0,13.5,193.0,112.38,81.65
2018,5,17,17,45,198.5,100.0,5.95,13.4,156.0,83.05,62.06
2018,5,17,18,0,168.0,81.0,5.9,13.3,119.0,63.57,51.1
2018,5,17,18,15,126.0,63.0,5.8,13.25,87.5,50.39,38.89
2018,5,17,18,30,84.0,45.0,5.7,13.2,56.0,38.73,27.76
2018,5,17,18,45,48.0,29.0,5.6,13.1,34.5,25.37,12.45
2018,5,17,19,0,12.0,13.0,5.5,13.0,13.0,12.78,0.0
2018,5,17,19,15,6.0,6.5,5.4,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.98,0.0
2018,5,18,5,15,0.0,3.0,4.15,13.15,3.0,2.95,0.0
2018,5,18,5,30,0.0,5.0,4.2,13.2,5.0,4.82,0.0
2018,5,18,5,45,0.0,7.5,4.25,13.25,7.5,7.23,0.34
2018,5,18,6,0,0.0,10.0,4.3,13.3,10.0,9.64,2.52
2018,5,18,6,15,0.0,15.0,4.25,13.35,15.0,14.46,6.74
2018,5,18,6,30,0.0,20.0,4.2,13.4,20.0,19.29,10.94
2018,5,18,6,45,0.0,35.0,4.2,13.45,35.0,33.79,23.37
2018,5,18,7,0,0.0,50.0,4.2,13.5,50.0,48.3,35.71
2018,5,18,7,15,0.0,59.5,4.15,13.6,59.5,57.5,43.39
2018,5,18,7,30,0.0,69.0,4.1,13.7,69.0,66.71,50.99
2018,5,18,7,45,0.0,76.0,4.0,13.75,76.0,73.5,56.5
2018,5,18,8,0,0.0,83.0,3.9,13.8,83.0,80.29,61.96
2018,5,18,8,15,0.0,92.0,3.85,13.9,92.0,89.03,68.99
2018,5,18,8,30,0.0,101.0,3.8,14.0,101.0,97.92,76.1
2018,5,18,8,45,0.0,109.0,3.7,14.1,109.0,105.82,82.35
2018,5,18,9,0,0.0,117.0,3.6,14.2,117.0,113.72,88.56
2018,5,18,9,15,1.0,138.5,3.6,14.25,139.5,135.89,106.43
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,158.1,124.17
2018,5,18,9,45,8.0,206.0,3.55,14.4,213.0,209.43,165.23
2018,5,18,10,0,14.0,252.0,3.5,14.5,264.0,260.98,205.75
2018,5,18,10,15,20.5,291.5,3.55,14.6,309.5,306.5,241.07
2018,5,18,10,30,27.0,331.0,3.6,14.7,355.0,358.81,281.16
2018,5,18,10,45,21.5,309.0,3.65,14.85,328.5,324.02,253.66
2018,5,18,11,0,16.0,287.0,3.7,15.0,302.0,296.33,231.83
2018,5,18,11,15,13.5,262.0,3.8,15.0,274.5,268.76,210.3
2018,5,18,11,30,11.0,237.0,3.9,15.0,247.0,241.4,188.83
2018,5,18,11,45,9.5,216.5,4.0,15.05,225.5,219.55,171.61
2018,5,18,12,0,8.0,196.0,4.1,15.1,204.0,197.83,154.41
2018,5,18,12,15,11.0,229.0,4.2,15.1,239.5,232.29,181.77
2018,5,18,12,30,14.0,262.0,4.3,15.1,275.0,266.4,208.6
2018,5,18,12,45,17.5,296.0,4.45,15.1,312.5,301.48,236.1
2018,5,18,13,0,21.0,330.0,4.6,15.1,350.0,336.02,263.06
2018,5,18,13,15,23.0,327.0,4.65,15.0,348.5,332.6,260.7
2018,5,18,13,30,25.0,324.0,4.7,14.9,347.0,329.24,258.49
2018,5,18,13,45,36.0,342.5,4.8,14.85,374.5,352.52,277.22
2018,5,18,14,0,47.0,361.0,4.9,14.8,402.0,374.53,294.86
2018,5,18,14,15,36.5,312.5,4.95,14.7,343.5,319.49,252.25
2018,5,18,14,30,26.0,264.0,5.0,14.6,285.0,265.6,210.16
2018,5,18,14,45,14.0,211.5,5.05,14.5,222.5,210.73,166.7
2018,5,18,15,0,2.0,159.0,5.1,14.4,160.0,153.85,121.03
2018,5,18,15,15,1.0,151.0,5.1,14.4,151.5,145.51,114.55
2018,5,18,15,30,0.0,143.0,5.1,14.4,143.0,137.27,108.1
2018,5,18,15,45,0.0,151.5,5.3,14.15,151.5,144.89,114.79
2018,5,18,16,0,0.0,160.0,5.5,13.9,160.0,152.24,121.3
2018,5,18,16,15,117.5,142.5,5.55,13.75,202.5,167.35,131.91
2018,5,18,16,30,235.0,125.0,5.6,13.6,245.0,172.86,132.62
2018,5,18,16,45,450.5,106.5,5.7,13.5,306.0,185.46,133.89
2018,5,18,17,0,666.0,88.0,5.8,13.4,367.0,183.22,120.82
2018,5,18,17,15,519.5,94.5,5.8,13.3,294.5,136.51,87.5
2018,5,18,17,30,373.0,101.0,5.8,13.2,222.0,104.6,69.6
2018,5,18,17,45,252.5,87.5,5.8,13.05,163.0,75.8,54.75
2018,5,18,18,0,132.0,74.0,5.8,12.9,104.0,58.42,46.62
2018,5,18,18,15,100.5,57.5,5.75,12.85,77.0,49.3,38.04
2018,5,18,18,30,69.0,41.0,5.7,12.8,50.0,35.77,25.33
2018,5,18,18,45,39.5,26.5,5.65,12.7,31.0,23.5,11.66
2018,5,18,19,0,10.0,12.0,5.6,12.6,12.0,11.8,0.0
2018,5,18,19,15,5.0,6.0,5.55,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.95,12.4,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.4,1.0,0.98,0.0
2018,5,19,5,15,0.0,4.5,5.9,12.4,4.5,4.33,0.0
2018,5,19,5,30,0.0,8.0,5.9,12.4,8.0,7.71,0.12
2018,5,19,5,45,0.0,12.5,5.9,12.4,12.5,12.05,4.39
2018,5,19,6,0,0.0,17.0,5.9,12.4,17.0,16.39,8.3
2018,5,19,6,15,0.0,23.5,5.9,12.45,23.5,22.67,13.81
2018,5,19,6,30,0.0,30.0,5.9,12.5,30.0,28.95,19.29
2018,5,19,6,45,0.0,47.5,5.85,12.5,47.5,45.88,33.83
2018,5,19,7,0,0.0,65.0,5.8,12.5,65.0,62.82,48.25
2018,5,19,7,15,0.0,73.0,5.8,12.55,73.0,70.58,54.68
2018,5,19,7,30,0.0,81.0,5.8,12.6,81.0,78.34,61.05
2018,5,19,7,45,0.0,87.5,5.75,12.7,87.5,84.66,66.14
2018,5,19,8,0,0.0,94.0,5.7,12.8,94.0,91.06,71.25
2018,5,19,8,15,0.0,100.5,5.7,12.9,100.5,97.47,76.33
2018,5,19,8,30,0.0,107.0,5.7,13.0,107.0,103.88,81.39
2018,5,19,8,45,0.0,105.5,5.7,13.1,105.5,102.36,79.87
2018,5,19,9,0,0.0,104.0,5.7,13.2,104.0,100.87,78.41
2018,5,19,9,15,0.5,115.0,5.7,13.35,115.5,112.17,87.5
2018,5,19,9,30,1.0,126.0,5.7,13.5,127.0,123.48,96.55
2018,5,19,9,45,1.5,139.5,5.7,13.6,141.0,137.26,107.6
2018,5,19,10,0,2.0,153.0,5.7,13.7,155.0,151.03,118.58
2018,5,19,10,15,2.0,149.0,5.75,13.85,151.0,147.05,115.12
2018,5,19,10,30,2.0,145.0,5.8,14.0,147.0,143.08,111.71
2018,5,19,10,45,3.5,156.5,5.9,14.1,160.0,155.77,121.89
2018,5,19,11,0,5.0,168.0,6.0,14.2,173.0,168.42,132.01
2018,5,19,11,15,8.0,202.5,6.05,14.3,210.0,205.0,161.3
2018,5,19,11,30,11.0,237.0,6.1,14.4,247.0,241.41,190.22
2018,5,19,11,45,13.5,266.0,6.15,14.45,278.5,271.73,214.14
2018,5,19,12,0,16.0,295.0,6.2,14.5,310.0,301.76,237.73
2018,5,19,12,15,17.0,303.0,6.25,14.55,319.0,309.66,243.88
2018,5,19,12,30,18.0,311.0,6.3,14.6,328.0,317.4,249.96
2018,5,19,12,45,21.0,328.5,6.4,14.6,348.0,335.86,264.58
2018,5,19,13,0,24.0,346.0,6.5,14.6,368.0,353.68,278.7
2018,5,19,13,15,20.0,316.0,6.55,14.6,334.0,320.57,252.85
2018,5,19,13,30,16.0,286.0,6.6,14.6,300.0,287.62,227.06
2018,5,19,13,45,15.5,277.5,6.65,14.55,291.0,278.09,219.81
2018,5,19,14,0,15.0,269.0,6.7,14.5,282.0,268.59,212.55
2018,5,19,14,15,17.0,275.5,6.7,14.45,289.5,274.9,217.91
2018,5,19,14,30,19.0,282.0,6.7,14.4,297.0,280.85,223.0
2018,5,19,14,45,16.0,259.0,6.75,14.35,271.5,256.17,203.63
2018,5,19,15,0,13.0,236.0,6.8,14.3,246.0,231.83,184.47
2018,5,19,15,15,10.5,219.0,6.8,14.3,226.5,213.62,170.12
2018,5,19,15,30,8.0,202.0,6.8,14.3,207.0,195.69,155.94
2018,5,19,15,45,11.0,202.0,6.8,14.05,208.5,195.82,156.57
2018,5,19,16,0,14.0,202.0,6.8,13.8,210.0,195.45,156.76
2018,5,19,16,15,24.0,194.5,6.8,13.65,207.0,190.15,152.67
2018,5,19,16,30,34.0,187.0,6.8,13.5,204.0,179.24,143.76
2018,5,19,16,45,87.5,158.5,6.8,13.35,196.5,159.7,125.88
2018,5,19,17,0,141.0,130.0,6.8,13.2,189.0,139.41,106.61
2018,5,19,17,15,85.5,76.0,6.75,13.0,110.5,79.12,58.2
2018,5,19,17,30,30.0,22.0,6.7,12.8,32.0,22.78,12.8
2018,5,19,17,45,15.0,14.5,6.65,12.65,19.5,13.97,6.09
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,6.75,0.41
2018,5,19,18,15,0.0,6.0,6.5,12.4,6.0,5.78,0.0
2018,5,19,18,30,0.0,5.0,6.4,12.3,5.0,4.82,0.0
2018,5,19,18,45,0.0,3.5,6.35,12.25,3.5,3.37,0.0
2018,5,19,19,0,0.0,2.0,6.3,12.2,2.0,1.97,0.0
2018,5,19,19,15,0.0,1.0,6.25,12.2,1.0,0.98,0.0
2018,5,19,19,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.45,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.5,2.0,1.97,0.0
2018,5,20,5,15,0.0,7.0,6.0,12.55,7.0,6.75,0.0
2018,5,20,5,30,0.0,12.0,6.0,12.6,12.0,11.57,3.12
2018,5,20,5,45,0.0,20.5,6.05,12.65,20.5,19.78,10.83
2018,5,20,6,0,0.0,29.0,6.1,12.7,29.0,27.99,18.13
2018,5,20,6,15,0.0,39.5,6.1,12.75,39.5,38.14,27.03
2018,5,20,6,30,0.0,50.0,6.1,12.8,50.0,48.3,35.85
2018,5,20,6,45,0.0,60.0,6.05,12.85,60.0,57.98,44.13
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,67.67,52.29
2018,5,20,7,15,0.0,65.5,6.0,12.9,65.5,63.31,48.43
2018,5,20,7,30,0.0,61.0,6.0,12.9,61.0,58.96,44.58
2018,5,20,7,45,0.0,63.5,5.95,12.95,63.5,61.39,46.46
2018,5,20,8,0,0.0,66.0,5.9,13.0,66.0,63.82,48.33
2018,5,20,8,15,0.0,84.5,5.85,13.0,84.5,81.76,63.19
2018,5,20,8,30,0.0,103.0,5.8,13.0,103.0,99.91,78.09
2018,5,20,8,45,0.0,110.0,5.8,13.05,110.0,106.81,83.57
2018,5,20,9,0,0.0,117.0,5.8,13.1,117.0,113.72,89.03
2018,5,20,9,15,8.5,177.5,5.85,13.15,184.0,181.55,144.68
2018,5,20,9,30,17.0,238.0,5.9,13.2,251.0,250.15,200.0
2018,5,20,9,45,22.5,277.5,5.95,13.25,296.0,302.13,241.17
2018,5,20,10,0,28.0,317.0,6.0,13.3,341.0,347.59,276.76
2018,5,20,10,15,51.5,347.0,6.0,13.4,392.5,400.06,318.27
2018,5,20,10,30,75.0,377.0,6.0,13.5,444.0,452.43,359.19
2018,5,20,10,45,187.0,387.0,6.05,13.65,558.5,575.99,457.73
2018,5,20,11,0,299.0,397.0,6.1,13.8,673.0,697.66,552.2
2018,5,20,11,15,392.5,387.5,6.15,13.9,755.5,778.21,614.11
2018,5,20,11,30,486.0,378.0,6.2,14.0,838.0,851.68,670.1
2018,5,20,11,45,503.0,377.0,6.25,14.1,855.0,858.06,674.56
2018,5,20,12,0,520.0,376.0,6.3,14.2,872.0,862.38,677.85
2018,5,20,12,15,537.0,364.5,6.35,14.2,876.0,854.45,672.73
2018,5,20,12,30,554.0,353.0,6.4,14.2,880.0,844.48,666.16
2018,5,20,12,45,505.0,369.5,6.45,14.2,846.0,801.17,632.87
2018,5,20,13,0,456.0,386.0,6.5,14.2,812.0,758.48,599.94
2018,5,20,13,15,317.0,405.5,6.6,14.1,699.0,646.77,512.88
2018,5,20,13,30,178.0,425.0,6.7,14.0,586.0,543.48,430.77
2018,5,20,13,45,151.5,414.0,6.75,13.9,548.5,504.46,400.68
2018,5,20,14,0,125.0,403.0,6.8,13.8,511.0,467.07,371.49
2018,5,20,14,15,112.5,375.5,6.8,13.65,470.0,426.29,340.01
2018,5,20,14,30,100.0,348.0,6.8,13.5,429.0,386.62,309.15
2018,5,20,14,45,132.0,341.5,6.8,13.35,443.5,393.6,315.66
2018,5,20,15,0,164.0,335.0,6.8,13.2,458.0,397.61,319.47
2018,5,20,15,15,91.5,274.0,6.8,13.2,342.0,301.15,241.99
2018,5,20,15,30,19.0,213.0,6.8,13.2,226.0,210.97,168.98
2018,5,20,15,45,19.0,194.5,6.75,13.0,206.5,192.45,154.38
2018,5,20,16,0,19.0,176.0,6.7,12.8,187.0,173.99,139.61
2018,5,20,16,15,102.5,187.5,6.7,12.75,241.0,201.6,161.12
2018,5,20,16,30,186.0,199.0,6.7,12.7,295.0,227.06,179.45
2018,5,20,16,45,254.5,176.0,6.7,12.65,292.5,207.34,159.81
2018,5,20,17,0,323.0,153.0,6.7,12.6,290.0,185.83,138.05
2018,5,20,17,15,318.5,132.5,6.7,12.6,252.5,150.42,108.29
2018,5,20,17,30,314.0,112.0,6.7,12.6,215.0,115.78,81.15
2018,5,20,17,45,285.5,95.5,6.7,12.55,176.5,84.27,60.7
2018,5,20,18,0,257.0,79.0,6.7,12.5,138.0,62.16,50.06
2018,5,20,18,15,198.0,63.0,6.7,12.5,102.0,50.43,39.15
2018,5,20,18,30,139.0,47.0,6.7,12.5,66.0,38.28,27.64
2018,5,20,18,45,77.0,30.5,6.65,12.5,40.5,25.33,13.86
2018,5,20,19,0,15.0,14.0,6.6,12.5,15.0,13.76,0.0
2018,5,20,19,15,7.5,7.0,6.5,12.45,7.5,6.88,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,21,4,45,7.0,3.5,3.25,12.4,3.5,0.0,0.0
2018,5,21,5,0,14.0,7.0,3.2,12.4,7.0,10.21,0.0
2018,5,21,5,15,74.5,23.0,3.1,12.5,29.5,52.86,0.0
2018,5,21,5,30,135.0,39.0,3.0,12.6,52.0,101.8,69.64
2018,5,21,5,45,226.0,54.5,2.9,12.7,91.0,163.94,127.11
2018,5,21,6,0,317.0,70.0,2.8,12.8,130.0,230.13,185.14
2018,5,21,6,15,258.0,86.0,2.7,12.85,144.5,227.45,186.35
2018,5,21,6,30,199.0,102.0,2.6,12.9,159.0,225.44,186.23
2018,5,21,6,45,194.0,126.5,2.5,13.0,191.0,258.5,214.1
2018,5,21,7,0,189.0,151.0,2.4,13.1,223.0,282.87,233.96
2018,5,21,7,15,217.5,171.0,2.3,13.25,265.5,337.84,278.28
2018,5,21,7,30,246.0,191.0,2.2,13.4,308.0,386.96,316.87
2018,5,21,7,45,225.0,215.5,2.15,13.55,331.5,398.29,324.12
2018,5,21,8,0,204.0,240.0,2.1,13.7,355.0,415.64,335.85
2018,5,21,8,15,160.5,263.0,2.15,13.9,358.5,411.31,330.09
2018,5,21,8,30,117.0,286.0,2.2,14.1,362.0,403.63,321.72
2018,5,21,8,45,129.0,307.5,2.25,14.35,396.5,438.52,347.75
2018,5,21,9,0,141.0,329.0,2.3,14.6,431.0,473.47,373.28
2018,5,21,9,15,173.5,350.5,2.45,14.8,482.5,526.78,413.27
2018,5,21,9,30,206.0,372.0,2.6,15.0,534.0,580.67,453.04
2018,5,21,9,45,193.0,390.5,2.75,15.15,547.5,589.12,457.8
2018,5,21,10,0,180.0,409.0,2.9,15.3,561.0,596.34,461.97
2018,5,21,10,15,165.5,420.0,3.05,15.45,563.5,593.12,458.61
2018,5,21,10,30,151.0,431.0,3.2,15.6,566.0,588.97,454.66
2018,5,21,10,45,115.5,434.0,3.35,15.7,538.5,555.47,428.6
2018,5,21,11,0,80.0,437.0,3.5,15.8,511.0,515.28,397.61
2018,5,21,11,15,65.5,426.5,3.65,15.85,487.5,488.22,377.16
2018,5,21,11,30,51.0,416.0,3.8,15.9,464.0,461.28,356.63
2018,5,21,11,45,61.5,427.5,3.95,15.95,486.0,480.11,371.19
2018,5,21,12,0,72.0,439.0,4.1,16.0,508.0,498.28,385.07
2018,5,21,12,15,70.5,436.0,4.3,15.95,503.5,490.53,379.63
2018,5,21,12,30,69.0,433.0,4.5,15.9,499.0,482.65,374.24
2018,5,21,12,45,54.0,413.5,4.7,15.8,464.5,447.02,347.54
2018,5,21,13,0,39.0,394.0,4.9,15.7,430.0,412.27,321.31
2018,5,21,13,15,38.0,383.0,5.1,15.55,418.0,398.05,311.11
2018,5,21,13,30,37.0,372.0,5.3,15.4,406.0,383.94,300.89
2018,5,21,13,45,28.5,335.5,5.45,15.25,361.0,340.55,267.67
2018,5,21,14,0,20.0,299.0,5.6,15.1,316.0,300.52,236.76
2018,5,21,14,15,17.5,281.0,5.7,14.9,295.5,280.47,221.49
2018,5,21,14,30,15.0,263.0,5.8,14.7,275.0,260.69,206.29
2018,5,21,14,45,14.0,250.5,5.9,14.55,261.5,247.18,196.0
2018,5,21,15,0,13.0,238.0,6.0,14.4,248.0,233.77,185.74
2018,5,21,15,15,14.0,232.5,6.0,14.4,242.5,227.92,181.41
2018,5,21,15,30,15.0,227.0,6.0,14.4,237.0,221.9,176.92
2018,5,21,15,45,18.5,222.5,6.1,13.95,234.0,217.64,174.16
2018,5,21,16,0,22.0,218.0,6.2,13.5,231.0,212.87,170.93
2018,5,21,16,15,40.0,211.0,6.15,13.35,232.5,205.37,164.88
2018,5,21,16,30,58.0,204.0,6.1,13.2,234.0,200.31,160.52
2018,5,21,16,45,98.0,186.0,6.1,13.0,230.5,189.34,150.23
2018,5,21,17,0,138.0,168.0,6.1,12.8,227.0,170.06,132.49
2018,5,21,17,15,190.5,144.5,6.1,12.65,214.0,148.7,112.41
2018,5,21,17,30,243.0,121.0,6.1,12.5,201.0,117.81,85.5
2018,5,21,17,45,222.5,102.0,6.05,12.35,165.5,87.91,64.84
2018,5,21,18,0,202.0,83.0,6.0,12.2,130.0,65.02,52.68
2018,5,21,18,15,158.0,65.5,5.95,12.15,97.0,52.26,40.86
2018,5,21,18,30,114.0,48.0,5.9,12.1,64.0,39.03,28.41
2018,5,21,18,45,67.5,31.5,5.8,12.05,40.0,27.54,15.96
2018,5,21,19,0,21.0,15.0,5.7,12.0,16.0,13.58,0.0
2018,5,21,19,15,10.5,7.5,5.65,12.05,8.0,7.37,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.5,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.98,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.6,3.0,2.89,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.7,5.0,4.82,0.0
2018,5,22,5,45,0.0,8.5,4.2,12.75,8.5,8.19,1.19
2018,5,22,6,0,0.0,12.0,4.2,12.8,12.0,11.57,4.2
2018,5,22,6,15,0.0,16.0,4.2,12.85,16.0,15.43,7.6
2018,5,22,6,30,0.0,20.0,4.2,12.9,20.0,19.29,10.97
2018,5,22,6,45,0.0,31.5,4.15,13.0,31.5,30.4,20.51
2018,5,22,7,0,0.0,43.0,4.1,13.1,43.0,41.53,29.97
2018,5,22,7,15,0.0,52.5,4.1,13.15,52.5,50.72,37.7
2018,5,22,7,30,0.0,62.0,4.1,13.2,62.0,59.93,45.34
2018,5,22,7,45,0.0,73.5,4.1,13.3,73.5,71.08,54.54
2018,5,22,8,0,0.0,85.0,4.1,13.4,85.0,82.23,63.66
2018,5,22,8,15,0.0,95.5,4.1,13.45,95.5,92.5,71.97
2018,5,22,8,30,0.0,106.0,4.1,13.5,106.0,102.88,80.33
2018,5,22,8,45,0.0,116.0,4.1,13.55,116.0,112.76,88.22
2018,5,22,9,0,0.0,126.0,4.1,13.6,126.0,122.64,96.06
2018,5,22,9,15,1.5,146.5,4.2,13.75,147.5,144.29,113.5
2018,5,22,9,30,3.0,167.0,4.3,13.9,169.0,165.98,130.83
2018,5,22,9,45,5.0,183.0,4.4,14.0,187.0,183.68,144.88
2018,5,22,10,0,7.0,199.0,4.5,14.1,205.0,201.39,158.87
2018,5,22,10,15,8.0,205.0,4.55,14.2,212.0,208.17,164.04
2018,5,22,10,30,9.0,211.0,4.6,14.3,219.0,214.94,169.22
2018,5,22,10,45,9.0,212.5,4.7,14.4,220.5,216.24,170.05
2018,5,22,11,0,9.0,214.0,4.8,14.5,222.0,217.52,170.89
2018,5,22,11,15,10.5,228.5,4.8,14.55,238.0,232.97,183.04
2018,5,22,11,30,12.0,243.0,4.8,14.6,254.0,248.3,195.03
2018,5,22,11,45,12.5,254.0,4.85,14.65,265.5,259.1,203.42
2018,5,22,12,0,13.0,265.0,4.9,14.7,277.0,269.77,211.73
2018,5,22,12,15,14.5,281.0,4.9,14.75,294.5,286.07,224.46
2018,5,22,12,30,16.0,297.0,4.9,14.8,312.0,302.15,236.99
2018,5,22,12,45,17.0,304.0,4.9,14.8,320.0,308.87,242.27
2018,5,22,13,0,18.0,311.0,4.9,14.8,328.0,315.41,247.47
2018,5,22,13,15,19.0,312.5,4.9,14.75,330.0,316.53,248.53
2018,5,22,13,30,20.0,314.0,4.9,14.7,332.0,317.49,249.52
2018,5,22,13,45,35.5,334.0,4.9,14.7,365.0,344.55,271.27
2018,5,22,14,0,51.0,354.0,4.9,14.7,398.0,371.44,292.69
2018,5,22,14,15,62.5,362.0,4.9,14.65,414.0,382.92,302.09
2018,5,22,14,30,74.0,370.0,4.9,14.6,430.0,393.06,310.45
2018,5,22,14,45,77.5,354.0,4.9,14.55,414.5,375.66,297.35
2018,5,22,15,0,81.0,338.0,4.9,14.5,399.0,357.94,283.97
2018,5,22,15,15,98.0,322.5,4.9,14.5,392.5,347.33,276.11
2018,5,22,15,30,115.0,307.0,4.9,14.5,386.0,330.78,263.29
2018,5,22,15,45,135.0,285.5,4.9,14.3,372.0,312.99,249.34
2018,5,22,16,0,155.0,264.0,4.9,14.1,358.0,293.35,233.42
2018,5,22,16,15,182.5,240.0,4.9,14.0,341.5,272.27,215.58
2018,5,22,16,30,210.0,216.0,4.9,13.9,325.0,248.6,194.98
2018,5,22,16,45,221.0,192.0,4.9,13.75,296.0,218.54,169.19
2018,5,22,17,0,232.0,168.0,4.9,13.6,267.0,182.9,138.65
2018,5,22,17,15,257.0,141.5,4.9,13.45,238.0,151.03,110.94
2018,5,22,17,30,282.0,115.0,4.9,13.3,209.0,117.14,82.95
2018,5,22,17,45,279.5,97.0,4.85,13.1,176.5,86.83,62.14
2018,5,22,18,0,277.0,79.0,4.8,12.9,144.0,57.47,45.83
2018,5,22,18,15,227.5,63.5,4.75,12.85,108.5,47.29,36.37
2018,5,22,18,30,178.0,48.0,4.7,12.8,73.0,39.07,28.42
2018,5,22,18,45,110.0,32.5,4.65,12.7,46.0,26.92,15.74
2018,5,22,19,0,42.0,17.0,4.6,12.6,19.0,14.4,0.0
2018,5,22,19,15,21.0,8.5,4.55,12.6,9.5,8.36,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
