Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.4,12.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.6,2.0,1.97,0.0
2018,5,23,5,15,0.0,8.5,3.4,12.7,8.5,8.19,0.0
2018,5,23,5,30,0.0,15.0,3.4,12.8,15.0,14.47,5.62
2018,5,23,5,45,0.0,25.5,3.4,12.85,25.5,24.61,14.94
2018,5,23,6,0,0.0,36.0,3.4,12.9,36.0,34.76,23.92
2018,5,23,6,15,7.0,62.0,3.4,12.95,64.0,64.37,49.45
2018,5,23,6,30,14.0,88.0,3.4,13.0,92.0,95.44,76.1
2018,5,23,6,45,35.0,118.5,3.4,13.1,131.5,145.19,118.36
2018,5,23,7,0,56.0,149.0,3.4,13.2,171.0,192.5,157.93
2018,5,23,7,15,67.5,172.5,3.5,13.3,202.5,226.76,186.0
2018,5,23,7,30,79.0,196.0,3.6,13.4,234.0,261.64,214.19
2018,5,23,7,45,108.0,221.0,3.65,13.55,279.0,319.76,261.01
2018,5,23,8,0,137.0,246.0,3.7,13.7,324.0,371.6,302.03
2018,5,23,8,15,113.5,258.5,3.8,13.85,326.5,369.05,298.26
2018,5,23,8,30,90.0,271.0,3.9,14.0,329.0,355.98,286.42
2018,5,23,8,45,78.0,291.0,4.0,14.15,344.0,368.07,294.64
2018,5,23,9,0,66.0,311.0,4.1,14.3,359.0,379.21,301.99
2018,5,23,9,15,71.0,331.0,4.15,14.45,385.0,404.76,321.13
2018,5,23,9,30,76.0,351.0,4.2,14.6,411.0,430.17,339.97
2018,5,23,9,45,61.0,352.0,4.25,14.7,401.5,416.48,328.2
2018,5,23,10,0,46.0,353.0,4.3,14.8,392.0,402.33,316.23
2018,5,23,10,15,96.0,388.5,4.35,14.85,473.0,486.02,381.51
2018,5,23,10,30,146.0,424.0,4.4,14.9,554.0,577.12,450.61
2018,5,23,10,45,167.5,441.0,4.4,14.9,593.5,613.2,477.09
2018,5,23,11,0,189.0,458.0,4.4,14.9,633.0,648.48,503.02
2018,5,23,11,15,182.5,466.5,4.35,14.95,637.5,647.1,500.88
2018,5,23,11,30,176.0,475.0,4.3,15.0,642.0,644.97,498.44
2018,5,23,11,45,195.5,475.5,4.3,15.0,662.0,658.88,509.08
2018,5,23,12,0,215.0,476.0,4.3,15.0,682.0,671.67,518.81
2018,5,23,12,15,229.5,471.5,4.25,15.0,691.0,673.72,520.45
2018,5,23,12,30,244.0,467.0,4.2,15.0,700.0,675.57,522.0
2018,5,23,12,45,204.0,464.5,4.15,15.0,658.0,628.35,486.2
2018,5,23,13,0,164.0,462.0,4.1,15.0,616.0,583.42,452.09
2018,5,23,13,15,161.0,454.0,4.1,15.0,603.0,565.64,439.23
2018,5,23,13,30,158.0,446.0,4.1,15.0,590.0,547.76,426.13
2018,5,23,13,45,200.0,429.5,4.1,15.0,606.5,556.39,434.07
2018,5,23,14,0,242.0,413.0,4.1,15.0,623.0,559.16,437.38
2018,5,23,14,15,466.5,302.0,4.15,14.95,689.5,599.35,473.4
2018,5,23,14,30,691.0,191.0,4.2,14.9,756.0,622.99,495.49
2018,5,23,14,45,782.0,144.5,4.3,14.85,757.0,608.19,485.01
2018,5,23,15,0,873.0,98.0,4.4,14.8,758.0,585.77,467.84
2018,5,23,15,15,861.0,96.5,4.4,14.8,717.0,538.59,429.1
2018,5,23,15,30,849.0,95.0,4.4,14.8,676.0,491.33,389.45
2018,5,23,15,45,834.0,92.0,4.45,14.6,630.5,441.56,347.25
2018,5,23,16,0,819.0,89.0,4.5,14.4,585.0,388.34,301.28
2018,5,23,16,15,798.5,86.5,4.55,14.25,536.5,338.51,256.99
2018,5,23,16,30,778.0,84.0,4.6,14.1,488.0,290.29,213.4
2018,5,23,16,45,751.5,80.5,4.6,13.95,438.0,241.6,169.54
2018,5,23,17,0,725.0,77.0,4.6,13.8,388.0,195.49,128.7
2018,5,23,17,15,687.0,73.0,4.6,13.6,337.0,146.92,88.49
2018,5,23,17,30,649.0,69.0,4.6,13.4,286.0,105.35,58.15
2018,5,23,17,45,577.0,65.5,4.6,13.2,234.0,67.04,37.79
2018,5,23,18,0,505.0,62.0,4.6,13.0,182.0,43.39,33.27
2018,5,23,18,15,319.0,55.5,4.55,12.85,125.0,40.88,30.73
2018,5,23,18,30,133.0,49.0,4.5,12.7,68.0,39.82,29.13
2018,5,23,18,45,78.0,32.0,4.45,12.55,42.0,26.53,15.7
2018,5,23,19,0,23.0,15.0,4.4,12.4,16.0,13.65,0.0
2018,5,23,19,15,11.5,7.5,4.4,12.4,8.0,7.37,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.65,12.1,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.6,12.1,2.0,1.97,0.0
2018,5,24,5,15,0.0,7.0,2.5,12.2,7.0,6.75,0.0
2018,5,24,5,30,0.0,12.0,2.4,12.3,12.0,11.57,3.44
2018,5,24,5,45,0.0,19.5,2.3,12.35,19.5,18.81,10.14
2018,5,24,6,0,0.0,27.0,2.2,12.4,27.0,26.05,16.6
2018,5,24,6,15,0.0,37.5,2.15,12.5,37.5,36.2,25.48
2018,5,24,6,30,0.0,48.0,2.1,12.6,48.0,46.36,34.27
2018,5,24,6,45,0.0,63.5,2.05,12.7,63.5,61.37,47.06
2018,5,24,7,0,0.0,79.0,2.0,12.8,79.0,76.68,59.93
2018,5,24,7,15,0.5,102.0,2.05,12.95,102.0,100.23,79.53
2018,5,24,7,30,1.0,125.0,2.1,13.1,125.0,123.83,98.87
2018,5,24,7,45,2.5,145.5,2.1,13.2,146.5,145.57,116.46
2018,5,24,8,0,4.0,166.0,2.1,13.3,168.0,167.36,133.87
2018,5,24,8,15,5.5,173.5,2.2,13.5,177.0,175.76,140.21
2018,5,24,8,30,7.0,181.0,2.3,13.7,186.0,184.29,146.67
2018,5,24,8,45,8.0,190.0,2.35,13.85,196.0,194.03,154.07
2018,5,24,9,0,9.0,199.0,2.4,14.0,206.0,203.81,161.48
2018,5,24,9,15,10.5,213.5,2.45,14.1,221.5,219.64,173.71
2018,5,24,9,30,12.0,228.0,2.5,14.2,237.0,235.45,185.85
2018,5,24,9,45,18.0,262.0,2.55,14.35,276.5,275.14,216.77
2018,5,24,10,0,24.0,296.0,2.6,14.5,316.0,321.98,252.73
2018,5,24,10,15,47.5,350.0,2.7,14.6,391.5,399.47,312.32
2018,5,24,10,30,71.0,404.0,2.8,14.7,467.0,476.75,370.4
2018,5,24,10,45,65.5,397.5,2.9,14.8,457.0,463.01,359.31
2018,5,24,11,0,60.0,391.0,3.0,14.9,447.0,449.21,348.65
2018,5,24,11,15,48.5,381.5,3.1,14.9,427.0,426.54,331.21
2018,5,24,11,30,37.0,372.0,3.2,14.9,407.0,403.97,313.81
2018,5,24,11,45,74.5,409.5,3.3,14.9,480.5,474.78,368.52
2018,5,24,12,0,112.0,447.0,3.4,14.9,554.0,546.99,422.99
2018,5,24,12,15,166.0,460.0,3.55,14.85,618.5,604.36,466.92
2018,5,24,12,30,220.0,473.0,3.7,14.8,683.0,659.05,508.48
2018,5,24,12,45,163.0,455.0,3.85,14.75,610.0,583.51,451.87
2018,5,24,13,0,106.0,437.0,4.0,14.7,537.0,510.53,396.8
2018,5,24,13,15,93.5,425.5,4.05,14.6,512.5,484.22,377.39
2018,5,24,13,30,81.0,414.0,4.1,14.5,488.0,458.47,358.08
2018,5,24,13,45,92.5,414.0,4.15,14.35,496.5,462.4,362.0
2018,5,24,14,0,104.0,414.0,4.2,14.2,505.0,465.24,364.96
2018,5,24,14,15,100.5,397.5,4.15,14.15,482.5,441.63,347.17
2018,5,24,14,30,97.0,381.0,4.1,14.1,460.0,418.25,329.55
2018,5,24,14,45,97.0,364.0,4.1,14.0,440.0,396.8,313.54
2018,5,24,15,0,97.0,347.0,4.1,13.9,420.0,375.32,297.34
2018,5,24,15,15,144.0,320.0,4.1,13.9,422.0,365.63,290.6
2018,5,24,15,30,191.0,293.0,4.1,13.9,424.0,355.78,283.05
2018,5,24,15,45,310.5,253.0,4.0,13.85,449.0,357.15,283.39
2018,5,24,16,0,430.0,213.0,3.9,13.8,474.0,347.42,273.11
2018,5,24,16,15,435.0,192.0,3.85,13.8,437.0,308.22,239.34
2018,5,24,16,30,440.0,171.0,3.8,13.8,400.0,268.52,204.64
2018,5,24,16,45,403.0,159.5,3.75,13.75,353.0,226.5,169.12
2018,5,24,17,0,366.0,148.0,3.7,13.7,306.0,188.18,137.26
2018,5,24,17,15,338.0,131.0,3.7,13.65,262.0,150.29,106.49
2018,5,24,17,30,310.0,114.0,3.7,13.6,218.0,120.33,84.09
2018,5,24,17,45,309.5,95.5,3.7,13.5,184.5,83.37,57.7
2018,5,24,18,0,309.0,77.0,3.7,13.4,151.0,55.73,44.22
2018,5,24,18,15,254.5,64.0,3.6,13.35,115.5,47.52,36.57
2018,5,24,18,30,200.0,51.0,3.5,13.3,80.0,38.86,28.28
2018,5,24,18,45,127.0,35.0,3.45,13.2,51.0,28.88,17.78
2018,5,24,19,0,54.0,19.0,3.4,13.1,22.0,16.03,0.0
2018,5,24,19,15,27.0,9.5,3.35,13.1,11.0,9.34,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,3.05,12.95,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,3.1,13.0,4.0,3.93,0.0
2018,5,25,5,15,1.0,14.0,3.15,13.1,14.0,13.8,0.0
2018,5,25,5,30,2.0,24.0,3.2,13.2,24.0,23.85,13.08
2018,5,25,5,45,7.5,39.5,3.2,13.25,41.0,41.9,29.29
2018,5,25,6,0,13.0,55.0,3.2,13.3,58.0,60.39,45.55
2018,5,25,6,15,25.5,70.0,3.2,13.4,77.0,85.23,67.15
2018,5,25,6,30,38.0,85.0,3.2,13.5,96.0,108.34,87.15
2018,5,25,6,45,41.5,109.0,3.2,13.6,123.0,137.68,111.95
2018,5,25,7,0,45.0,133.0,3.2,13.7,150.0,167.04,136.32
2018,5,25,7,15,27.5,129.5,3.25,13.85,140.5,151.65,122.79
2018,5,25,7,30,10.0,126.0,3.3,14.0,131.0,131.08,104.88
2018,5,25,7,45,5.0,94.5,3.3,14.15,97.0,95.3,74.68
2018,5,25,8,0,0.0,63.0,3.3,14.3,63.0,60.92,45.61
2018,5,25,8,15,0.5,92.0,3.3,14.5,92.5,89.44,69.15
2018,5,25,8,30,1.0,121.0,3.3,14.7,122.0,118.64,92.89
2018,5,25,8,45,2.5,150.0,3.3,14.85,152.0,148.85,117.2
2018,5,25,9,0,4.0,179.0,3.3,15.0,182.0,179.18,141.3
2018,5,25,9,15,7.0,204.5,3.3,15.1,210.0,207.38,163.53
2018,5,25,9,30,10.0,230.0,3.3,15.2,238.0,235.63,185.58
2018,5,25,9,45,10.5,232.0,3.35,15.35,240.5,237.87,186.9
2018,5,25,10,0,11.0,234.0,3.4,15.5,243.0,240.13,188.32
2018,5,25,10,15,11.5,237.5,3.45,15.55,247.5,243.89,191.02
2018,5,25,10,30,12.0,241.0,3.5,15.6,252.0,247.62,193.72
2018,5,25,10,45,12.0,244.0,3.55,15.65,255.0,250.33,195.62
2018,5,25,11,0,12.0,247.0,3.6,15.7,258.0,253.0,197.51
2018,5,25,11,15,12.0,246.0,3.65,15.7,257.0,251.67,196.36
2018,5,25,11,30,12.0,245.0,3.7,15.7,256.0,250.3,195.23
2018,5,25,11,45,24.5,303.5,3.8,15.75,326.5,322.22,251.34
2018,5,25,12,0,37.0,362.0,3.9,15.8,397.0,389.98,303.21
2018,5,25,12,15,55.0,387.0,3.95,15.8,439.5,428.76,332.98
2018,5,25,12,30,73.0,412.0,4.0,15.8,482.0,466.32,361.7
2018,5,25,12,45,76.0,416.0,4.0,15.8,488.0,469.14,363.78
2018,5,25,13,0,79.0,420.0,4.0,15.8,494.0,471.52,365.7
2018,5,25,13,15,62.5,402.0,4.0,15.8,460.0,436.56,339.06
2018,5,25,13,30,46.0,384.0,4.0,15.8,426.0,402.66,313.21
2018,5,25,13,45,40.0,362.5,4.0,15.8,398.5,374.72,292.14
2018,5,25,14,0,34.0,341.0,4.0,15.8,371.0,347.37,271.39
2018,5,25,14,15,24.5,301.0,3.95,15.75,322.0,301.24,235.91
2018,5,25,14,30,15.0,261.0,3.9,15.7,273.0,258.99,203.16
2018,5,25,14,45,12.0,239.0,3.85,15.7,248.5,235.43,184.94
2018,5,25,15,0,9.0,217.0,3.8,15.7,224.0,212.2,166.84
2018,5,25,15,15,9.0,210.5,3.8,15.7,217.0,205.23,161.66
2018,5,25,15,30,9.0,204.0,3.8,15.7,210.0,198.23,156.41
2018,5,25,15,45,13.5,208.0,3.6,15.55,216.5,202.66,160.37
2018,5,25,16,0,18.0,212.0,3.4,15.4,223.0,206.35,163.68
2018,5,25,16,15,22.0,198.0,3.4,15.3,210.5,193.16,153.39
2018,5,25,16,30,26.0,184.0,3.4,15.2,198.0,175.34,139.21
2018,5,25,16,45,81.5,173.0,3.35,15.15,209.5,176.07,138.23
2018,5,25,17,0,137.0,162.0,3.3,15.1,221.0,166.82,128.33
2018,5,25,17,15,199.0,135.5,3.3,14.95,209.0,140.28,103.71
2018,5,25,17,30,261.0,109.0,3.3,14.8,197.0,112.84,79.28
2018,5,25,17,45,262.0,95.0,3.3,14.7,171.0,86.92,61.34
2018,5,25,18,0,263.0,81.0,3.3,14.6,145.0,63.57,50.95
2018,5,25,18,15,214.5,65.5,3.35,14.45,109.5,52.3,40.62
2018,5,25,18,30,166.0,50.0,3.4,14.3,74.0,40.6,29.71
2018,5,25,18,45,104.5,34.5,3.45,14.15,47.5,28.51,17.59
2018,5,25,19,0,43.0,19.0,3.5,14.0,21.0,16.95,0.0
2018,5,25,19,15,21.5,9.5,3.55,13.9,10.5,9.34,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,26,4,45,1.0,3.0,4.8,13.1,3.0,0.0,0.0
2018,5,26,5,0,2.0,6.0,4.9,13.1,6.0,6.38,0.0
2018,5,26,5,15,36.5,21.5,4.95,13.2,25.0,37.1,0.0
2018,5,26,5,30,71.0,37.0,5.0,13.3,44.0,71.06,49.16
2018,5,26,5,45,131.0,52.5,5.05,13.35,75.0,119.21,92.19
2018,5,26,6,0,191.0,68.0,5.1,13.4,106.0,167.77,135.11
2018,5,26,6,15,209.0,87.0,5.1,13.45,139.5,206.1,169.42
2018,5,26,6,30,227.0,106.0,5.1,13.5,173.0,245.63,204.01
2018,5,26,6,45,261.0,123.5,5.05,13.6,214.5,293.63,244.96
2018,5,26,7,0,295.0,141.0,5.0,13.7,256.0,344.12,287.11
2018,5,26,7,15,237.5,165.5,4.95,13.75,266.5,345.2,286.62
2018,5,26,7,30,180.0,190.0,4.9,13.8,277.0,332.59,274.61
2018,5,26,7,45,120.5,209.5,4.8,13.85,270.5,315.82,258.73
2018,5,26,8,0,61.0,229.0,4.7,13.9,264.0,285.93,232.02
2018,5,26,8,15,63.0,247.0,4.6,13.95,285.5,307.37,248.56
2018,5,26,8,30,65.0,265.0,4.5,14.0,307.0,328.73,264.74
2018,5,26,8,45,58.5,272.0,4.4,14.0,312.0,330.72,265.29
2018,5,26,9,0,52.0,279.0,4.3,14.0,317.0,332.34,265.6
2018,5,26,9,15,36.0,277.5,4.2,14.1,304.5,315.98,251.36
2018,5,26,9,30,20.0,276.0,4.1,14.2,292.0,291.56,230.89
2018,5,26,9,45,20.5,289.0,4.0,14.25,306.0,304.87,240.87
2018,5,26,10,0,21.0,302.0,3.9,14.3,320.0,318.09,250.67
2018,5,26,10,15,22.5,316.5,3.8,14.4,336.0,333.69,262.26
2018,5,26,10,30,24.0,331.0,3.7,14.5,352.0,356.04,278.99
2018,5,26,10,45,21.0,318.5,3.65,14.6,337.5,333.15,260.81
2018,5,26,11,0,18.0,306.0,3.6,14.7,323.0,317.23,248.15
2018,5,26,11,15,17.5,305.5,3.65,14.75,322.0,315.67,246.79
2018,5,26,11,30,17.0,305.0,3.7,14.8,321.0,314.06,245.4
2018,5,26,11,45,21.0,330.5,3.7,14.85,350.5,342.17,267.02
2018,5,26,12,0,25.0,356.0,3.7,14.9,380.0,372.86,290.4
2018,5,26,12,15,40.5,388.0,3.85,14.95,427.0,416.43,324.02
2018,5,26,12,30,56.0,420.0,4.0,15.0,474.0,458.8,356.42
2018,5,26,12,45,112.5,436.0,4.15,15.05,542.5,521.31,405.29
2018,5,26,13,0,169.0,452.0,4.3,15.1,611.0,578.97,449.98
2018,5,26,13,15,306.0,402.0,4.45,15.15,683.5,636.91,497.64
2018,5,26,13,30,443.0,352.0,4.6,15.2,756.0,686.35,538.29
2018,5,26,13,45,617.0,260.0,4.75,15.25,807.0,716.23,565.54
2018,5,26,14,0,791.0,168.0,4.9,15.3,858.0,735.95,584.62
2018,5,26,14,15,619.0,223.5,5.05,15.3,752.0,634.86,505.55
2018,5,26,14,30,447.0,279.0,5.2,15.3,646.0,547.0,435.61
2018,5,26,14,45,257.0,305.5,5.35,15.25,514.5,436.22,347.26
2018,5,26,15,0,67.0,332.0,5.5,15.2,383.0,345.46,273.63
2018,5,26,15,15,58.0,308.0,5.5,15.2,350.5,314.59,249.74
2018,5,26,15,30,49.0,284.0,5.5,15.2,318.0,284.67,226.33
2018,5,26,15,45,146.0,251.5,5.7,15.0,342.5,290.32,231.36
2018,5,26,16,0,243.0,219.0,5.9,14.8,367.0,286.32,227.15
2018,5,26,16,15,331.5,196.0,5.9,14.7,380.0,282.98,221.79
2018,5,26,16,30,420.0,173.0,5.9,14.6,393.0,266.28,204.06
2018,5,26,16,45,381.0,162.5,5.95,14.45,346.5,225.52,169.56
2018,5,26,17,0,342.0,152.0,6.0,14.3,300.0,193.37,142.82
2018,5,26,17,15,427.0,124.0,5.95,14.15,285.0,158.65,109.63
2018,5,26,17,30,512.0,96.0,5.9,14.0,270.0,120.55,75.77
2018,5,26,17,45,478.0,86.0,5.8,13.8,227.0,84.73,53.61
2018,5,26,18,0,444.0,76.0,5.7,13.6,184.0,54.88,43.44
2018,5,26,18,15,363.0,65.0,5.55,13.55,140.0,48.22,37.18
2018,5,26,18,30,282.0,54.0,5.4,13.5,96.0,41.21,30.36
2018,5,26,18,45,184.5,38.5,5.3,13.45,62.0,30.01,19.04
2018,5,26,19,0,87.0,23.0,5.2,13.4,28.0,19.22,0.0
2018,5,26,19,15,43.5,11.5,5.05,13.4,14.0,11.3,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,4,45,16.0,4.5,2.05,12.6,4.5,0.0,0.0
2018,5,27,5,0,32.0,9.0,2.0,12.7,9.0,16.67,0.0
2018,5,27,5,15,120.5,24.0,2.0,12.95,35.0,72.2,3.45
2018,5,27,5,30,209.0,39.0,2.0,13.2,61.0,131.85,94.55
2018,5,27,5,45,227.5,47.0,2.0,13.4,82.5,156.01,121.09
2018,5,27,6,0,246.0,55.0,2.0,13.6,104.0,182.57,146.52
2018,5,27,6,15,125.0,75.0,1.9,13.8,100.0,144.5,117.01
2018,5,27,6,30,4.0,95.0,1.8,14.0,96.0,97.82,77.5
2018,5,27,6,45,25.0,121.5,1.75,14.25,131.0,142.83,115.44
2018,5,27,7,0,46.0,148.0,1.7,14.5,166.0,185.04,150.27
2018,5,27,7,15,137.5,168.0,1.7,14.7,232.5,274.79,224.51
2018,5,27,7,30,229.0,188.0,1.7,14.9,299.0,372.67,302.9
2018,5,27,7,45,340.5,190.5,1.7,15.15,375.0,463.62,374.33
2018,5,27,8,0,452.0,193.0,1.7,15.4,451.0,571.54,456.05
2018,5,27,8,15,390.0,222.5,1.8,15.6,458.5,567.92,450.06
2018,5,27,8,30,328.0,252.0,1.9,15.8,466.0,550.12,434.47
2018,5,27,8,45,222.0,293.5,2.0,16.0,442.5,503.08,395.55
2018,5,27,9,0,116.0,335.0,2.1,16.2,419.0,458.41,357.81
2018,5,27,9,15,237.0,327.0,2.2,16.35,511.0,568.21,442.84
2018,5,27,9,30,358.0,319.0,2.3,16.5,603.0,673.43,521.35
2018,5,27,9,45,382.0,332.5,2.4,16.7,647.0,713.86,549.08
2018,5,27,10,0,406.0,346.0,2.5,16.9,691.0,760.88,581.51
2018,5,27,10,15,348.5,382.5,2.6,17.05,685.5,738.05,562.59
2018,5,27,10,30,291.0,419.0,2.7,17.2,680.0,719.79,547.23
2018,5,27,10,45,270.5,434.5,2.75,17.3,681.0,713.58,541.69
2018,5,27,11,0,250.0,450.0,2.8,17.4,682.0,706.04,535.17
2018,5,27,11,15,202.5,460.5,2.9,17.5,650.5,661.06,501.71
2018,5,27,11,30,155.0,471.0,3.0,17.6,619.0,621.47,471.93
2018,5,27,11,45,146.0,474.0,3.1,17.7,614.0,611.08,464.35
2018,5,27,12,0,137.0,477.0,3.2,17.8,609.0,600.31,456.33
2018,5,27,12,15,158.5,477.0,3.3,17.8,629.0,614.52,467.59
2018,5,27,12,30,180.0,477.0,3.4,17.8,649.0,627.48,477.81
2018,5,27,12,45,210.0,469.0,3.55,17.85,668.0,638.95,487.38
2018,5,27,13,0,240.0,461.0,3.7,17.9,687.0,648.59,495.61
2018,5,27,13,15,299.0,428.0,3.75,17.9,704.5,655.76,502.99
2018,5,27,13,30,358.0,395.0,3.8,17.9,722.0,659.93,508.05
2018,5,27,13,45,567.0,282.5,3.9,17.9,785.0,699.37,543.05
2018,5,27,14,0,776.0,170.0,4.0,17.9,848.0,727.84,568.88
2018,5,27,14,15,825.0,138.0,4.0,17.8,836.5,702.14,550.77
2018,5,27,14,30,874.0,106.0,4.0,17.7,825.0,673.65,530.25
2018,5,27,14,45,865.0,104.5,4.0,17.65,789.5,630.21,496.77
2018,5,27,15,0,856.0,103.0,4.0,17.6,754.0,586.03,462.05
2018,5,27,15,15,843.5,100.5,4.0,17.6,713.0,538.57,423.94
2018,5,27,15,30,831.0,98.0,4.0,17.6,672.0,491.1,384.9
2018,5,27,15,45,816.5,95.5,3.9,17.45,628.0,439.08,341.53
2018,5,27,16,0,802.0,93.0,3.8,17.3,584.0,391.33,300.42
2018,5,27,16,15,783.0,90.0,3.7,17.1,536.5,342.44,257.68
2018,5,27,16,30,764.0,87.0,3.6,16.9,489.0,295.02,215.5
2018,5,27,16,45,737.5,83.0,3.5,16.75,439.0,246.55,172.55
2018,5,27,17,0,711.0,79.0,3.4,16.6,389.0,200.66,132.35
2018,5,27,17,15,674.5,75.0,3.25,16.35,339.0,152.81,92.82
2018,5,27,17,30,638.0,71.0,3.1,16.1,289.0,111.82,62.39
2018,5,27,17,45,587.0,65.0,2.95,15.9,240.0,72.43,39.29
2018,5,27,18,0,536.0,59.0,2.8,15.7,191.0,40.27,30.17
2018,5,27,18,15,459.5,52.0,2.7,15.5,146.5,37.26,27.29
2018,5,27,18,30,383.0,45.0,2.6,15.3,102.0,34.12,24.05
2018,5,27,18,45,266.0,34.0,2.45,15.1,66.5,26.84,16.48
2018,5,27,19,0,149.0,23.0,2.3,14.9,31.0,18.19,0.0
2018,5,27,19,15,74.5,11.5,2.2,14.8,15.5,11.3,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,28,4,45,27.5,4.5,1.5,13.4,5.0,0.0,0.0
2018,5,28,5,0,55.0,9.0,1.5,13.5,10.0,22.35,0.0
2018,5,28,5,15,167.5,23.0,1.5,13.7,38.0,84.9,10.04
2018,5,28,5,30,280.0,37.0,1.5,13.9,66.0,153.35,110.04
2018,5,28,5,45,374.0,45.0,1.5,14.1,106.5,211.9,164.18
2018,5,28,6,0,468.0,53.0,1.5,14.3,147.0,279.56,223.27
2018,5,28,6,15,530.5,59.5,1.45,14.6,194.5,338.64,274.43
2018,5,28,6,30,593.0,66.0,1.4,14.9,242.0,402.8,327.98
2018,5,28,6,45,638.0,69.5,1.35,15.15,291.5,458.17,372.88
2018,5,28,7,0,683.0,73.0,1.3,15.4,341.0,514.33,416.79
2018,5,28,7,15,714.5,77.0,1.25,15.85,391.5,567.11,456.05
2018,5,28,7,30,746.0,81.0,1.2,16.3,442.0,620.99,494.33
2018,5,28,7,45,770.5,83.5,1.2,16.7,491.5,668.82,526.25
2018,5,28,8,0,795.0,86.0,1.2,17.1,541.0,716.64,557.45
2018,5,28,8,15,814.0,88.0,1.25,17.4,588.0,759.21,585.06
2018,5,28,8,30,833.0,90.0,1.3,17.7,635.0,796.07,608.38
2018,5,28,8,45,847.5,92.0,1.35,18.0,678.5,832.72,631.36
2018,5,28,9,0,862.0,94.0,1.4,18.3,722.0,867.78,653.03
2018,5,28,9,15,871.0,96.5,1.45,18.5,760.0,896.6,670.64
2018,5,28,9,30,880.0,99.0,1.5,18.7,798.0,923.17,686.77
2018,5,28,9,45,885.0,102.0,1.55,18.95,830.0,944.12,699.08
2018,5,28,10,0,890.0,105.0,1.6,19.2,862.0,962.4,709.74
2018,5,28,10,15,896.0,105.5,1.7,19.3,888.5,976.26,718.71
2018,5,28,10,30,902.0,106.0,1.8,19.4,915.0,987.33,725.98
2018,5,28,10,45,906.0,107.0,1.9,19.55,935.0,994.11,730.45
2018,5,28,11,0,910.0,108.0,2.0,19.7,955.0,997.94,733.13
2018,5,28,11,15,912.0,109.5,2.1,19.8,968.0,997.38,733.19
2018,5,28,11,30,914.0,111.0,2.2,19.9,981.0,993.84,731.43
2018,5,28,11,45,914.5,111.5,2.3,20.0,986.5,984.93,726.24
2018,5,28,12,0,915.0,112.0,2.4,20.1,992.0,973.17,719.26
2018,5,28,12,15,915.0,111.5,2.55,20.1,990.0,957.19,710.26
2018,5,28,12,30,915.0,111.0,2.7,20.1,988.0,938.53,699.41
2018,5,28,12,45,913.5,110.5,2.8,20.15,979.0,915.93,685.29
2018,5,28,13,0,912.0,110.0,2.9,20.2,970.0,890.88,669.44
2018,5,28,13,15,908.0,109.5,3.0,20.15,953.0,861.37,650.7
2018,5,28,13,30,904.0,109.0,3.1,20.1,936.0,829.75,630.34
2018,5,28,13,45,898.0,109.0,3.25,20.05,912.5,795.09,607.89
2018,5,28,14,0,892.0,109.0,3.4,20.0,889.0,758.72,583.93
2018,5,28,14,15,884.5,108.0,3.45,19.95,859.0,718.85,556.7
2018,5,28,14,30,877.0,107.0,3.5,19.9,829.0,677.75,527.13
2018,5,28,14,45,867.0,105.5,3.55,19.85,793.0,633.6,493.87
2018,5,28,15,0,857.0,104.0,3.6,19.8,757.0,588.79,459.33
2018,5,28,15,15,844.5,102.0,3.6,19.8,716.0,541.77,422.05
2018,5,28,15,30,832.0,100.0,3.6,19.8,675.0,494.72,383.84
2018,5,28,15,45,817.0,97.5,3.6,19.55,631.0,442.48,341.11
2018,5,28,16,0,802.0,95.0,3.6,19.3,587.0,394.53,300.54
2018,5,28,16,15,782.5,91.5,3.5,19.15,539.0,345.03,257.72
2018,5,28,16,30,763.0,88.0,3.4,19.0,491.0,297.05,215.49
2018,5,28,16,45,737.0,84.5,3.35,18.8,441.5,249.19,173.44
2018,5,28,17,0,711.0,81.0,3.3,18.6,392.0,203.86,134.02
2018,5,28,17,15,675.0,76.0,3.2,18.3,341.5,155.12,93.99
2018,5,28,17,30,639.0,71.0,3.1,18.0,291.0,113.29,62.91
2018,5,28,17,45,589.0,65.5,3.0,17.7,242.5,74.24,39.94
2018,5,28,18,0,539.0,60.0,2.9,17.4,194.0,41.0,30.6
2018,5,28,18,15,463.0,52.5,2.8,17.05,149.0,37.57,27.39
2018,5,28,18,30,387.0,45.0,2.7,16.7,104.0,33.97,23.8
2018,5,28,18,45,270.5,34.0,2.6,16.35,68.0,26.69,16.37
2018,5,28,19,0,154.0,23.0,2.5,16.0,32.0,18.14,0.0
2018,5,28,19,15,77.0,11.5,2.4,15.85,16.0,11.3,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,29,4,45,23.5,4.5,2.25,13.8,5.0,0.0,0.0
2018,5,29,5,0,47.0,9.0,2.4,13.9,10.0,20.42,0.0
2018,5,29,5,15,151.0,24.0,2.45,14.1,38.0,81.73,13.69
2018,5,29,5,30,255.0,39.0,2.5,14.3,66.0,147.61,106.41
2018,5,29,5,45,348.0,48.5,2.6,14.5,106.5,205.7,159.89
2018,5,29,6,0,441.0,58.0,2.7,14.7,147.0,273.63,219.49
2018,5,29,6,15,505.5,64.5,2.7,14.95,194.0,332.69,271.21
2018,5,29,6,30,570.0,71.0,2.7,15.2,241.0,396.9,325.73
2018,5,29,6,45,615.5,76.0,2.65,15.4,291.0,453.42,372.49
2018,5,29,7,0,661.0,81.0,2.6,15.6,341.0,512.87,420.02
2018,5,29,7,15,693.5,85.5,2.65,15.85,391.5,565.83,461.22
2018,5,29,7,30,726.0,90.0,2.7,16.1,442.0,617.76,500.6
2018,5,29,7,45,750.0,93.0,2.75,16.3,491.0,665.09,534.24
2018,5,29,8,0,774.0,96.0,2.8,16.5,540.0,712.4,567.14
2018,5,29,8,15,792.5,99.0,2.9,16.7,586.5,755.01,596.34
2018,5,29,8,30,811.0,102.0,3.0,16.9,633.0,796.72,624.58
2018,5,29,8,45,824.5,105.0,3.1,17.05,676.0,833.0,648.79
2018,5,29,9,0,838.0,108.0,3.2,17.2,719.0,862.45,668.05
2018,5,29,9,15,853.0,108.0,3.3,17.35,758.5,893.33,688.31
2018,5,29,9,30,868.0,108.0,3.4,17.5,798.0,922.3,707.17
2018,5,29,9,45,883.5,104.5,3.5,17.6,832.5,945.89,722.43
2018,5,29,10,0,899.0,101.0,3.6,17.7,867.0,967.24,736.22
2018,5,29,10,15,904.5,103.0,3.7,17.8,894.0,982.34,745.82
2018,5,29,10,30,910.0,105.0,3.8,17.9,921.0,994.59,753.6
2018,5,29,10,45,913.0,106.5,3.9,18.0,941.0,1000.98,757.51
2018,5,29,11,0,916.0,108.0,4.0,18.1,961.0,1004.39,759.55
2018,5,29,11,15,918.5,108.5,4.15,18.15,974.0,1003.31,759.12
2018,5,29,11,30,921.0,109.0,4.3,18.2,987.0,999.25,756.77
2018,5,29,11,45,921.5,110.5,4.45,18.2,993.0,991.32,752.27
2018,5,29,12,0,922.0,112.0,4.6,18.2,999.0,980.5,746.09
2018,5,29,12,15,920.5,112.5,4.8,18.1,997.0,964.03,736.69
2018,5,29,12,30,919.0,113.0,5.0,18.0,995.0,944.91,725.34
2018,5,29,12,45,914.5,115.5,5.2,17.9,986.0,922.46,711.5
2018,5,29,13,0,910.0,118.0,5.4,17.8,977.0,897.64,695.82
2018,5,29,13,15,905.5,118.5,5.65,17.6,960.5,868.7,677.49
2018,5,29,13,30,901.0,119.0,5.9,17.4,944.0,837.68,657.35
2018,5,29,13,45,893.0,120.5,6.15,17.2,920.5,802.94,634.12
2018,5,29,14,0,885.0,122.0,6.4,17.0,897.0,766.62,609.34
2018,5,29,14,15,877.0,121.5,6.5,16.8,867.5,727.09,581.3
2018,5,29,14,30,869.0,121.0,6.6,16.6,838.0,686.37,550.43
2018,5,29,14,45,856.0,121.0,6.75,16.35,801.5,642.0,515.89
2018,5,29,15,0,843.0,121.0,6.9,16.1,765.0,594.42,478.1
2018,5,29,15,15,829.5,119.0,6.9,16.1,724.0,547.12,438.92
2018,5,29,15,30,816.0,117.0,6.9,16.1,683.0,499.97,399.02
2018,5,29,15,45,799.5,115.0,6.95,15.75,638.5,451.86,358.05
2018,5,29,16,0,783.0,113.0,7.0,15.4,594.0,404.59,316.82
2018,5,29,16,15,759.0,110.5,7.0,15.2,545.5,355.37,273.12
2018,5,29,16,30,735.0,108.0,7.0,15.0,497.0,304.56,227.69
2018,5,29,16,45,702.5,105.0,7.0,14.8,446.5,256.67,184.83
2018,5,29,17,0,670.0,102.0,7.0,14.6,396.0,211.97,145.35
2018,5,29,17,15,627.5,97.0,7.0,14.4,345.0,167.44,108.21
2018,5,29,17,30,585.0,92.0,7.0,14.2,294.0,127.4,78.01
2018,5,29,17,45,525.0,85.0,7.0,13.95,244.0,89.33,54.84
2018,5,29,18,0,465.0,78.0,7.0,13.7,194.0,56.89,45.24
2018,5,29,18,15,388.5,67.0,6.9,13.6,149.0,49.59,38.43
2018,5,29,18,30,312.0,56.0,6.8,13.5,104.0,42.63,31.7
2018,5,29,18,45,215.5,41.5,6.75,13.35,69.0,32.34,21.4
2018,5,29,19,0,119.0,27.0,6.7,13.2,34.0,21.5,0.79
2018,5,29,19,15,61.0,14.5,6.55,13.2,18.0,14.25,0.0
2018,5,29,19,30,3.0,2.0,6.4,13.2,2.0,0.0,0.0
2018,5,29,19,45,1.5,1.0,6.3,13.2,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.95,13.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.95,13.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.05,12.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.1,12.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.65,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.45,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2018,5,30,4,45,0.5,2.5,7.45,12.55,2.5,0.0,0.0
2018,5,30,5,0,1.0,5.0,7.5,12.6,5.0,5.16,0.0
2018,5,30,5,15,0.5,8.5,7.5,12.65,8.5,8.34,0.0
2018,5,30,5,30,0.0,12.0,7.5,12.7,12.0,11.57,3.62
2018,5,30,5,45,0.0,17.5,7.55,12.75,17.5,16.88,8.52
2018,5,30,6,0,0.0,23.0,7.6,12.8,23.0,22.19,13.26
2018,5,30,6,15,0.0,34.0,7.55,12.85,34.0,32.82,22.51
2018,5,30,6,30,0.0,45.0,7.5,12.9,45.0,43.46,31.69
2018,5,30,6,45,29.5,84.5,7.45,13.0,96.0,103.07,83.07
2018,5,30,7,0,59.0,124.0,7.4,13.1,147.0,165.27,136.1
2018,5,30,7,15,51.0,141.5,7.4,13.15,163.5,180.39,148.27
2018,5,30,7,30,43.0,159.0,7.4,13.2,180.0,194.69,159.54
2018,5,30,7,45,47.5,177.5,7.35,13.25,203.0,218.49,178.88
2018,5,30,8,0,52.0,196.0,7.3,13.3,226.0,242.42,198.13
2018,5,30,8,15,55.5,222.0,7.3,13.4,256.5,273.83,223.19
2018,5,30,8,30,59.0,248.0,7.3,13.5,287.0,305.16,247.91
2018,5,30,8,45,79.0,273.0,7.3,13.55,328.5,349.42,283.49
2018,5,30,9,0,99.0,298.0,7.3,13.6,370.0,403.16,326.16
2018,5,30,9,15,157.0,328.5,7.3,13.75,450.0,488.85,394.72
2018,5,30,9,30,215.0,359.0,7.3,13.9,530.0,576.08,463.2
2018,5,30,9,45,283.5,363.5,7.3,14.05,599.0,654.94,524.75
2018,5,30,10,0,352.0,368.0,7.3,14.2,668.0,726.06,579.65
2018,5,30,10,15,320.0,393.0,7.25,14.35,672.5,722.26,574.01
2018,5,30,10,30,288.0,418.0,7.2,14.5,677.0,716.42,567.14
2018,5,30,10,45,286.0,429.5,7.2,14.65,691.5,724.09,571.84
2018,5,30,11,0,284.0,441.0,7.2,14.8,706.0,730.52,575.63
2018,5,30,11,15,326.5,431.5,7.25,14.8,740.0,757.65,597.17
2018,5,30,11,30,369.0,422.0,7.3,14.8,774.0,783.39,617.55
2018,5,30,11,45,389.5,415.5,7.35,14.85,789.0,789.35,622.39
2018,5,30,12,0,410.0,409.0,7.4,14.9,804.0,795.9,627.72
2018,5,30,12,15,492.0,363.0,7.5,14.85,836.0,816.83,646.66
2018,5,30,12,30,574.0,317.0,7.6,14.8,868.0,833.96,662.61
2018,5,30,12,45,606.0,300.0,7.7,14.75,877.0,829.02,660.27
2018,5,30,13,0,638.0,283.0,7.8,14.7,886.0,822.49,656.72
2018,5,30,13,15,641.5,276.5,7.8,14.65,873.5,798.92,639.19
2018,5,30,13,30,645.0,270.0,7.8,14.6,861.0,773.68,620.31
2018,5,30,13,45,739.0,213.0,7.85,14.55,873.5,769.91,620.35
2018,5,30,14,0,833.0,156.0,7.9,14.5,886.0,759.77,614.44
2018,5,30,14,15,840.0,146.5,7.9,14.45,861.0,723.74,587.02
2018,5,30,14,30,847.0,137.0,7.9,14.4,836.0,685.59,556.95
2018,5,30,14,45,828.0,138.5,7.9,14.35,797.5,639.36,519.54
2018,5,30,15,0,809.0,140.0,7.9,14.3,759.0,593.33,481.66
2018,5,30,15,15,795.5,137.0,7.9,14.3,718.0,546.6,442.56
2018,5,30,15,30,782.0,134.0,7.9,14.3,677.0,500.08,402.85
2018,5,30,15,45,771.0,129.5,7.9,14.1,635.0,453.72,362.74
2018,5,30,16,0,760.0,125.0,7.9,13.9,593.0,404.35,319.37
2018,5,30,16,15,731.5,123.5,7.9,13.8,544.0,355.24,275.54
2018,5,30,16,30,703.0,122.0,7.9,13.7,495.0,308.58,233.35
2018,5,30,16,45,663.0,119.5,7.9,13.55,443.5,260.87,190.81
2018,5,30,17,0,623.0,117.0,7.9,13.4,392.0,217.15,152.42
2018,5,30,17,15,564.0,110.5,7.85,13.25,335.5,171.21,114.72
2018,5,30,17,30,505.0,104.0,7.8,13.1,279.0,131.18,84.8
2018,5,30,17,45,445.5,95.5,7.75,12.95,231.5,94.96,61.88
2018,5,30,18,0,386.0,87.0,7.7,12.8,184.0,64.68,52.37
2018,5,30,18,15,306.0,76.0,7.6,12.7,142.0,56.7,44.91
2018,5,30,18,30,226.0,65.0,7.5,12.6,100.0,51.83,39.92
2018,5,30,18,45,141.5,46.5,7.35,12.5,66.0,37.71,26.11
2018,5,30,19,0,57.0,28.0,7.2,12.4,32.0,24.06,3.37
2018,5,30,19,15,29.0,15.5,7.15,12.4,17.5,15.24,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.4,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.4,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,12.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.6,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,45,1.0,3.0,6.25,12.5,3.0,0.0,0.0
2018,5,31,5,0,2.0,6.0,6.2,12.5,6.0,6.39,0.0
2018,5,31,5,15,1.0,11.5,6.25,12.55,11.5,11.39,0.0
2018,5,31,5,30,0.0,17.0,6.3,12.6,17.0,16.4,7.53
2018,5,31,5,45,0.0,27.0,6.3,12.7,27.0,26.06,16.24
2018,5,31,6,0,0.0,37.0,6.3,12.8,37.0,35.73,24.8
2018,5,31,6,15,0.0,47.5,6.35,12.9,47.5,45.88,33.68
2018,5,31,6,30,0.0,58.0,6.4,13.0,58.0,56.05,42.45
2018,5,31,6,45,0.0,80.5,6.45,13.05,80.5,78.67,61.7
2018,5,31,7,0,0.0,103.0,6.5,13.1,103.0,101.53,80.91
2018,5,31,7,15,5.0,129.5,6.5,13.2,132.0,131.87,106.28
2018,5,31,7,30,10.0,156.0,6.5,13.3,161.0,162.54,131.62
2018,5,31,7,45,46.5,193.0,6.5,13.4,219.5,234.97,192.1
2018,5,31,8,0,83.0,230.0,6.5,13.5,278.0,303.91,248.74
2018,5,31,8,15,182.5,249.5,6.5,13.6,366.0,414.49,339.99
2018,5,31,8,30,282.0,269.0,6.5,13.7,454.0,531.34,434.0
2018,5,31,8,45,380.0,263.0,6.5,13.85,530.0,614.69,500.47
2018,5,31,9,0,478.0,257.0,6.5,14.0,606.0,711.62,575.94
2018,5,31,9,15,549.5,241.5,6.6,14.15,663.5,768.5,619.93
2018,5,31,9,30,621.0,226.0,6.7,14.3,721.0,829.98,666.93
2018,5,31,9,45,741.0,178.0,6.75,14.4,792.5,900.08,718.53
2018,5,31,10,0,861.0,130.0,6.8,14.5,864.0,962.53,763.16
2018,5,31,10,15,868.0,131.0,6.85,14.55,891.0,977.41,772.87
2018,5,31,10,30,875.0,132.0,6.9,14.6,918.0,989.61,780.93
2018,5,31,10,45,879.5,133.5,6.9,14.65,938.5,997.1,785.44
2018,5,31,11,0,884.0,135.0,6.9,14.7,959.0,1001.74,788.0
2018,5,31,11,15,888.0,135.5,6.95,14.75,973.0,1001.99,787.79
2018,5,31,11,30,892.0,136.0,7.0,14.8,987.0,999.36,785.63
2018,5,31,11,45,893.5,136.0,7.0,14.8,993.0,990.98,779.32
2018,5,31,12,0,895.0,136.0,7.0,14.8,999.0,979.82,771.12
2018,5,31,12,15,892.5,137.5,6.95,14.8,996.5,963.66,759.15
2018,5,31,12,30,890.0,139.0,6.9,14.8,994.0,944.97,745.44
2018,5,31,12,45,884.0,141.5,6.85,14.85,984.0,921.67,728.3
2018,5,31,13,0,878.0,144.0,6.8,14.9,974.0,896.17,709.6
2018,5,31,13,15,875.5,142.5,6.7,14.9,958.0,867.84,688.77
2018,5,31,13,30,873.0,141.0,6.6,14.9,942.0,837.42,666.41
2018,5,31,13,45,869.5,138.5,6.5,14.9,919.0,803.34,641.31
2018,5,31,14,0,866.0,136.0,6.4,14.9,896.0,767.49,614.84
2018,5,31,14,15,859.0,134.0,6.4,14.85,866.5,728.01,585.91
2018,5,31,14,30,852.0,132.0,6.4,14.8,837.0,687.32,554.04
2018,5,31,14,45,844.0,129.5,6.35,14.8,802.0,642.2,518.04
2018,5,31,15,0,836.0,127.0,6.3,14.8,767.0,598.27,482.23
2018,5,31,15,15,822.5,124.5,6.3,14.8,726.0,550.87,443.05
2018,5,31,15,30,809.0,122.0,6.3,14.8,685.0,503.63,403.18
2018,5,31,15,45,792.5,118.5,6.3,14.65,639.5,454.52,361.21
2018,5,31,16,0,776.0,115.0,6.3,14.5,594.0,406.27,319.02
2018,5,31,16,15,754.0,111.5,6.3,14.35,546.0,357.18,275.46
2018,5,31,16,30,732.0,108.0,6.3,14.2,498.0,306.34,229.96
2018,5,31,16,45,702.0,104.0,6.3,14.1,447.5,258.32,186.83
2018,5,31,17,0,672.0,100.0,6.3,14.0,397.0,213.23,146.77
2018,5,31,17,15,631.5,94.5,6.25,13.85,346.0,168.35,109.01
2018,5,31,17,30,591.0,89.0,6.2,13.7,295.0,127.72,77.86
2018,5,31,17,45,534.5,82.0,6.2,13.5,245.5,89.3,53.8
2018,5,31,18,0,478.0,75.0,6.2,13.3,196.0,56.88,45.32
2018,5,31,18,15,398.5,66.0,6.05,13.15,151.5,48.64,37.7
2018,5,31,18,30,319.0,57.0,5.9,13.0,107.0,43.3,32.42
2018,5,31,18,45,217.5,43.0,5.8,12.85,72.0,33.46,22.62
2018,5,31,19,0,116.0,29.0,5.7,12.7,37.0,23.97,4.82
2018,5,31,19,15,60.5,16.5,5.6,12.65,20.5,16.22,0.0
2018,5,31,19,30,5.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,2.5,2.0,5.4,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.2,12.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,1,4,45,26.5,7.0,3.55,12.0,7.5,0.0,0.0
2018,6,1,5,0,53.0,14.0,3.6,12.1,15.0,26.94,0.0
2018,6,1,5,15,149.5,27.5,3.55,12.25,41.5,86.65,24.96
2018,6,1,5,30,246.0,41.0,3.5,12.4,68.0,147.37,108.12
2018,6,1,5,45,341.0,50.5,3.4,12.55,108.5,205.24,161.33
2018,6,1,6,0,436.0,60.0,3.3,12.7,149.0,274.46,222.44
2018,6,1,6,15,499.5,67.5,3.2,12.85,196.5,334.07,275.07
2018,6,1,6,30,563.0,75.0,3.1,13.0,244.0,398.75,330.48
2018,6,1,6,45,608.0,80.5,2.95,13.15,294.0,455.35,377.66
2018,6,1,7,0,653.0,86.0,2.8,13.3,344.0,514.82,425.51
2018,6,1,7,15,686.5,89.5,2.65,13.55,394.0,566.97,465.86
2018,6,1,7,30,720.0,93.0,2.5,13.8,444.0,620.44,505.85
2018,6,1,7,45,745.5,96.5,2.4,14.05,493.5,666.81,538.24
2018,6,1,8,0,771.0,100.0,2.3,14.3,543.0,715.68,571.37
2018,6,1,8,15,790.5,102.5,2.25,14.6,590.0,758.44,599.44
2018,6,1,8,30,810.0,105.0,2.2,14.9,637.0,800.37,626.42
2018,6,1,8,45,826.0,106.5,2.1,15.25,680.5,837.1,648.67
2018,6,1,9,0,842.0,108.0,2.0,15.6,724.0,867.13,665.88
2018,6,1,9,15,858.0,107.5,2.05,15.85,764.0,898.5,685.58
2018,6,1,9,30,874.0,107.0,2.1,16.1,804.0,928.01,703.89
2018,6,1,9,45,890.5,104.0,2.1,16.4,839.5,953.24,718.59
2018,6,1,10,0,907.0,101.0,2.1,16.7,875.0,976.23,731.78
2018,6,1,10,15,912.5,102.5,2.2,16.9,902.0,990.95,740.93
2018,6,1,10,30,918.0,104.0,2.3,17.1,929.0,1002.82,748.36
2018,6,1,10,45,922.0,104.5,2.4,17.35,949.0,1009.27,752.18
2018,6,1,11,0,926.0,105.0,2.5,17.6,969.0,1012.74,754.17
2018,6,1,11,15,928.5,105.5,2.6,17.85,982.0,1011.76,753.34
2018,6,1,11,30,931.0,106.0,2.7,18.1,995.0,1007.77,750.64
2018,6,1,11,45,932.5,106.0,2.8,18.35,1001.0,999.36,745.1
2018,6,1,12,0,934.0,106.0,2.9,18.6,1007.0,988.03,737.71
2018,6,1,12,15,933.5,106.0,3.1,18.75,1005.0,972.0,728.3
2018,6,1,12,30,933.0,106.0,3.3,18.9,1003.0,953.24,716.97
2018,6,1,12,45,931.5,105.5,3.45,19.0,994.0,930.47,702.6
2018,6,1,13,0,930.0,105.0,3.6,19.1,985.0,905.19,686.42
2018,6,1,13,15,926.5,105.0,3.8,19.1,968.5,876.31,668.13
2018,6,1,13,30,923.0,105.0,4.0,19.1,952.0,845.23,648.07
2018,6,1,13,45,918.0,104.0,4.2,19.1,928.5,809.99,624.8
2018,6,1,14,0,913.0,103.0,4.4,19.1,905.0,772.96,600.09
2018,6,1,14,15,906.5,101.5,4.55,19.0,875.0,732.77,572.95
2018,6,1,14,30,900.0,100.0,4.7,18.9,845.0,691.23,543.77
2018,6,1,14,45,891.0,99.0,4.9,18.85,809.5,647.41,510.79
2018,6,1,15,0,882.0,98.0,5.1,18.8,774.0,602.82,476.25
2018,6,1,15,15,870.0,96.0,5.1,18.8,733.0,555.13,437.78
2018,6,1,15,30,858.0,94.0,5.1,18.8,692.0,507.33,398.33
2018,6,1,15,45,843.0,92.0,5.35,18.45,647.0,458.3,357.86
2018,6,1,16,0,828.0,90.0,5.6,18.1,602.0,409.84,316.6
2018,6,1,16,15,808.5,87.5,5.65,17.85,554.0,356.01,269.84
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,307.69,226.69
2018,6,1,16,45,763.0,81.5,5.75,17.3,455.5,258.53,182.84
2018,6,1,17,0,737.0,78.0,5.8,17.0,405.0,211.86,141.52
2018,6,1,17,15,702.0,74.0,5.75,16.65,354.5,166.05,102.91
2018,6,1,17,30,667.0,70.0,5.7,16.3,304.0,120.57,67.76
2018,6,1,17,45,617.5,65.0,5.6,15.95,254.5,80.33,42.71
2018,6,1,18,0,568.0,60.0,5.5,15.6,205.0,45.31,34.66
