Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,16,0,816.0,96.0,5.8,17.9,611.0,417.97,324.9
2018,6,11,16,15,796.5,94.0,5.75,17.75,564.0,369.25,282.19
2018,6,11,16,30,777.0,92.0,5.7,17.6,517.0,321.99,239.98
2018,6,11,16,45,751.0,89.0,5.65,17.4,467.5,273.76,196.94
2018,6,11,17,0,725.0,86.0,5.6,17.2,418.0,228.02,156.23
2018,6,11,17,15,689.5,81.5,5.45,16.9,367.0,178.57,114.13
2018,6,11,17,30,654.0,77.0,5.3,16.6,316.0,136.0,80.22
2018,6,11,17,45,603.5,72.5,5.2,16.3,266.5,96.13,53.39
2018,6,11,18,0,553.0,68.0,5.1,16.0,217.0,61.59,36.95
2018,6,11,18,15,482.5,60.5,4.85,15.75,171.0,43.14,32.59
2018,6,11,18,30,412.0,53.0,4.6,15.5,125.0,39.83,29.31
2018,6,11,18,45,309.0,43.0,4.35,15.2,87.5,32.86,22.54
2018,6,11,19,0,206.0,33.0,4.1,14.9,50.0,25.97,13.31
2018,6,11,19,15,117.0,19.5,3.95,14.8,28.0,19.17,0.0
2018,6,11,19,30,28.0,6.0,3.8,14.7,6.0,5.9,0.0
2018,6,11,19,45,14.0,3.0,3.6,14.6,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,4,45,57.5,7.5,1.8,13.45,9.0,0.0,0.0
2018,6,12,5,0,115.0,15.0,1.8,13.6,18.0,43.65,0.0
2018,6,12,5,15,236.5,25.5,1.8,13.8,47.5,110.72,47.17
2018,6,12,5,30,358.0,36.0,1.8,14.0,77.0,180.34,132.41
2018,6,12,5,45,346.0,41.0,1.8,14.2,96.5,198.25,154.52
2018,6,12,6,0,334.0,46.0,1.8,14.4,116.0,214.47,172.29
2018,6,12,6,15,167.0,64.5,1.8,14.6,99.5,158.47,128.59
2018,6,12,6,30,0.0,83.0,1.8,14.8,83.0,82.18,64.09
2018,6,12,6,45,2.5,102.5,1.8,15.05,103.5,103.41,81.91
2018,6,12,7,0,5.0,122.0,1.8,15.3,124.0,124.75,99.4
2018,6,12,7,15,19.0,153.5,1.9,15.6,162.5,166.7,133.79
2018,6,12,7,30,33.0,185.0,2.0,15.9,201.0,216.83,174.1
2018,6,12,7,45,61.0,215.0,2.15,16.2,248.5,270.26,216.73
2018,6,12,8,0,89.0,245.0,2.3,16.5,296.0,325.35,259.88
2018,6,12,8,15,150.0,267.5,2.4,16.85,362.5,408.71,324.89
2018,6,12,8,30,211.0,290.0,2.5,17.2,429.0,486.84,384.33
2018,6,12,8,45,314.5,282.0,2.6,17.5,504.5,579.91,455.14
2018,6,12,9,0,418.0,274.0,2.7,17.8,580.0,677.73,527.47
2018,6,12,9,15,581.0,219.5,2.8,17.95,669.5,778.18,602.72
2018,6,12,9,30,744.0,165.0,2.9,18.1,759.0,877.07,671.69
2018,6,12,9,45,631.5,222.0,3.0,18.3,741.0,845.86,648.15
2018,6,12,10,0,519.0,279.0,3.1,18.5,723.0,801.67,613.2
2018,6,12,10,15,318.5,351.0,3.2,18.55,626.0,678.34,519.59
2018,6,12,10,30,118.0,423.0,3.3,18.6,529.0,550.44,420.13
2018,6,12,10,45,91.0,425.5,3.4,18.7,508.5,517.55,395.47
2018,6,12,11,0,64.0,428.0,3.5,18.8,488.0,491.7,375.27
2018,6,12,11,15,63.5,433.5,3.65,18.8,493.5,494.58,377.46
2018,6,12,11,30,63.0,439.0,3.8,18.8,499.0,497.15,379.34
2018,6,12,11,45,69.5,447.5,3.9,18.8,514.5,509.14,388.36
2018,6,12,12,0,76.0,456.0,4.0,18.8,530.0,520.59,396.96
2018,6,12,12,15,83.5,461.0,4.2,18.75,542.0,528.96,403.66
2018,6,12,12,30,91.0,466.0,4.4,18.7,554.0,536.71,410.11
2018,6,12,12,45,94.5,464.0,4.55,18.65,554.5,533.5,408.36
2018,6,12,13,0,98.0,462.0,4.7,18.6,555.0,529.89,406.37
2018,6,12,13,15,170.5,442.5,4.9,18.45,601.5,566.98,437.19
2018,6,12,13,30,243.0,423.0,5.1,18.3,648.0,598.31,463.38
2018,6,12,13,45,448.0,334.5,5.25,18.2,736.5,664.95,519.32
2018,6,12,14,0,653.0,246.0,5.4,18.1,825.0,718.09,564.03
2018,6,12,14,15,782.0,172.5,5.45,17.95,843.5,718.24,567.23
2018,6,12,14,30,911.0,99.0,5.5,17.8,862.0,708.59,562.53
2018,6,12,14,45,902.5,98.0,5.55,17.65,827.0,665.06,529.07
2018,6,12,15,0,894.0,97.0,5.6,17.5,792.0,620.66,494.21
2018,6,12,15,15,883.0,95.0,5.6,17.5,751.5,573.33,455.87
2018,6,12,15,30,872.0,93.0,5.6,17.5,711.0,525.76,416.48
2018,6,12,15,45,858.5,91.0,5.65,17.2,667.0,477.0,375.75
2018,6,12,16,0,845.0,89.0,5.7,16.9,623.0,428.64,334.26
2018,6,12,16,15,827.0,87.0,5.7,16.75,575.5,375.12,287.56
2018,6,12,16,30,809.0,85.0,5.7,16.6,528.0,326.86,244.24
2018,6,12,16,45,784.5,82.5,5.65,16.4,478.5,277.91,200.19
2018,6,12,17,0,760.0,80.0,5.6,16.2,429.0,231.26,158.3
2018,6,12,17,15,726.0,76.0,5.6,15.95,377.5,184.16,117.7
2018,6,12,17,30,692.0,72.0,5.6,15.7,326.0,137.31,79.92
2018,6,12,17,45,643.5,68.0,5.55,15.5,276.0,96.1,51.86
2018,6,12,18,0,595.0,64.0,5.5,15.3,226.0,60.01,34.53
2018,6,12,18,15,526.0,57.5,5.45,15.05,179.0,40.41,30.27
2018,6,12,18,30,457.0,51.0,5.4,14.8,132.0,37.85,27.67
2018,6,12,18,45,350.0,42.5,5.3,14.55,93.0,33.26,22.98
2018,6,12,19,0,243.0,34.0,5.2,14.3,54.0,26.8,14.21
2018,6,12,19,15,140.0,20.5,5.1,14.2,30.5,20.15,0.0
2018,6,12,19,30,37.0,7.0,5.0,14.1,7.0,6.88,0.0
2018,6,12,19,45,18.5,3.5,4.95,14.0,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,13,4,45,43.5,8.0,4.6,13.15,9.0,0.0,0.0
2018,6,13,5,0,87.0,16.0,4.7,13.3,18.0,37.58,0.0
2018,6,13,5,15,202.5,28.0,4.7,13.55,47.0,104.25,44.48
2018,6,13,5,30,318.0,40.0,4.7,13.8,76.0,170.16,125.67
2018,6,13,5,45,414.5,47.5,4.7,14.0,119.0,232.22,182.46
2018,6,13,6,0,511.0,55.0,4.7,14.2,162.0,302.68,244.97
2018,6,13,6,15,573.5,60.5,4.65,14.45,210.5,362.73,298.26
2018,6,13,6,30,636.0,66.0,4.6,14.7,259.0,427.75,354.17
2018,6,13,6,45,681.0,69.0,4.55,14.9,310.0,484.43,401.85
2018,6,13,7,0,726.0,72.0,4.5,15.1,361.0,542.0,448.8
2018,6,13,7,15,756.5,75.5,4.55,15.35,412.5,595.29,491.06
2018,6,13,7,30,787.0,79.0,4.6,15.6,464.0,649.56,532.17
2018,6,13,7,45,810.5,81.0,4.6,15.85,514.0,697.64,566.51
2018,6,13,8,0,834.0,83.0,4.6,16.1,564.0,740.98,596.66
2018,6,13,8,15,851.0,84.5,4.7,16.35,611.0,782.7,625.7
2018,6,13,8,30,868.0,86.0,4.8,16.6,658.0,823.4,653.71
2018,6,13,8,45,881.0,88.0,4.95,16.85,701.5,859.97,678.75
2018,6,13,9,0,894.0,90.0,5.1,17.1,745.0,894.82,702.46
2018,6,13,9,15,901.5,92.0,5.2,17.4,782.5,922.75,720.66
2018,6,13,9,30,909.0,94.0,5.3,17.7,820.0,948.35,737.2
2018,6,13,9,45,914.5,96.5,5.4,17.95,853.0,970.12,751.19
2018,6,13,10,0,920.0,99.0,5.5,18.2,886.0,989.21,763.36
2018,6,13,10,15,926.0,100.0,5.55,18.4,913.5,1004.41,772.67
2018,6,13,10,30,932.0,101.0,5.6,18.6,941.0,1016.77,780.11
2018,6,13,10,45,936.5,101.5,5.6,18.75,962.0,1024.22,784.02
2018,6,13,11,0,941.0,102.0,5.6,18.9,983.0,1028.69,786.0
2018,6,13,11,15,943.0,102.0,5.65,19.05,995.5,1027.18,784.32
2018,6,13,11,30,945.0,102.0,5.7,19.2,1008.0,1022.65,780.71
2018,6,13,11,45,946.0,102.0,5.7,19.3,1014.0,1014.18,774.28
2018,6,13,12,0,947.0,102.0,5.7,19.4,1020.0,1002.78,765.95
2018,6,13,12,15,944.0,104.0,5.8,19.35,1018.0,986.73,755.58
2018,6,13,12,30,941.0,106.0,5.9,19.3,1016.0,967.99,743.35
2018,6,13,12,45,897.5,131.5,6.0,19.3,993.0,932.69,719.24
2018,6,13,13,0,854.0,157.0,6.1,19.3,970.0,896.18,694.15
2018,6,13,13,15,623.0,265.0,6.2,19.2,853.0,780.58,609.29
2018,6,13,13,30,392.0,373.0,6.3,19.1,736.0,672.55,523.7
2018,6,13,13,45,384.5,344.0,6.4,18.95,693.0,624.22,488.98
2018,6,13,14,0,377.0,315.0,6.5,18.8,650.0,575.94,453.54
2018,6,13,14,15,634.5,211.5,6.6,18.6,753.0,647.88,514.57
2018,6,13,14,30,892.0,108.0,6.7,18.4,856.0,704.79,562.12
2018,6,13,14,45,883.5,106.0,6.8,18.2,820.5,661.1,528.08
2018,6,13,15,0,875.0,104.0,6.9,18.0,785.0,616.58,492.97
2018,6,13,15,15,863.5,102.5,6.9,18.0,745.0,570.23,455.04
2018,6,13,15,30,852.0,101.0,6.9,18.0,705.0,523.7,416.17
2018,6,13,15,45,838.5,98.5,6.95,17.55,661.5,475.39,375.77
2018,6,13,16,0,825.0,96.0,7.0,17.1,618.0,423.58,331.6
2018,6,13,16,15,807.5,93.0,7.0,16.8,571.0,374.27,288.19
2018,6,13,16,30,790.0,90.0,7.0,16.5,524.0,326.22,245.06
2018,6,13,16,45,765.5,86.5,6.95,16.25,474.0,277.3,200.97
2018,6,13,17,0,741.0,83.0,6.9,16.0,424.0,230.69,159.06
2018,6,13,17,15,707.5,79.0,6.85,15.7,373.5,184.58,119.17
2018,6,13,17,30,674.0,75.0,6.8,15.4,323.0,138.49,81.82
2018,6,13,17,45,628.0,70.0,6.75,15.1,273.5,97.46,53.49
2018,6,13,18,0,582.0,65.0,6.7,14.8,224.0,61.28,35.5
2018,6,13,18,15,513.5,58.5,6.55,14.6,177.5,41.2,31.03
2018,6,13,18,30,445.0,52.0,6.4,14.4,131.0,38.7,28.47
2018,6,13,18,45,343.0,42.5,6.25,14.15,92.0,33.16,22.95
2018,6,13,19,0,241.0,33.0,6.1,13.9,53.0,25.9,13.8
2018,6,13,19,15,139.5,20.0,6.0,13.85,30.0,19.66,0.0
2018,6,13,19,30,38.0,7.0,5.9,13.8,7.0,6.88,0.0
2018,6,13,19,45,19.0,3.5,5.8,13.7,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,6,14,4,45,33.0,7.5,5.9,12.8,8.5,0.0,0.0
2018,6,14,5,0,66.0,15.0,5.9,12.8,17.0,31.31,0.0
2018,6,14,5,15,167.5,28.5,5.8,12.9,45.0,94.42,39.97
2018,6,14,5,30,269.0,42.0,5.7,13.0,73.0,156.51,116.06
2018,6,14,5,45,273.0,47.0,5.6,13.05,91.5,174.31,137.24
2018,6,14,6,0,277.0,52.0,5.5,13.1,110.0,193.05,156.78
2018,6,14,6,15,138.5,60.0,5.35,13.2,89.0,139.06,113.54
2018,6,14,6,30,0.0,68.0,5.2,13.3,68.0,66.2,51.02
2018,6,14,6,45,0.0,76.5,5.05,13.4,76.5,74.45,58.01
2018,6,14,7,0,0.0,85.0,4.9,13.5,85.0,82.74,64.87
2018,6,14,7,15,12.5,126.5,4.7,13.65,132.5,133.56,107.62
2018,6,14,7,30,25.0,168.0,4.5,13.8,180.0,192.09,155.93
2018,6,14,7,45,26.0,184.5,4.35,13.95,198.5,210.38,170.23
2018,6,14,8,0,27.0,201.0,4.2,14.1,217.0,228.64,184.38
2018,6,14,8,15,16.5,197.0,4.05,14.3,207.0,208.8,167.23
2018,6,14,8,30,6.0,193.0,3.9,14.5,197.0,195.71,155.65
2018,6,14,8,45,9.0,213.0,3.75,14.7,219.5,218.37,173.42
2018,6,14,9,0,12.0,233.0,3.6,14.9,242.0,241.11,190.99
2018,6,14,9,15,20.5,267.0,3.55,15.05,283.0,283.23,223.92
2018,6,14,9,30,29.0,301.0,3.5,15.2,324.0,333.85,262.91
2018,6,14,9,45,41.5,337.5,3.4,15.35,372.0,383.18,300.4
2018,6,14,10,0,54.0,374.0,3.3,15.5,420.0,432.44,337.22
2018,6,14,10,15,45.5,364.5,3.35,15.6,404.0,413.09,321.62
2018,6,14,10,30,37.0,355.0,3.4,15.7,388.0,393.73,306.3
2018,6,14,10,45,39.5,366.0,3.45,15.8,402.0,406.11,315.45
2018,6,14,11,0,42.0,377.0,3.5,15.9,416.0,418.24,324.3
2018,6,14,11,15,55.0,408.0,3.6,15.9,460.0,460.54,356.3
2018,6,14,11,30,68.0,439.0,3.7,15.9,504.0,502.11,387.37
2018,6,14,11,45,94.0,457.5,3.8,15.95,548.0,542.79,418.13
2018,6,14,12,0,120.0,476.0,3.9,16.0,592.0,585.48,450.06
2018,6,14,12,15,120.0,477.0,4.0,16.0,593.0,581.23,446.89
2018,6,14,12,30,120.0,478.0,4.1,16.0,594.0,576.58,443.68
2018,6,14,12,45,138.5,473.5,4.2,16.0,606.5,582.9,449.3
2018,6,14,13,0,157.0,469.0,4.3,16.0,619.0,588.12,454.16
2018,6,14,13,15,195.5,458.5,4.35,16.0,642.0,603.42,466.94
2018,6,14,13,30,234.0,448.0,4.4,16.0,665.0,616.27,477.79
2018,6,14,13,45,360.0,380.0,4.5,16.0,704.5,640.06,499.83
2018,6,14,14,0,486.0,312.0,4.6,16.0,744.0,655.46,515.12
2018,6,14,14,15,694.0,208.0,4.65,16.0,802.0,687.79,544.16
2018,6,14,14,30,902.0,104.0,4.7,16.0,860.0,708.68,563.4
2018,6,14,14,45,893.0,102.0,4.75,16.0,824.5,664.32,528.96
2018,6,14,15,0,884.0,100.0,4.8,16.0,789.0,619.15,493.48
2018,6,14,15,15,873.0,98.5,4.8,16.0,749.0,572.73,456.02
2018,6,14,15,30,862.0,97.0,4.8,16.0,709.0,526.07,417.5
2018,6,14,15,45,847.5,94.5,4.8,15.95,664.5,476.88,376.17
2018,6,14,16,0,833.0,92.0,4.8,15.9,620.0,428.18,334.26
2018,6,14,16,15,813.0,90.0,4.8,15.8,572.0,374.52,287.67
2018,6,14,16,30,793.0,88.0,4.8,15.7,524.0,326.3,244.59
2018,6,14,16,45,765.5,86.0,4.8,15.6,474.0,277.74,201.05
2018,6,14,17,0,738.0,84.0,4.8,15.5,424.0,231.79,159.92
2018,6,14,17,15,702.5,80.0,4.8,15.3,373.0,182.17,117.32
2018,6,14,17,30,667.0,76.0,4.8,15.1,322.0,139.29,82.72
2018,6,14,17,45,616.5,71.5,4.8,14.95,272.0,98.62,54.72
2018,6,14,18,0,566.0,67.0,4.8,14.8,222.0,63.26,37.09
2018,6,14,18,15,493.0,61.0,4.75,14.6,176.0,43.33,32.93
2018,6,14,18,30,420.0,55.0,4.7,14.4,130.0,41.46,30.92
2018,6,14,18,45,311.5,45.0,4.65,14.2,91.0,34.39,24.04
2018,6,14,19,0,203.0,35.0,4.6,14.0,52.0,27.56,15.26
2018,6,14,19,15,115.5,21.0,4.55,13.9,29.5,20.64,0.0
2018,6,14,19,30,28.0,7.0,4.5,13.8,7.0,6.88,0.0
2018,6,14,19,45,14.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,30.5,7.5,4.7,13.25,8.5,0.0,0.0
2018,6,15,5,0,61.0,15.0,4.8,13.3,17.0,30.04,0.0
2018,6,15,5,15,146.0,26.5,4.85,13.4,40.5,85.33,35.28
2018,6,15,5,30,231.0,38.0,4.9,13.5,64.0,138.1,101.72
2018,6,15,5,45,162.5,33.0,4.95,13.55,56.0,112.29,86.8
2018,6,15,6,0,94.0,28.0,5.0,13.6,48.0,75.22,58.2
2018,6,15,6,15,47.0,29.0,5.0,13.7,39.0,53.63,40.57
2018,6,15,6,30,0.0,30.0,5.0,13.8,30.0,28.95,19.18
2018,6,15,6,45,0.0,32.0,5.0,13.9,32.0,30.89,20.82
2018,6,15,7,0,0.0,34.0,5.0,14.0,34.0,32.83,22.41
2018,6,15,7,15,0.0,48.0,5.05,14.1,48.0,46.37,33.82
2018,6,15,7,30,0.0,62.0,5.1,14.2,62.0,59.93,45.12
2018,6,15,7,45,0.0,68.5,5.1,14.25,68.5,66.24,50.23
2018,6,15,8,0,0.0,75.0,5.1,14.3,75.0,72.54,55.32
2018,6,15,8,15,0.0,75.5,5.2,14.35,75.5,73.04,55.54
2018,6,15,8,30,0.0,76.0,5.3,14.4,76.0,73.54,55.77
2018,6,15,8,45,0.0,81.5,5.35,14.45,81.5,78.89,60.03
2018,6,15,9,0,0.0,87.0,5.4,14.5,87.0,84.24,64.27
2018,6,15,9,15,0.0,102.5,5.35,14.55,102.5,99.42,76.56
2018,6,15,9,30,0.0,118.0,5.3,14.6,118.0,114.69,88.85
2018,6,15,9,45,0.5,131.5,5.3,14.65,132.0,128.45,99.87
2018,6,15,10,0,1.0,145.0,5.3,14.7,146.0,142.22,110.85
2018,6,15,10,15,2.0,147.5,5.3,14.75,149.5,145.62,113.46
2018,6,15,10,30,3.0,150.0,5.3,14.8,153.0,149.03,116.09
2018,6,15,10,45,4.5,162.0,5.25,14.9,166.5,162.24,126.61
2018,6,15,11,0,6.0,174.0,5.2,15.0,180.0,175.42,137.05
2018,6,15,11,15,7.5,189.5,5.2,15.05,197.0,191.96,150.17
2018,6,15,11,30,9.0,205.0,5.2,15.1,214.0,208.4,163.16
2018,6,15,11,45,10.0,217.5,5.2,15.1,227.5,221.31,173.34
2018,6,15,12,0,11.0,230.0,5.2,15.1,241.0,234.09,183.4
2018,6,15,12,15,12.0,243.5,5.25,15.15,255.5,247.7,194.1
2018,6,15,12,30,13.0,257.0,5.3,15.2,270.0,261.15,204.67
2018,6,15,12,45,14.5,279.5,5.4,15.25,293.5,283.55,222.28
2018,6,15,13,0,16.0,302.0,5.5,15.3,317.0,305.67,239.62
2018,6,15,13,15,18.5,314.5,5.6,15.3,331.5,318.73,250.01
2018,6,15,13,30,21.0,327.0,5.7,15.3,346.0,331.47,260.18
2018,6,15,13,45,22.0,326.5,5.8,15.25,346.0,330.37,259.65
2018,6,15,14,0,23.0,326.0,5.9,15.2,346.0,329.12,259.04
2018,6,15,14,15,92.0,294.5,6.0,15.15,372.0,342.68,272.29
2018,6,15,14,30,161.0,263.0,6.1,15.1,398.0,352.3,282.01
2018,6,15,14,45,332.0,213.5,6.15,15.05,477.0,405.56,327.62
2018,6,15,15,0,503.0,164.0,6.2,15.0,556.0,445.79,361.3
2018,6,15,15,15,601.0,146.0,6.2,15.0,590.5,460.48,372.18
2018,6,15,15,30,699.0,128.0,6.2,15.0,625.0,468.57,376.7
2018,6,15,15,45,428.5,170.0,6.25,14.75,468.5,346.25,277.14
2018,6,15,16,0,158.0,212.0,6.3,14.5,312.0,257.77,205.65
2018,6,15,16,15,112.0,215.0,6.3,14.35,283.0,234.12,186.63
2018,6,15,16,30,66.0,218.0,6.3,14.2,254.0,218.72,174.8
2018,6,15,16,45,117.0,202.5,6.25,14.1,259.5,209.71,166.04
2018,6,15,17,0,168.0,187.0,6.2,14.0,265.0,200.09,155.98
2018,6,15,17,15,207.0,162.0,6.15,13.8,246.5,171.39,130.18
2018,6,15,17,30,246.0,137.0,6.1,13.6,228.0,143.86,105.58
2018,6,15,17,45,246.5,116.5,6.05,13.45,196.0,113.51,81.65
2018,6,15,18,0,247.0,96.0,6.0,13.3,164.0,83.51,60.67
2018,6,15,18,15,197.5,79.5,5.9,13.2,127.0,62.49,50.19
2018,6,15,18,30,148.0,63.0,5.8,13.1,90.0,50.4,38.99
2018,6,15,18,45,100.5,46.5,5.75,13.0,62.5,37.87,27.2
2018,6,15,19,0,53.0,30.0,5.7,12.9,35.0,26.32,14.58
2018,6,15,19,15,26.5,17.0,5.6,12.9,19.5,16.71,0.0
2018,6,15,19,30,0.0,4.0,5.5,12.9,4.0,3.93,0.0
2018,6,15,19,45,0.0,2.0,5.4,12.9,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,22.5,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,45.0,15.0,2.4,13.5,16.0,26.01,0.0
2018,6,16,5,15,134.0,30.0,2.35,13.6,43.0,86.18,35.37
2018,6,16,5,30,223.0,45.0,2.3,13.7,70.0,144.33,106.35
2018,6,16,5,45,236.5,48.5,2.25,13.75,87.0,161.77,126.3
2018,6,16,6,0,250.0,52.0,2.2,13.8,104.0,181.02,145.67
2018,6,16,6,15,125.0,57.5,2.2,13.9,83.5,129.39,104.68
2018,6,16,6,30,0.0,63.0,2.2,14.0,63.0,60.98,46.42
2018,6,16,6,45,0.0,81.0,2.25,14.15,81.0,79.14,61.79
2018,6,16,7,0,0.0,99.0,2.3,14.3,99.0,97.27,76.82
2018,6,16,7,15,10.0,136.0,2.25,14.4,141.0,142.0,113.96
2018,6,16,7,30,20.0,173.0,2.2,14.5,183.0,187.61,151.11
2018,6,16,7,45,29.0,197.5,2.15,14.65,213.5,227.07,182.55
2018,6,16,8,0,38.0,222.0,2.1,14.8,244.0,260.33,208.55
2018,6,16,8,15,43.0,243.5,2.1,14.95,270.5,287.44,229.24
2018,6,16,8,30,48.0,265.0,2.1,15.1,297.0,314.62,249.78
2018,6,16,8,45,81.5,295.5,2.05,15.25,353.5,376.19,297.46
2018,6,16,9,0,115.0,326.0,2.0,15.4,410.0,448.05,351.6
2018,6,16,9,15,167.5,348.5,2.05,15.55,478.5,520.47,405.97
2018,6,16,9,30,220.0,371.0,2.1,15.7,547.0,594.35,460.22
2018,6,16,9,45,285.5,367.0,2.15,15.9,605.0,661.73,509.34
2018,6,16,10,0,351.0,363.0,2.2,16.1,663.0,721.47,552.37
2018,6,16,10,15,494.0,307.0,2.3,16.2,744.0,809.94,618.28
2018,6,16,10,30,637.0,251.0,2.4,16.3,825.0,894.36,679.89
2018,6,16,10,45,635.5,255.0,2.5,16.45,838.5,896.95,680.62
2018,6,16,11,0,634.0,259.0,2.6,16.6,852.0,897.28,680.66
2018,6,16,11,15,605.0,277.5,2.75,16.65,850.0,882.97,670.44
2018,6,16,11,30,576.0,296.0,2.9,16.7,848.0,866.42,658.75
2018,6,16,11,45,553.0,312.0,3.05,16.75,845.0,851.87,648.54
2018,6,16,12,0,530.0,328.0,3.2,16.8,842.0,835.8,637.17
2018,6,16,12,15,404.0,386.0,3.35,16.8,777.5,762.51,582.31
2018,6,16,12,30,278.0,444.0,3.5,16.8,713.0,690.2,527.48
2018,6,16,12,45,211.0,456.0,3.65,16.8,659.0,631.51,483.98
2018,6,16,13,0,144.0,468.0,3.8,16.8,605.0,576.09,442.11
2018,6,16,13,15,213.5,448.0,4.0,16.75,647.5,609.18,469.6
2018,6,16,13,30,283.0,428.0,4.2,16.7,690.0,636.54,492.19
2018,6,16,13,45,420.5,358.5,4.35,16.65,737.5,666.8,519.23
2018,6,16,14,0,558.0,289.0,4.5,16.6,785.0,689.42,540.09
2018,6,16,14,15,713.0,207.5,4.6,16.5,820.0,702.07,553.52
2018,6,16,14,30,868.0,126.0,4.7,16.4,855.0,707.06,560.43
2018,6,16,14,45,857.5,125.5,4.8,16.25,820.5,664.39,527.94
2018,6,16,15,0,847.0,125.0,4.9,16.1,786.0,618.46,492.48
2018,6,16,15,15,700.5,137.5,4.9,16.1,665.0,510.97,407.73
2018,6,16,15,30,554.0,150.0,4.9,16.1,544.0,412.38,328.88
2018,6,16,15,45,281.0,170.0,5.15,15.85,369.5,278.41,221.46
2018,6,16,16,0,8.0,190.0,5.4,15.6,195.0,183.51,145.4
2018,6,16,16,15,26.0,198.0,5.5,15.4,212.5,192.13,152.8
2018,6,16,16,30,44.0,206.0,5.6,15.2,230.0,201.76,160.68
2018,6,16,16,45,90.5,194.5,5.7,15.0,238.0,200.52,158.64
2018,6,16,17,0,137.0,183.0,5.8,14.8,246.0,190.24,148.48
2018,6,16,17,15,201.5,158.5,5.9,14.65,239.5,172.59,130.98
2018,6,16,17,30,266.0,134.0,6.0,14.5,233.0,144.33,104.72
2018,6,16,17,45,262.0,115.0,6.05,14.3,200.0,113.88,81.05
2018,6,16,18,0,258.0,96.0,6.1,14.1,167.0,84.17,60.67
2018,6,16,18,15,218.5,79.5,6.05,13.95,131.0,62.51,50.05
2018,6,16,18,30,179.0,63.0,6.0,13.8,95.0,50.42,38.91
2018,6,16,18,45,123.5,47.0,5.9,13.6,66.0,38.27,27.5
2018,6,16,19,0,68.0,31.0,5.8,13.4,37.0,27.12,15.31
2018,6,16,19,15,34.0,18.0,5.75,13.35,21.0,15.96,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.3,5.0,4.91,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,13.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.0,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,3.9,14.1,7.0,8.13,0.0
2018,6,17,5,15,2.5,12.0,3.9,14.15,12.0,12.31,0.37
2018,6,17,5,30,0.0,17.0,3.9,14.2,17.0,16.4,7.59
2018,6,17,5,45,0.0,27.5,3.85,14.3,27.5,26.54,16.59
2018,6,17,6,0,0.0,38.0,3.8,14.4,38.0,36.69,25.49
2018,6,17,6,15,0.0,52.5,3.75,14.5,52.5,50.73,37.6
2018,6,17,6,30,0.0,67.0,3.7,14.6,67.0,65.16,49.92
2018,6,17,6,45,0.0,86.0,3.65,14.65,86.0,84.4,66.11
2018,6,17,7,0,0.0,105.0,3.6,14.7,105.0,103.59,82.03
2018,6,17,7,15,7.0,135.0,3.55,14.85,138.5,138.97,111.32
2018,6,17,7,30,14.0,165.0,3.5,15.0,172.0,174.86,140.57
2018,6,17,7,45,22.5,191.0,3.4,15.1,203.5,208.0,167.2
2018,6,17,8,0,31.0,217.0,3.3,15.2,235.0,249.4,200.07
2018,6,17,8,15,28.0,227.0,3.25,15.3,244.0,257.25,205.44
2018,6,17,8,30,25.0,237.0,3.2,15.4,253.0,257.13,204.55
2018,6,17,8,45,28.5,259.0,3.15,15.55,278.5,290.95,230.61
2018,6,17,9,0,32.0,281.0,3.1,15.7,304.0,316.93,250.15
2018,6,17,9,15,57.0,317.0,3.0,15.8,361.0,377.33,296.83
2018,6,17,9,30,82.0,353.0,2.9,15.9,418.0,438.33,342.9
2018,6,17,9,45,99.5,379.0,2.85,16.05,461.5,481.93,374.93
2018,6,17,10,0,117.0,405.0,2.8,16.2,505.0,533.81,412.57
2018,6,17,10,15,119.5,411.0,2.7,16.4,516.0,541.26,416.7
2018,6,17,10,30,122.0,417.0,2.6,16.6,527.0,548.31,420.79
2018,6,17,10,45,109.0,422.0,2.55,16.75,522.0,538.7,412.43
2018,6,17,11,0,96.0,427.0,2.5,16.9,517.0,522.21,399.29
2018,6,17,11,15,120.0,445.0,2.45,17.05,559.0,567.33,432.12
2018,6,17,11,30,144.0,463.0,2.4,17.2,601.0,605.14,458.94
2018,6,17,11,45,269.5,409.5,2.4,17.35,670.0,672.06,510.69
2018,6,17,12,0,395.0,356.0,2.4,17.5,739.0,735.03,558.41
2018,6,17,12,15,642.5,242.0,2.4,17.6,864.0,845.72,642.07
2018,6,17,12,30,890.0,128.0,2.4,17.7,989.0,943.95,707.55
2018,6,17,12,45,891.5,125.0,2.4,17.75,981.5,922.96,692.52
2018,6,17,13,0,893.0,122.0,2.4,17.8,974.0,899.5,677.03
2018,6,17,13,15,890.0,121.5,2.45,17.85,959.0,872.14,659.32
2018,6,17,13,30,887.0,121.0,2.5,17.9,944.0,842.67,640.07
2018,6,17,13,45,883.0,119.5,2.55,17.9,922.0,809.49,618.25
2018,6,17,14,0,879.0,118.0,2.6,17.9,900.0,774.51,594.98
2018,6,17,14,15,873.0,116.0,2.6,17.85,871.5,736.0,568.8
2018,6,17,14,30,867.0,114.0,2.6,17.8,843.0,696.15,541.06
2018,6,17,14,45,859.5,112.5,2.65,17.75,809.5,654.62,510.37
2018,6,17,15,0,852.0,111.0,2.7,17.7,776.0,612.22,478.27
2018,6,17,15,15,840.0,108.5,2.7,17.7,736.0,565.73,442.05
2018,6,17,15,30,828.0,106.0,2.7,17.7,696.0,519.14,404.87
2018,6,17,15,45,813.5,103.5,2.7,17.55,652.5,467.82,363.42
2018,6,17,16,0,799.0,101.0,2.7,17.4,609.0,420.52,323.91
2018,6,17,16,15,779.5,98.0,2.75,17.25,562.0,371.71,282.37
2018,6,17,16,30,760.0,95.0,2.8,17.1,515.0,324.35,241.14
2018,6,17,16,45,734.5,91.5,2.8,16.95,466.0,276.57,199.17
2018,6,17,17,0,709.0,88.0,2.8,16.8,417.0,227.94,156.62
2018,6,17,17,15,674.0,84.5,2.8,16.55,367.5,183.22,118.56
2018,6,17,17,30,639.0,81.0,2.8,16.3,318.0,142.12,85.62
2018,6,17,17,45,591.0,75.5,2.8,16.1,269.0,102.02,57.77
2018,6,17,18,0,543.0,70.0,2.8,15.9,220.0,66.97,39.56
2018,6,17,18,15,476.5,62.0,2.75,15.65,174.5,43.99,33.4
2018,6,17,18,30,410.0,54.0,2.7,15.4,129.0,40.24,29.78
2018,6,17,18,45,314.0,44.5,2.6,15.2,91.5,33.87,23.59
2018,6,17,19,0,218.0,35.0,2.5,15.0,54.0,27.46,15.62
2018,6,17,19,15,127.0,21.5,2.45,14.9,31.0,17.22,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.8,8.0,7.86,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.7,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,40.5,7.0,1.55,13.75,8.0,0.0,0.0
2018,6,18,5,0,81.0,14.0,1.6,13.9,16.0,33.97,0.0
2018,6,18,5,15,169.5,24.5,1.6,14.05,40.0,89.24,34.87
2018,6,18,5,30,258.0,35.0,1.6,14.2,64.0,143.09,104.37
2018,6,18,5,45,259.0,37.5,1.65,14.4,79.0,155.93,120.89
2018,6,18,6,0,260.0,40.0,1.7,14.6,94.0,169.64,135.75
2018,6,18,6,15,130.0,41.5,1.65,14.75,68.5,112.31,90.11
2018,6,18,6,30,0.0,43.0,1.6,14.9,43.0,41.52,29.78
2018,6,18,6,45,0.0,50.0,1.55,15.05,50.0,48.3,35.55
2018,6,18,7,0,0.0,57.0,1.5,15.2,57.0,55.08,41.16
2018,6,18,7,15,0.0,80.0,1.5,15.35,80.0,77.37,59.69
2018,6,18,7,30,0.0,103.0,1.5,15.5,103.0,100.42,78.55
2018,6,18,7,45,0.0,120.5,1.5,15.65,120.5,117.91,92.56
2018,6,18,8,0,0.0,138.0,1.5,15.8,138.0,135.39,106.39
2018,6,18,8,15,2.5,161.5,1.55,16.0,163.0,160.97,126.69
2018,6,18,8,30,5.0,185.0,1.6,16.2,188.0,186.68,146.8
2018,6,18,8,45,11.5,217.5,1.65,16.35,225.5,225.15,176.92
2018,6,18,9,0,18.0,250.0,1.7,16.5,263.0,263.89,206.75
2018,6,18,9,15,55.0,302.0,1.75,16.7,345.0,359.45,280.64
2018,6,18,9,30,92.0,354.0,1.8,16.9,427.0,448.68,347.4
2018,6,18,9,45,132.5,381.5,1.85,17.1,492.0,524.33,402.83
2018,6,18,10,0,173.0,409.0,1.9,17.3,557.0,591.64,451.23
2018,6,18,10,15,180.5,423.5,1.95,17.4,582.0,613.4,465.82
2018,6,18,10,30,188.0,438.0,2.0,17.5,607.0,634.51,480.25
2018,6,18,10,45,200.0,448.5,2.1,17.65,632.0,655.13,494.7
2018,6,18,11,0,212.0,459.0,2.2,17.8,657.0,674.95,508.57
2018,6,18,11,15,220.0,465.0,2.3,17.85,673.5,685.38,516.02
2018,6,18,11,30,228.0,471.0,2.4,17.9,690.0,694.88,522.9
2018,6,18,11,45,233.0,473.0,2.5,17.95,698.0,696.48,524.3
2018,6,18,12,0,238.0,475.0,2.6,18.0,706.0,697.14,525.12
2018,6,18,12,15,247.0,472.5,2.7,18.0,712.0,698.14,526.47
2018,6,18,12,30,256.0,470.0,2.8,18.0,718.0,695.36,525.23
2018,6,18,12,45,224.5,470.5,2.95,18.0,686.5,657.76,498.36
2018,6,18,13,0,193.0,471.0,3.1,18.0,655.0,622.03,472.71
2018,6,18,13,15,158.0,462.0,3.15,17.95,611.0,575.51,438.76
2018,6,18,13,30,123.0,453.0,3.2,17.9,567.0,530.69,405.74
2018,6,18,13,45,239.5,385.0,3.25,17.85,600.5,550.81,425.14
2018,6,18,14,0,356.0,317.0,3.3,17.8,634.0,563.48,438.25
2018,6,18,14,15,615.0,214.0,3.35,17.65,740.0,638.67,499.83
2018,6,18,14,30,874.0,111.0,3.4,17.5,846.0,698.79,547.96
2018,6,18,14,45,865.5,109.0,3.4,17.4,811.5,655.93,515.09
2018,6,18,15,0,857.0,107.0,3.4,17.3,777.0,612.27,481.57
2018,6,18,15,15,845.5,105.0,3.4,17.3,737.5,566.32,445.34
2018,6,18,15,30,834.0,103.0,3.4,17.3,698.0,520.22,408.11
2018,6,18,15,45,819.5,101.0,3.45,17.0,654.5,469.06,366.67
2018,6,18,16,0,805.0,99.0,3.5,16.7,611.0,421.93,327.14
2018,6,18,16,15,786.5,95.5,3.55,16.55,564.0,372.76,284.88
2018,6,18,16,30,768.0,92.0,3.6,16.4,517.0,324.94,242.85
2018,6,18,16,45,742.5,89.0,3.6,16.25,468.0,277.2,200.54
2018,6,18,17,0,717.0,86.0,3.6,16.1,419.0,231.85,160.29
2018,6,18,17,15,683.5,81.5,3.6,15.9,369.0,183.0,118.48
2018,6,18,17,30,650.0,77.0,3.6,15.7,319.0,140.74,84.27
2018,6,18,17,45,604.0,71.5,3.6,15.5,270.0,100.21,55.81
2018,6,18,18,0,558.0,66.0,3.6,15.3,221.0,64.51,37.01
2018,6,18,18,15,491.5,59.0,3.5,15.1,175.5,41.27,31.07
2018,6,18,18,30,425.0,52.0,3.4,14.9,130.0,38.29,28.14
2018,6,18,18,45,269.5,40.0,3.35,14.7,84.0,30.17,20.46
2018,6,18,19,0,114.0,28.0,3.3,14.5,38.0,23.39,12.61
2018,6,18,19,15,57.0,15.5,3.3,14.4,20.5,13.19,0.0
2018,6,18,19,30,0.0,3.0,3.3,14.3,3.0,2.95,0.0
2018,6,18,19,45,0.0,1.5,3.25,14.15,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,14.5,3.0,3.15,13.55,3.5,0.0,0.0
2018,6,19,5,0,29.0,6.0,3.2,13.6,7.0,13.12,0.0
2018,6,19,5,15,68.5,14.5,3.2,13.7,21.0,44.76,14.54
2018,6,19,5,30,108.0,23.0,3.2,13.8,35.0,74.44,52.58
2018,6,19,5,45,150.5,26.5,3.2,13.85,52.5,98.32,75.15
2018,6,19,6,0,193.0,30.0,3.2,13.9,70.0,126.85,101.21
2018,6,19,6,15,96.5,29.5,3.2,13.95,49.5,87.06,69.14
2018,6,19,6,30,0.0,29.0,3.2,14.0,29.0,27.99,18.35
2018,6,19,6,45,0.0,34.0,3.15,14.1,34.0,32.82,22.48
2018,6,19,7,0,0.0,39.0,3.1,14.2,39.0,37.66,26.53
2018,6,19,7,15,0.0,63.0,3.05,14.3,63.0,60.89,46.09
2018,6,19,7,30,0.0,87.0,3.0,14.4,87.0,84.25,65.48
2018,6,19,7,45,0.0,93.5,2.95,14.5,93.5,90.63,70.52
2018,6,19,8,0,0.0,100.0,2.9,14.6,100.0,97.02,75.54
2018,6,19,8,15,0.0,115.5,2.9,14.8,115.5,112.42,87.9
2018,6,19,8,30,0.0,131.0,2.9,15.0,131.0,127.81,100.13
2018,6,19,8,45,1.0,145.5,2.85,15.15,146.0,143.04,112.18
2018,6,19,9,0,2.0,160.0,2.8,15.3,161.0,158.31,124.16
2018,6,19,9,15,5.0,183.5,2.8,15.45,187.0,184.44,144.83
2018,6,19,9,30,8.0,207.0,2.8,15.6,213.0,210.66,165.33
2018,6,19,9,45,13.0,246.0,2.8,15.75,256.5,254.4,199.43
2018,6,19,10,0,18.0,285.0,2.8,15.9,300.0,298.2,233.04
2018,6,19,10,15,16.5,280.0,2.85,16.0,294.5,291.37,227.21
2018,6,19,10,30,15.0,275.0,2.9,16.1,289.0,284.57,221.61
2018,6,19,10,45,15.0,279.5,2.95,16.15,293.5,288.7,224.58
2018,6,19,11,0,15.0,284.0,3.0,16.2,298.0,292.76,227.49
2018,6,19,11,15,16.0,297.0,3.05,16.25,312.0,306.12,237.6
2018,6,19,11,30,17.0,310.0,3.1,16.3,326.0,319.34,247.56
2018,6,19,11,45,18.5,319.0,3.15,16.3,336.5,328.94,254.84
2018,6,19,12,0,20.0,328.0,3.2,16.3,347.0,338.37,262.02
2018,6,19,12,15,25.5,357.0,3.35,16.3,381.5,373.22,288.7
2018,6,19,12,30,31.0,386.0,3.5,16.3,416.0,404.41,312.4
2018,6,19,12,45,37.0,395.5,3.65,16.3,431.0,416.49,321.81
2018,6,19,13,0,43.0,405.0,3.8,16.3,446.0,428.05,330.92
2018,6,19,13,15,42.5,399.5,3.95,16.2,439.5,419.32,324.74
2018,6,19,13,30,42.0,394.0,4.1,16.1,433.0,410.58,318.62
2018,6,19,13,45,180.0,329.0,4.3,16.05,490.0,452.31,355.88
2018,6,19,14,0,318.0,264.0,4.5,16.0,547.0,486.47,386.53
2018,6,19,14,15,601.0,185.0,4.6,15.9,698.5,602.41,480.78
2018,6,19,14,30,884.0,106.0,4.7,15.8,850.0,701.61,558.92
2018,6,19,14,45,874.5,104.5,4.85,15.7,815.0,658.21,525.39
2018,6,19,15,0,865.0,103.0,5.0,15.6,780.0,614.07,491.1
2018,6,19,15,15,853.5,101.5,5.0,15.6,740.5,568.26,454.02
2018,6,19,15,30,842.0,100.0,5.0,15.6,701.0,522.28,415.96
2018,6,19,15,45,827.5,98.0,5.15,15.3,657.5,474.48,376.29
2018,6,19,16,0,813.0,96.0,5.3,15.0,614.0,423.26,332.86
2018,6,19,16,15,795.0,93.0,5.3,14.85,567.0,374.34,289.84
2018,6,19,16,30,777.0,90.0,5.3,14.7,520.0,326.72,247.09
2018,6,19,16,45,753.5,86.5,5.25,14.5,471.5,278.62,203.71
2018,6,19,17,0,730.0,83.0,5.2,14.3,423.0,232.73,162.28
2018,6,19,17,15,698.5,78.5,5.15,14.1,373.0,186.89,122.25
2018,6,19,17,30,667.0,74.0,5.1,13.9,323.0,140.98,84.44
2018,6,19,17,45,623.0,69.5,5.0,13.75,274.5,100.59,55.72
2018,6,19,18,0,579.0,65.0,4.9,13.6,226.0,64.84,36.84
2018,6,19,18,15,515.5,58.0,4.8,13.45,180.0,40.36,30.47
2018,6,19,18,30,452.0,51.0,4.7,13.3,134.0,37.32,27.47
2018,6,19,18,45,357.5,42.0,4.55,13.2,95.5,32.2,22.36
2018,6,19,19,0,263.0,33.0,4.4,13.1,57.0,26.79,15.46
2018,6,19,19,15,155.5,20.5,4.3,13.05,32.5,16.32,0.0
2018,6,19,19,30,48.0,8.0,4.2,13.0,8.0,7.86,0.0
2018,6,19,19,45,24.0,4.0,4.1,12.95,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,20,4,45,19.0,3.0,3.95,12.75,3.5,0.0,0.0
2018,6,20,5,0,38.0,6.0,4.1,12.8,7.0,15.34,0.0
2018,6,20,5,15,19.0,9.5,4.1,12.9,10.0,15.91,1.42
2018,6,20,5,30,0.0,13.0,4.1,13.0,13.0,12.53,4.49
2018,6,20,5,45,0.0,20.5,4.1,13.1,20.5,19.77,10.98
2018,6,20,6,0,0.0,28.0,4.1,13.2,28.0,27.02,17.39
2018,6,20,6,15,0.0,32.0,4.05,13.3,32.0,30.88,20.84
2018,6,20,6,30,0.0,36.0,4.0,13.4,36.0,34.75,24.21
2018,6,20,6,45,0.0,46.0,3.95,13.5,46.0,44.43,32.45
2018,6,20,7,0,0.0,56.0,3.9,13.6,56.0,54.11,40.6
2018,6,20,7,15,0.0,81.5,3.9,13.75,81.5,78.89,61.38
2018,6,20,7,30,0.0,107.0,3.9,13.9,107.0,104.51,82.56
2018,6,20,7,45,0.0,120.5,3.9,14.0,120.5,117.92,93.37
2018,6,20,8,0,0.0,134.0,3.9,14.1,134.0,131.32,104.06
2018,6,20,8,15,1.0,149.0,3.9,14.25,149.5,147.03,116.57
2018,6,20,8,30,2.0,164.0,3.9,14.4,165.0,162.77,129.01
2018,6,20,8,45,7.0,196.5,3.9,14.55,201.5,199.79,158.66
2018,6,20,9,0,12.0,229.0,3.9,14.7,238.0,237.04,188.08
2018,6,20,9,15,16.5,257.5,3.95,14.85,270.5,269.9,213.66
2018,6,20,9,30,21.0,286.0,4.0,15.0,303.0,302.8,239.02
2018,6,20,9,45,23.0,303.0,4.05,15.1,322.0,321.61,253.16
2018,6,20,10,0,25.0,320.0,4.1,15.2,341.0,348.21,273.28
2018,6,20,10,15,24.0,320.5,4.2,15.3,341.5,346.73,271.67
2018,6,20,10,30,23.0,321.0,4.3,15.4,342.0,345.21,270.15
2018,6,20,10,45,21.0,320.5,4.45,15.5,340.0,335.45,262.34
2018,6,20,11,0,19.0,320.0,4.6,15.6,338.0,332.42,259.76
2018,6,20,11,15,24.5,346.5,4.7,15.65,370.0,368.81,287.8
2018,6,20,11,30,30.0,373.0,4.8,15.7,402.0,399.16,310.97
2018,6,20,11,45,37.0,395.5,4.95,15.7,431.5,426.42,331.92
2018,6,20,12,0,44.0,418.0,5.1,15.7,461.0,453.04,352.36
2018,6,20,12,15,50.5,427.5,5.2,15.7,476.5,465.74,362.22
2018,6,20,12,30,57.0,437.0,5.3,15.7,492.0,477.89,371.74
2018,6,20,12,45,62.0,438.5,5.45,15.7,498.0,480.41,374.08
2018,6,20,13,0,67.0,440.0,5.6,15.7,504.0,482.5,376.15
2018,6,20,13,15,69.5,434.5,5.65,15.75,500.0,475.39,371.01
2018,6,20,13,30,72.0,429.0,5.7,15.8,496.0,468.04,365.72
2018,6,20,13,45,74.0,420.0,5.75,15.8,487.5,456.77,357.53
2018,6,20,14,0,76.0,411.0,5.8,15.8,479.0,445.3,349.18
2018,6,20,14,15,178.0,359.0,5.8,15.75,511.0,463.83,366.95
2018,6,20,14,30,280.0,307.0,5.8,15.7,543.0,473.95,377.58
2018,6,20,14,45,521.5,221.5,5.8,15.7,638.0,534.42,428.83
2018,6,20,15,0,763.0,136.0,5.8,15.7,733.0,580.66,466.74
2018,6,20,15,15,822.5,114.0,5.8,15.7,727.5,559.72,449.03
2018,6,20,15,30,882.0,92.0,5.8,15.7,722.0,536.21,428.4
2018,6,20,15,45,868.5,90.0,5.75,15.55,677.5,487.09,386.73
2018,6,20,16,0,855.0,88.0,5.7,15.4,633.0,438.34,344.45
2018,6,20,16,15,838.0,85.5,5.65,15.25,585.5,388.41,300.36
2018,6,20,16,30,821.0,83.0,5.6,15.1,538.0,335.37,253.03
2018,6,20,16,45,799.0,79.5,5.55,15.0,488.0,285.55,207.87
2018,6,20,17,0,777.0,76.0,5.5,14.9,438.0,237.75,164.51
2018,6,20,17,15,746.0,72.5,5.45,14.7,387.0,190.56,123.12
2018,6,20,17,30,715.0,69.0,5.4,14.5,336.0,146.6,86.85
2018,6,20,17,45,672.0,64.0,5.3,14.35,285.5,103.71,56.22
2018,6,20,18,0,629.0,59.0,5.2,14.2,235.0,61.99,32.97
2018,6,20,18,15,566.0,53.5,5.1,14.05,188.0,36.51,26.97
2018,6,20,18,30,503.0,48.0,5.0,13.9,141.0,34.57,24.97
2018,6,20,18,45,405.5,40.0,4.9,13.75,100.5,30.24,20.61
2018,6,20,19,0,308.0,32.0,4.8,13.6,60.0,25.7,14.66
2018,6,20,19,15,184.0,20.5,4.75,13.5,34.5,17.1,0.0
2018,6,20,19,30,60.0,9.0,4.7,13.4,9.0,8.85,0.0
2018,6,20,19,45,30.0,4.5,4.7,13.35,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,45,16.0,3.0,4.4,12.7,3.5,0.0,0.0
2018,6,21,5,0,32.0,6.0,4.5,12.8,7.0,13.83,0.0
2018,6,21,5,15,16.0,10.5,4.55,12.95,11.0,16.22,1.34
2018,6,21,5,30,0.0,15.0,4.6,13.1,15.0,14.47,6.03
2018,6,21,5,45,0.0,24.0,4.65,13.2,24.0,23.16,13.81
2018,6,21,6,0,0.0,33.0,4.7,13.3,33.0,31.86,21.48
2018,6,21,6,15,0.0,39.0,4.65,13.45,39.0,37.66,26.6
2018,6,21,6,30,0.0,45.0,4.6,13.6,45.0,43.46,31.62
2018,6,21,6,45,0.0,59.5,4.55,13.75,59.5,57.5,43.54
2018,6,21,7,0,0.0,74.0,4.5,13.9,74.0,71.55,55.32
2018,6,21,7,15,0.5,103.5,4.45,14.05,103.5,101.69,80.48
2018,6,21,7,30,1.0,133.0,4.4,14.2,133.0,132.06,105.43
2018,6,21,7,45,1.5,149.5,4.35,14.35,150.0,148.9,118.9
2018,6,21,8,0,2.0,166.0,4.3,14.5,167.0,165.74,132.23
2018,6,21,8,15,1.0,158.0,4.3,14.7,158.5,156.21,123.88
2018,6,21,8,30,0.0,150.0,4.3,14.9,150.0,146.93,115.85
2018,6,21,8,45,2.0,160.0,4.25,15.05,161.5,158.48,124.94
2018,6,21,9,0,4.0,170.0,4.2,15.2,173.0,170.12,134.02
2018,6,21,9,15,6.5,197.0,4.15,15.35,202.0,199.39,157.18
2018,6,21,9,30,9.0,224.0,4.1,15.5,231.0,228.71,180.1
2018,6,21,9,45,14.0,257.0,4.0,15.65,268.5,266.45,209.49
2018,6,21,10,0,19.0,290.0,3.9,15.8,306.0,304.22,238.51
2018,6,21,10,15,28.0,328.0,3.85,15.9,352.5,358.38,280.0
2018,6,21,10,30,37.0,366.0,3.8,16.0,399.0,405.23,315.28
2018,6,21,10,45,64.5,402.0,3.75,16.15,461.5,467.71,362.6
2018,6,21,11,0,92.0,438.0,3.7,16.3,524.0,529.68,408.64
2018,6,21,11,15,133.0,452.5,3.8,16.35,579.0,587.86,452.35
2018,6,21,11,30,174.0,467.0,3.9,16.4,634.0,638.59,490.21
2018,6,21,11,45,320.0,420.5,3.95,16.5,730.0,732.1,562.44
