Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,12,0,466.0,374.0,4.0,16.6,826.0,820.82,629.4
2018,6,21,12,15,669.0,262.0,4.15,16.6,910.0,890.91,685.74
2018,6,21,12,30,872.0,150.0,4.3,16.6,994.0,949.47,727.17
2018,6,21,12,45,911.0,127.0,4.45,16.65,1002.5,943.76,724.07
2018,6,21,13,0,950.0,104.0,4.6,16.7,1011.0,933.89,718.56
2018,6,21,13,15,947.5,103.0,4.7,16.7,995.5,905.25,699.59
2018,6,21,13,30,945.0,102.0,4.8,16.7,980.0,874.3,678.95
2018,6,21,13,45,941.5,101.0,4.9,16.75,958.0,840.39,655.87
2018,6,21,14,0,938.0,100.0,5.0,16.8,936.0,804.5,631.15
2018,6,21,14,15,933.0,98.5,5.05,16.75,907.5,765.24,603.69
2018,6,21,14,30,928.0,97.0,5.1,16.7,879.0,724.43,574.83
2018,6,21,14,45,922.0,95.5,5.1,16.7,845.0,681.6,542.26
2018,6,21,15,0,916.0,94.0,5.1,16.7,811.0,637.66,507.56
2018,6,21,15,15,905.5,92.0,5.1,16.7,770.5,589.83,469.11
2018,6,21,15,30,895.0,90.0,5.1,16.7,730.0,541.66,429.5
2018,6,21,15,45,882.0,88.0,4.95,16.6,685.5,492.2,387.77
2018,6,21,16,0,869.0,86.0,4.8,16.5,641.0,443.04,345.37
2018,6,21,16,15,851.5,83.5,4.75,16.45,592.5,392.27,300.94
2018,6,21,16,30,834.0,81.0,4.7,16.4,544.0,338.41,253.31
2018,6,21,16,45,810.5,78.5,4.7,16.3,493.5,288.41,208.44
2018,6,21,17,0,787.0,76.0,4.7,16.2,443.0,240.57,165.42
2018,6,21,17,15,756.5,73.0,4.6,16.05,392.5,193.4,124.25
2018,6,21,17,30,726.0,70.0,4.5,15.9,342.0,149.41,88.14
2018,6,21,17,45,680.5,65.5,4.45,15.75,290.5,102.91,54.77
2018,6,21,18,0,635.0,61.0,4.4,15.6,239.0,64.27,34.35
2018,6,21,18,15,568.0,55.5,4.25,15.35,191.0,38.16,28.29
2018,6,21,18,30,501.0,50.0,4.1,15.1,143.0,36.34,26.4
2018,6,21,18,45,396.0,42.0,3.95,14.85,102.0,32.11,22.15
2018,6,21,19,0,291.0,34.0,3.8,14.6,61.0,27.73,16.27
2018,6,21,19,15,172.5,21.5,3.75,14.5,35.0,17.15,0.0
2018,6,21,19,30,54.0,9.0,3.7,14.4,9.0,8.85,0.0
2018,6,21,19,45,27.0,4.5,3.6,14.25,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,46.0,7.5,3.0,13.1,8.5,0.0,0.0
2018,6,22,5,0,92.0,15.0,3.0,13.3,17.0,37.48,0.0
2018,6,22,5,15,208.0,26.0,2.95,13.5,45.0,101.7,34.62
2018,6,22,5,30,324.0,37.0,2.9,13.7,73.0,167.87,122.48
2018,6,22,5,45,345.0,47.0,2.85,13.95,102.5,202.77,158.19
2018,6,22,6,0,366.0,57.0,2.8,14.2,132.0,237.06,190.74
2018,6,22,6,15,235.0,84.0,2.65,14.45,137.0,214.62,175.17
2018,6,22,6,30,104.0,111.0,2.5,14.7,142.0,179.9,146.73
2018,6,22,6,45,141.5,132.5,2.35,14.95,183.0,228.81,187.72
2018,6,22,7,0,179.0,154.0,2.2,15.2,224.0,280.56,229.99
2018,6,22,7,15,313.0,153.5,2.15,15.45,297.0,380.57,311.62
2018,6,22,7,30,447.0,153.0,2.1,15.7,370.0,492.91,400.02
2018,6,22,7,45,566.0,138.5,2.05,16.0,443.0,583.43,469.06
2018,6,22,8,0,685.0,124.0,2.0,16.3,516.0,677.79,538.33
2018,6,22,8,15,769.0,109.0,2.0,16.55,584.0,747.07,585.58
2018,6,22,8,30,853.0,94.0,2.0,16.8,652.0,817.59,632.67
2018,6,22,8,45,866.5,96.0,2.0,17.1,696.0,854.32,655.15
2018,6,22,9,0,880.0,98.0,2.0,17.4,740.0,889.42,676.56
2018,6,22,9,15,890.0,100.0,2.0,17.65,779.0,919.52,694.5
2018,6,22,9,30,900.0,102.0,2.0,17.9,818.0,947.43,710.9
2018,6,22,9,45,907.0,104.0,2.05,18.15,852.0,970.18,724.38
2018,6,22,10,0,914.0,106.0,2.1,18.4,886.0,990.33,736.23
2018,6,22,10,15,920.0,107.0,2.15,18.6,913.5,1005.76,745.18
2018,6,22,10,30,926.0,108.0,2.2,18.8,941.0,1018.38,752.42
2018,6,22,10,45,930.5,109.0,2.3,19.0,962.5,1026.63,757.52
2018,6,22,11,0,935.0,110.0,2.4,19.2,984.0,1031.91,760.81
2018,6,22,11,15,937.5,110.5,2.5,19.3,998.0,1031.72,760.94
2018,6,22,11,30,940.0,111.0,2.6,19.4,1012.0,1028.52,759.24
2018,6,22,11,45,941.5,111.5,2.75,19.45,1019.0,1021.37,755.67
2018,6,22,12,0,943.0,112.0,2.9,19.5,1026.0,1011.28,750.21
2018,6,22,12,15,942.5,112.0,3.1,19.55,1025.0,995.96,741.68
2018,6,22,12,30,942.0,112.0,3.3,19.6,1024.0,977.92,731.25
2018,6,22,12,45,939.5,112.0,3.5,19.6,1015.5,955.41,717.81
2018,6,22,13,0,937.0,112.0,3.7,19.6,1007.0,930.42,702.53
2018,6,22,13,15,933.5,112.0,3.9,19.55,991.5,902.19,684.96
2018,6,22,13,30,930.0,112.0,4.1,19.5,976.0,871.74,665.61
2018,6,22,13,45,925.5,111.0,4.25,19.45,953.5,837.48,643.11
2018,6,22,14,0,921.0,110.0,4.4,19.4,931.0,801.35,619.17
2018,6,22,14,15,914.5,109.0,4.5,19.3,902.0,762.05,592.69
2018,6,22,14,30,908.0,108.0,4.6,19.2,873.0,721.34,564.83
2018,6,22,14,45,890.5,110.5,4.7,19.15,835.0,675.51,530.58
2018,6,22,15,0,873.0,113.0,4.8,19.1,797.0,629.5,495.23
2018,6,22,15,15,861.5,110.5,4.8,19.1,756.5,582.44,457.97
2018,6,22,15,30,850.0,108.0,4.8,19.1,716.0,535.18,419.69
2018,6,22,15,45,844.0,103.0,4.8,18.9,674.5,484.63,378.35
2018,6,22,16,0,838.0,98.0,4.8,18.7,633.0,437.25,338.26
2018,6,22,16,15,820.0,94.5,4.75,18.55,585.0,386.68,294.65
2018,6,22,16,30,802.0,91.0,4.7,18.4,537.0,337.38,251.26
2018,6,22,16,45,778.5,88.0,4.65,18.25,487.5,288.47,207.85
2018,6,22,17,0,755.0,85.0,4.6,18.1,438.0,241.75,166.3
2018,6,22,17,15,721.0,81.0,4.5,17.9,386.5,194.63,125.83
2018,6,22,17,30,687.0,77.0,4.4,17.7,335.0,147.52,87.62
2018,6,22,17,45,639.5,72.5,4.35,17.45,284.5,105.78,58.3
2018,6,22,18,0,592.0,68.0,4.3,17.2,234.0,69.05,38.93
2018,6,22,18,15,522.0,61.5,4.2,16.85,186.5,43.3,32.63
2018,6,22,18,30,452.0,55.0,4.1,16.5,139.0,40.92,30.25
2018,6,22,18,45,348.0,45.0,4.0,16.15,98.5,35.0,24.51
2018,6,22,19,0,244.0,35.0,3.9,15.8,58.0,27.34,15.93
2018,6,22,19,15,142.0,21.5,3.85,15.65,33.0,17.13,0.0
2018,6,22,19,30,40.0,8.0,3.8,15.5,8.0,7.86,0.0
2018,6,22,19,45,20.0,4.0,3.8,15.35,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,23,4,45,40.5,7.0,2.95,14.15,8.0,0.0,0.0
2018,6,23,5,0,81.0,14.0,3.0,14.3,16.0,33.72,0.0
2018,6,23,5,15,192.5,26.0,3.0,14.5,43.5,96.87,30.62
2018,6,23,5,30,304.0,38.0,3.0,14.7,71.0,161.67,117.3
2018,6,23,5,45,399.0,45.5,3.0,14.95,112.5,221.83,172.34
2018,6,23,6,0,494.0,53.0,3.0,15.2,154.0,290.35,232.52
2018,6,23,6,15,557.0,59.0,2.95,15.4,202.0,350.11,284.94
2018,6,23,6,30,620.0,65.0,2.9,15.6,250.0,414.97,340.01
2018,6,23,6,45,665.5,68.5,2.85,15.85,300.5,471.7,386.9
2018,6,23,7,0,711.0,72.0,2.8,16.1,351.0,529.36,433.03
2018,6,23,7,15,742.0,75.0,2.85,16.45,402.0,581.8,473.68
2018,6,23,7,30,773.0,78.0,2.9,16.8,453.0,635.31,513.41
2018,6,23,7,45,797.5,80.5,2.95,17.2,503.0,684.27,547.52
2018,6,23,8,0,822.0,83.0,3.0,17.6,553.0,733.25,580.98
2018,6,23,8,15,839.5,85.0,2.95,18.0,600.0,771.11,605.22
2018,6,23,8,30,857.0,87.0,2.9,18.4,647.0,812.65,631.74
2018,6,23,8,45,871.0,88.5,2.9,18.8,691.0,849.46,654.75
2018,6,23,9,0,885.0,90.0,2.9,19.2,735.0,884.66,676.4
2018,6,23,9,15,896.0,91.0,2.85,19.65,774.0,914.79,693.81
2018,6,23,9,30,907.0,92.0,2.8,20.1,813.0,942.78,709.62
2018,6,23,9,45,916.5,92.0,2.75,20.6,847.0,965.97,721.93
2018,6,23,10,0,926.0,92.0,2.7,21.1,881.0,986.67,732.53
2018,6,23,10,15,931.0,93.0,2.7,21.4,908.5,1001.44,740.25
2018,6,23,10,30,936.0,94.0,2.7,21.7,936.0,1013.35,746.2
2018,6,23,10,45,940.0,95.0,2.7,22.05,957.0,1021.35,749.56
2018,6,23,11,0,944.0,96.0,2.7,22.4,978.0,1026.34,751.1
2018,6,23,11,15,946.0,97.0,2.8,22.5,992.0,1026.34,751.23
2018,6,23,11,30,948.0,98.0,2.9,22.6,1006.0,1023.3,749.52
2018,6,23,11,45,949.0,98.5,2.95,22.7,1013.0,1015.78,744.54
2018,6,23,12,0,950.0,99.0,3.0,22.8,1020.0,1005.3,737.76
2018,6,23,12,15,949.5,99.0,3.15,22.75,1019.0,990.04,729.16
2018,6,23,12,30,949.0,99.0,3.3,22.7,1018.0,972.02,718.71
2018,6,23,12,45,947.0,99.5,3.4,22.65,1010.0,950.44,705.49
2018,6,23,13,0,945.0,100.0,3.5,22.6,1002.0,926.31,690.51
2018,6,23,13,15,943.0,99.5,3.55,22.45,987.5,898.78,673.12
2018,6,23,13,30,941.0,99.0,3.6,22.3,973.0,868.93,654.05
2018,6,23,13,45,936.5,98.5,3.7,22.2,951.0,834.89,632.08
2018,6,23,14,0,932.0,98.0,3.8,22.1,929.0,798.95,608.55
2018,6,23,14,15,927.0,97.0,3.8,22.0,901.0,760.42,582.53
2018,6,23,14,30,922.0,96.0,3.8,21.9,873.0,720.35,555.19
2018,6,23,14,45,914.0,95.0,3.8,21.75,838.5,676.97,523.77
2018,6,23,15,0,906.0,94.0,3.8,21.6,804.0,632.64,490.31
2018,6,23,15,15,895.5,92.5,3.8,21.6,764.0,585.72,453.83
2018,6,23,15,30,885.0,91.0,3.8,21.6,724.0,538.46,416.2
2018,6,23,15,45,872.5,88.5,3.65,21.3,680.0,489.24,376.33
2018,6,23,16,0,860.0,86.0,3.5,21.0,636.0,440.29,335.65
2018,6,23,16,15,843.0,83.5,3.4,20.75,588.5,390.13,293.1
2018,6,23,16,30,826.0,81.0,3.3,20.5,541.0,336.82,247.29
2018,6,23,16,45,802.5,78.5,3.2,20.25,491.0,287.18,203.85
2018,6,23,17,0,779.0,76.0,3.1,20.0,441.0,239.7,162.13
2018,6,23,17,15,746.5,73.0,2.95,19.5,389.5,192.5,122.0
2018,6,23,17,30,714.0,70.0,2.8,19.0,338.0,148.69,86.79
2018,6,23,17,45,667.5,65.5,2.7,18.55,287.0,102.62,54.2
2018,6,23,18,0,621.0,61.0,2.6,18.1,236.0,64.49,34.14
2018,6,23,18,15,552.5,55.5,2.45,17.7,188.0,38.08,27.95
2018,6,23,18,30,484.0,50.0,2.3,17.3,140.0,36.25,26.1
2018,6,23,18,45,378.0,42.0,2.15,16.9,99.5,32.02,21.91
2018,6,23,19,0,272.0,34.0,2.0,16.5,59.0,27.63,16.18
2018,6,23,19,15,161.0,21.5,1.95,16.25,34.0,17.12,0.0
2018,6,23,19,30,50.0,9.0,1.9,16.0,9.0,8.85,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.8,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.5,14.7,13.0,28.99,0.0
2018,6,24,5,15,157.0,24.5,3.65,14.9,38.5,84.26,23.99
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,140.32,101.32
2018,6,24,5,45,243.0,43.5,3.9,15.25,81.5,156.87,121.38
2018,6,24,6,0,242.0,50.0,4.0,15.4,99.0,173.95,139.08
2018,6,24,6,15,121.0,56.5,4.1,15.6,81.0,125.79,101.07
2018,6,24,6,30,0.0,63.0,4.2,15.8,63.0,61.04,46.15
2018,6,24,6,45,0.0,76.5,4.25,16.0,76.5,74.52,57.48
2018,6,24,7,0,0.0,90.0,4.3,16.2,90.0,87.97,68.57
2018,6,24,7,15,0.0,112.0,4.3,16.4,112.0,110.22,86.8
2018,6,24,7,30,0.0,134.0,4.3,16.6,134.0,132.44,104.74
2018,6,24,7,45,2.0,151.0,4.3,16.75,152.0,150.86,119.44
2018,6,24,8,0,4.0,168.0,4.3,16.9,170.0,169.38,134.06
2018,6,24,8,15,5.5,180.5,4.3,17.05,184.0,182.95,144.54
2018,6,24,8,30,7.0,193.0,4.3,17.2,198.0,196.59,155.02
2018,6,24,8,45,7.5,201.0,4.3,17.35,206.5,204.84,161.09
2018,6,24,9,0,8.0,209.0,4.3,17.5,215.0,213.12,167.19
2018,6,24,9,15,15.0,245.0,4.25,17.6,256.5,255.78,200.59
2018,6,24,9,30,22.0,281.0,4.2,17.7,298.0,298.64,233.63
2018,6,24,9,45,33.5,318.5,4.15,17.8,346.0,355.75,277.31
2018,6,24,10,0,45.0,356.0,4.1,17.9,394.0,405.08,314.42
2018,6,24,10,15,56.0,382.0,4.05,18.0,431.0,441.69,341.55
2018,6,24,10,30,67.0,408.0,4.0,18.1,468.0,478.04,368.24
2018,6,24,10,45,85.0,429.5,3.95,18.15,507.5,516.18,396.4
2018,6,24,11,0,103.0,451.0,3.9,18.2,547.0,553.86,423.91
2018,6,24,11,15,110.0,461.0,3.85,18.2,565.0,574.12,438.24
2018,6,24,11,30,117.0,471.0,3.8,18.2,583.0,587.34,447.56
2018,6,24,11,45,127.5,476.0,3.8,18.25,599.0,598.22,455.45
2018,6,24,12,0,138.0,481.0,3.8,18.3,615.0,608.33,462.81
2018,6,24,12,15,190.0,467.0,3.75,18.3,651.0,637.99,485.9
2018,6,24,12,30,242.0,453.0,3.7,18.3,687.0,666.85,508.07
2018,6,24,12,45,219.0,463.0,3.7,18.3,673.5,646.35,492.33
2018,6,24,13,0,196.0,473.0,3.7,18.3,660.0,627.23,477.86
2018,6,24,13,15,190.5,465.0,3.7,18.3,644.5,606.6,463.06
2018,6,24,13,30,185.0,457.0,3.7,18.3,629.0,585.94,448.2
2018,6,24,13,45,302.0,392.5,3.65,18.25,665.5,608.06,468.42
2018,6,24,14,0,419.0,328.0,3.6,18.2,702.0,622.51,482.32
2018,6,24,14,15,648.5,223.0,3.6,18.15,780.0,673.17,524.71
2018,6,24,14,30,878.0,118.0,3.6,18.1,858.0,710.79,555.87
2018,6,24,14,45,867.5,116.5,3.55,18.05,822.5,667.0,522.31
2018,6,24,15,0,857.0,115.0,3.5,18.0,787.0,622.54,488.09
2018,6,24,15,15,845.0,113.0,3.5,18.0,747.0,576.34,451.86
2018,6,24,15,30,833.0,111.0,3.5,18.0,707.0,526.65,412.21
2018,6,24,15,45,816.5,109.0,3.5,17.75,663.0,478.05,372.72
2018,6,24,16,0,800.0,107.0,3.5,17.5,619.0,430.19,332.78
2018,6,24,16,15,778.5,104.0,3.45,17.4,570.5,380.53,290.31
2018,6,24,16,30,757.0,101.0,3.4,17.3,522.0,332.51,248.4
2018,6,24,16,45,730.0,97.5,3.4,17.15,472.5,281.08,203.57
2018,6,24,17,0,703.0,94.0,3.4,17.0,423.0,235.22,163.22
2018,6,24,17,15,668.0,89.0,3.35,16.8,372.5,189.34,124.03
2018,6,24,17,30,633.0,84.0,3.3,16.6,322.0,147.06,89.83
2018,6,24,17,45,585.0,78.5,3.25,16.4,273.0,106.98,61.52
2018,6,24,18,0,537.0,73.0,3.2,16.2,224.0,71.97,42.57
2018,6,24,18,15,472.5,64.5,3.1,16.05,178.0,45.87,35.02
2018,6,24,18,30,408.0,56.0,3.0,15.9,132.0,41.76,31.09
2018,6,24,18,45,318.5,45.0,2.9,15.75,93.5,34.13,23.84
2018,6,24,19,0,229.0,34.0,2.8,15.6,55.0,26.47,15.37
2018,6,24,19,15,135.0,21.0,2.7,15.55,31.5,16.68,0.0
2018,6,24,19,30,41.0,8.0,2.6,15.5,8.0,7.86,0.0
2018,6,24,19,45,20.5,4.0,2.5,15.4,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,33.0,6.5,3.85,14.45,7.0,0.0,0.0
2018,6,25,5,0,66.0,13.0,4.0,14.6,14.0,28.94,0.0
2018,6,25,5,15,159.5,25.5,4.05,14.7,39.5,86.01,22.25
2018,6,25,5,30,253.0,38.0,4.1,14.8,65.0,144.56,104.37
2018,6,25,5,45,257.5,40.5,4.15,14.95,80.5,158.35,122.55
2018,6,25,6,0,262.0,43.0,4.2,15.1,96.0,173.37,138.75
2018,6,25,6,15,131.0,44.0,4.05,15.2,70.5,115.3,92.54
2018,6,25,6,30,0.0,45.0,3.9,15.3,45.0,43.46,31.36
2018,6,25,6,45,0.0,58.0,3.8,15.4,58.0,56.04,42.03
2018,6,25,7,0,0.0,71.0,3.7,15.5,71.0,68.64,52.53
2018,6,25,7,15,0.0,86.5,3.6,15.65,86.5,83.97,65.17
2018,6,25,7,30,0.0,102.0,3.5,15.8,102.0,99.44,77.76
2018,6,25,7,45,0.0,101.5,3.4,16.0,101.5,98.68,76.78
2018,6,25,8,0,0.0,101.0,3.3,16.2,101.0,98.03,75.93
2018,6,25,8,15,0.0,117.5,3.3,16.35,117.5,114.43,89.07
2018,6,25,8,30,0.0,134.0,3.3,16.5,134.0,130.83,102.07
2018,6,25,8,45,1.5,154.5,3.25,16.65,155.5,152.53,119.27
2018,6,25,9,0,3.0,175.0,3.2,16.8,177.0,174.28,136.34
2018,6,25,9,15,7.5,204.5,3.3,16.9,210.5,207.87,162.83
2018,6,25,9,30,12.0,234.0,3.4,17.0,244.0,241.6,189.11
2018,6,25,9,45,17.0,269.5,3.45,17.1,284.0,281.94,220.25
2018,6,25,10,0,22.0,305.0,3.5,17.2,324.0,322.29,251.0
2018,6,25,10,15,18.5,288.0,3.6,17.3,304.0,301.37,234.34
2018,6,25,10,30,15.0,271.0,3.7,17.4,284.0,280.6,217.96
2018,6,25,10,45,15.5,283.0,3.75,17.45,297.0,292.7,227.1
2018,6,25,11,0,16.0,295.0,3.8,17.5,310.0,304.68,236.06
2018,6,25,11,15,20.0,321.0,3.85,17.5,340.0,333.82,258.3
2018,6,25,11,30,24.0,347.0,3.9,17.5,370.0,367.4,283.71
2018,6,25,11,45,45.5,390.0,4.0,17.5,434.0,429.28,330.97
2018,6,25,12,0,67.0,433.0,4.1,17.5,498.0,489.96,376.61
2018,6,25,12,15,158.5,433.5,4.15,17.5,587.0,575.8,443.11
2018,6,25,12,30,250.0,434.0,4.2,17.5,676.0,655.97,504.08
2018,6,25,12,45,273.0,441.0,4.3,17.5,703.5,674.44,517.85
2018,6,25,13,0,296.0,448.0,4.4,17.5,731.0,691.05,530.66
2018,6,25,13,15,274.0,447.0,4.5,17.5,705.5,659.88,507.86
2018,6,25,13,30,252.0,446.0,4.6,17.5,680.0,629.29,485.54
2018,6,25,13,45,351.0,383.0,4.7,17.45,700.5,638.2,496.12
2018,6,25,14,0,450.0,320.0,4.8,17.4,721.0,638.86,500.11
2018,6,25,14,15,677.0,210.0,4.85,17.35,791.5,682.07,537.89
2018,6,25,14,30,904.0,100.0,4.9,17.3,862.0,712.48,564.16
2018,6,25,14,45,897.5,98.0,5.0,17.25,828.5,669.87,531.93
2018,6,25,15,0,891.0,96.0,5.1,17.2,795.0,626.23,497.99
2018,6,25,15,15,880.5,94.0,5.1,17.2,755.0,579.51,460.45
2018,6,25,15,30,870.0,92.0,5.1,17.2,715.0,532.47,421.81
2018,6,25,15,45,857.5,90.0,5.25,16.95,672.0,484.38,382.05
2018,6,25,16,0,845.0,88.0,5.4,16.7,629.0,436.56,341.35
2018,6,25,16,15,829.0,85.5,5.45,16.55,582.5,387.45,298.37
2018,6,25,16,30,813.0,83.0,5.5,16.4,536.0,335.13,252.03
2018,6,25,16,45,790.0,80.5,5.55,16.25,486.5,286.22,208.01
2018,6,25,17,0,767.0,78.0,5.6,16.1,437.0,239.43,165.78
2018,6,25,17,15,736.0,74.5,5.65,15.9,386.5,192.61,124.85
2018,6,25,17,30,705.0,71.0,5.7,15.7,336.0,149.02,88.88
2018,6,25,17,45,661.0,66.5,5.75,15.5,286.0,103.46,55.84
2018,6,25,18,0,617.0,62.0,5.8,15.3,236.0,65.68,35.42
2018,6,25,18,15,552.0,56.0,5.75,15.1,188.5,38.45,28.57
2018,6,25,18,30,487.0,50.0,5.7,14.9,141.0,36.19,26.3
2018,6,25,18,45,386.5,42.0,5.65,14.7,101.0,31.97,22.06
2018,6,25,19,0,286.0,34.0,5.6,14.5,61.0,27.57,16.34
2018,6,25,19,15,169.5,21.5,5.5,14.4,35.0,17.1,0.0
2018,6,25,19,30,53.0,9.0,5.4,14.3,9.0,8.85,0.0
2018,6,25,19,45,26.5,4.5,5.3,14.2,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,26,4,45,35.0,7.5,4.25,13.3,8.0,0.0,0.0
2018,6,26,5,0,70.0,15.0,4.3,13.4,16.0,31.82,0.0
2018,6,26,5,15,177.0,27.5,4.3,13.6,43.0,93.32,21.75
2018,6,26,5,30,284.0,40.0,4.3,13.8,70.0,157.48,114.07
2018,6,26,5,45,301.0,50.0,4.35,14.0,97.0,187.22,145.93
2018,6,26,6,0,318.0,60.0,4.4,14.2,124.0,219.02,176.43
2018,6,26,6,15,197.0,85.5,4.3,14.35,128.5,197.78,161.6
2018,6,26,6,30,76.0,111.0,4.2,14.5,133.0,158.9,129.45
2018,6,26,6,45,70.5,131.0,4.15,14.7,154.5,179.79,146.98
2018,6,26,7,0,65.0,151.0,4.1,14.9,176.0,199.98,163.34
2018,6,26,7,15,101.0,174.5,4.05,15.05,220.0,258.13,211.26
2018,6,26,7,30,137.0,198.0,4.0,15.2,264.0,311.68,254.61
2018,6,26,7,45,173.0,220.5,3.95,15.35,313.0,366.38,298.15
2018,6,26,8,0,209.0,243.0,3.9,15.5,362.0,423.17,342.53
2018,6,26,8,15,225.5,263.0,3.9,15.65,401.5,463.42,372.91
2018,6,26,8,30,242.0,283.0,3.9,15.8,441.0,513.11,409.95
2018,6,26,8,45,258.5,301.5,3.9,15.9,480.5,552.35,438.73
2018,6,26,9,0,275.0,320.0,3.9,16.0,520.0,591.56,467.19
2018,6,26,9,15,297.0,333.5,3.95,16.15,560.0,630.14,495.12
2018,6,26,9,30,319.0,347.0,4.0,16.3,600.0,668.61,522.71
2018,6,26,9,45,323.5,362.0,4.0,16.4,628.0,691.88,538.39
2018,6,26,10,0,328.0,377.0,4.0,16.5,656.0,714.05,553.29
2018,6,26,10,15,302.5,397.0,4.0,16.55,661.0,711.32,549.32
2018,6,26,10,30,277.0,417.0,4.0,16.6,666.0,706.77,544.26
2018,6,26,10,45,219.0,437.5,4.05,16.7,637.0,662.56,509.76
2018,6,26,11,0,161.0,458.0,4.1,16.8,608.0,624.28,479.45
2018,6,26,11,15,125.5,456.0,4.1,16.8,574.0,584.27,448.86
2018,6,26,11,30,90.0,454.0,4.1,16.8,540.0,539.07,414.31
2018,6,26,11,45,70.0,441.0,4.15,16.85,508.0,503.77,387.57
2018,6,26,12,0,50.0,428.0,4.2,16.9,476.0,468.85,360.93
2018,6,26,12,15,51.5,429.5,4.25,16.95,479.0,468.87,361.13
2018,6,26,12,30,53.0,431.0,4.3,17.0,482.0,468.63,361.04
2018,6,26,12,45,77.5,443.5,4.3,17.05,517.5,499.46,384.83
2018,6,26,13,0,102.0,456.0,4.3,17.1,553.0,528.76,407.19
2018,6,26,13,15,214.0,432.5,4.4,17.15,632.5,596.33,461.05
2018,6,26,13,30,326.0,409.0,4.5,17.2,712.0,655.95,508.04
2018,6,26,13,45,571.0,288.0,4.55,17.2,803.5,721.96,563.51
2018,6,26,14,0,816.0,167.0,4.6,17.2,895.0,775.12,607.3
2018,6,26,14,15,876.5,130.0,4.7,17.15,889.0,755.24,593.83
2018,6,26,14,30,937.0,93.0,4.8,17.1,883.0,728.92,575.97
2018,6,26,14,45,930.0,91.0,4.9,17.1,848.0,684.73,543.24
2018,6,26,15,0,923.0,89.0,5.0,17.1,813.0,639.48,508.09
2018,6,26,15,15,913.0,87.5,5.0,17.1,773.0,592.14,470.13
2018,6,26,15,30,903.0,86.0,5.0,17.1,733.0,544.4,430.95
2018,6,26,15,45,890.5,84.0,5.1,16.9,688.5,494.84,389.9
2018,6,26,16,0,878.0,82.0,5.2,16.7,644.0,445.51,347.86
2018,6,26,16,15,861.0,80.0,5.2,16.6,596.0,394.93,303.57
2018,6,26,16,30,844.0,78.0,5.2,16.5,548.0,345.41,259.28
2018,6,26,16,45,821.5,75.0,5.25,16.35,497.5,290.46,210.35
2018,6,26,17,0,799.0,72.0,5.3,16.2,447.0,241.79,166.46
2018,6,26,17,15,768.5,69.0,5.3,16.0,395.5,193.9,124.49
2018,6,26,17,30,738.0,66.0,5.3,15.8,344.0,149.18,87.51
2018,6,26,17,45,694.5,62.0,5.3,15.65,293.0,105.81,56.41
2018,6,26,18,0,651.0,58.0,5.3,15.5,242.0,67.12,35.72
2018,6,26,18,15,530.0,55.5,5.25,15.3,186.0,37.99,28.14
2018,6,26,18,30,409.0,53.0,5.2,15.1,130.0,38.88,28.65
2018,6,26,18,45,364.5,43.0,5.1,14.9,96.5,32.9,22.86
2018,6,26,19,0,320.0,33.0,5.0,14.7,63.0,26.52,15.52
2018,6,26,19,15,192.0,21.0,4.95,14.6,36.5,17.44,0.0
2018,6,26,19,30,64.0,9.0,4.9,14.5,10.0,8.85,0.0
2018,6,26,19,45,32.0,4.5,4.8,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,27,4,45,5.0,3.0,4.35,13.65,3.0,0.0,0.0
2018,6,27,5,0,10.0,6.0,4.4,13.7,6.0,8.33,0.0
2018,6,27,5,15,5.0,8.5,4.4,13.8,8.5,9.7,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,10.6,2.79
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,17.36,8.86
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,24.12,14.82
2018,6,27,6,15,0.0,28.5,4.4,14.3,28.5,27.5,17.85
2018,6,27,6,30,0.0,32.0,4.4,14.5,32.0,30.89,20.78
2018,6,27,6,45,0.0,37.0,4.35,14.65,37.0,35.72,24.88
2018,6,27,7,0,0.0,42.0,4.3,14.8,42.0,40.56,28.92
2018,6,27,7,15,0.0,58.5,4.3,14.95,58.5,56.53,42.31
2018,6,27,7,30,0.0,75.0,4.3,15.1,75.0,72.52,55.54
2018,6,27,7,45,0.0,89.5,4.3,15.3,89.5,86.64,67.06
2018,6,27,8,0,0.0,104.0,4.3,15.5,104.0,101.04,78.68
2018,6,27,8,15,0.0,111.0,4.35,15.6,111.0,107.93,84.05
2018,6,27,8,30,0.0,118.0,4.4,15.7,118.0,114.82,89.41
2018,6,27,8,45,0.0,124.0,4.45,15.85,124.0,120.72,93.92
2018,6,27,9,0,0.0,130.0,4.5,16.0,130.0,126.61,98.41
2018,6,27,9,15,0.5,137.0,4.5,16.1,137.5,133.95,104.11
2018,6,27,9,30,1.0,144.0,4.5,16.2,145.0,141.31,109.79
2018,6,27,9,45,1.5,150.0,4.55,16.3,151.5,147.67,114.69
2018,6,27,10,0,2.0,156.0,4.6,16.4,158.0,154.04,119.58
2018,6,27,10,15,2.0,150.5,4.65,16.45,152.5,148.58,115.03
2018,6,27,10,30,2.0,145.0,4.7,16.5,147.0,143.14,110.53
2018,6,27,10,45,4.5,166.5,4.75,16.55,171.0,166.68,129.3
2018,6,27,11,0,7.0,188.0,4.8,16.6,195.0,190.17,147.89
2018,6,27,11,15,9.5,220.5,4.9,16.6,229.5,224.39,174.85
2018,6,27,11,30,12.0,253.0,5.0,16.6,264.0,258.45,201.5
2018,6,27,11,45,12.0,244.5,5.05,16.6,256.0,249.71,194.56
2018,6,27,12,0,12.0,236.0,5.1,16.6,248.0,240.97,187.72
2018,6,27,12,15,12.5,243.0,5.15,16.6,255.5,247.77,193.07
2018,6,27,12,30,13.0,250.0,5.2,16.6,263.0,254.47,198.34
2018,6,27,12,45,15.5,280.0,5.3,16.55,295.0,285.07,222.37
2018,6,27,13,0,18.0,310.0,5.4,16.5,327.0,315.27,245.98
2018,6,27,13,15,17.5,306.5,5.45,16.5,323.0,310.42,242.28
2018,6,27,13,30,17.0,303.0,5.5,16.5,319.0,305.56,238.67
2018,6,27,13,45,15.0,283.5,5.55,16.45,297.5,284.33,222.34
2018,6,27,14,0,13.0,264.0,5.6,16.4,276.0,263.31,206.13
2018,6,27,14,15,10.5,238.0,5.7,16.35,247.5,236.0,184.89
2018,6,27,14,30,8.0,212.0,5.8,16.3,219.0,208.96,163.72
2018,6,27,14,45,5.5,189.5,5.9,16.25,194.0,185.5,145.26
2018,6,27,15,0,3.0,167.0,6.0,16.2,169.0,162.29,126.88
2018,6,27,15,15,3.0,171.0,6.0,16.2,173.0,165.69,129.89
2018,6,27,15,30,3.0,175.0,6.0,16.2,177.0,169.0,132.84
2018,6,27,15,45,7.0,187.0,6.15,15.95,191.5,181.43,143.38
2018,6,27,16,0,11.0,199.0,6.3,15.7,206.0,193.13,153.34
2018,6,27,16,15,17.0,197.5,6.35,15.5,207.5,192.61,153.33
2018,6,27,16,30,23.0,196.0,6.4,15.3,209.0,191.27,152.59
2018,6,27,16,45,82.5,189.0,6.45,15.15,229.0,194.68,154.17
2018,6,27,17,0,142.0,182.0,6.5,15.0,249.0,191.91,149.75
2018,6,27,17,15,209.5,159.0,6.55,14.8,244.5,171.48,129.79
2018,6,27,17,30,277.0,136.0,6.6,14.6,240.0,149.49,108.49
2018,6,27,17,45,279.5,115.5,6.6,14.4,207.5,117.83,83.3
2018,6,27,18,0,282.0,95.0,6.6,14.2,175.0,86.35,61.08
2018,6,27,18,15,265.5,78.0,6.5,14.1,141.5,56.71,44.92
2018,6,27,18,30,249.0,61.0,6.4,14.0,108.0,45.28,34.42
2018,6,27,18,45,223.0,47.5,6.35,13.85,80.5,36.1,25.73
2018,6,27,19,0,197.0,34.0,6.3,13.7,53.0,26.43,15.54
2018,6,27,19,15,115.5,21.0,6.25,13.7,30.5,16.66,0.0
2018,6,27,19,30,34.0,8.0,6.2,13.7,8.0,7.86,0.0
2018,6,27,19,45,17.0,4.0,6.2,13.7,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.95,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,6,28,4,45,19.0,4.5,6.5,14.15,5.0,0.0,0.0
2018,6,28,5,0,38.0,9.0,6.6,14.2,10.0,18.05,0.0
2018,6,28,5,15,133.0,24.5,6.7,14.35,37.0,76.13,10.71
2018,6,28,5,30,228.0,40.0,6.8,14.5,64.0,138.34,99.34
2018,6,28,5,45,261.5,50.5,6.9,14.65,92.0,172.28,133.99
2018,6,28,6,0,295.0,61.0,7.0,14.8,120.0,209.86,169.05
2018,6,28,6,15,232.5,85.5,7.0,14.95,140.0,214.45,175.75
2018,6,28,6,30,170.0,110.0,7.0,15.1,160.0,212.99,175.63
2018,6,28,6,45,217.0,127.0,7.0,15.25,203.0,271.8,225.68
2018,6,28,7,0,264.0,144.0,7.0,15.4,246.0,327.58,272.54
2018,6,28,7,15,284.0,162.5,7.0,15.5,286.5,371.0,308.17
2018,6,28,7,30,304.0,181.0,7.0,15.6,327.0,415.41,343.98
2018,6,28,7,45,341.5,195.0,7.0,15.7,375.5,468.23,386.39
2018,6,28,8,0,379.0,209.0,7.0,15.8,424.0,523.01,429.69
2018,6,28,8,15,418.5,216.5,6.95,15.9,473.0,583.05,476.36
2018,6,28,8,30,458.0,224.0,6.9,16.0,522.0,635.53,516.64
2018,6,28,8,45,532.0,212.0,6.8,16.1,581.0,697.27,564.6
2018,6,28,9,0,606.0,200.0,6.7,16.2,640.0,765.4,616.46
2018,6,28,9,15,640.5,197.0,6.65,16.3,684.5,805.89,645.69
2018,6,28,9,30,675.0,194.0,6.6,16.4,729.0,845.79,673.66
2018,6,28,9,45,713.0,185.5,6.5,16.45,772.0,882.2,698.72
2018,6,28,10,0,751.0,177.0,6.4,16.5,815.0,913.81,720.06
2018,6,28,10,15,823.0,145.0,6.3,16.55,865.5,956.32,749.14
2018,6,28,10,30,895.0,113.0,6.2,16.6,916.0,992.43,773.29
2018,6,28,10,45,898.5,114.5,6.15,16.65,936.5,1000.28,777.48
2018,6,28,11,0,902.0,116.0,6.1,16.7,957.0,1005.24,779.86
2018,6,28,11,15,904.5,116.0,6.05,16.7,970.5,1004.78,778.68
2018,6,28,11,30,907.0,116.0,6.0,16.7,984.0,1001.43,775.59
2018,6,28,11,45,908.5,116.5,6.0,16.7,991.0,994.73,770.58
2018,6,28,12,0,910.0,117.0,6.0,16.7,998.0,985.2,763.68
2018,6,28,12,15,912.0,115.0,6.0,16.7,998.0,970.92,753.52
2018,6,28,12,30,914.0,113.0,6.0,16.7,998.0,953.96,741.55
2018,6,28,12,45,917.5,110.0,6.05,16.65,992.0,934.74,728.45
2018,6,28,13,0,921.0,107.0,6.1,16.6,986.0,912.86,713.45
2018,6,28,13,15,918.0,107.5,6.2,16.6,972.0,886.15,695.05
2018,6,28,13,30,915.0,108.0,6.3,16.6,958.0,857.2,674.95
2018,6,28,13,45,910.0,107.0,6.35,16.55,935.5,823.17,650.9
2018,6,28,14,0,905.0,106.0,6.4,16.5,913.0,787.32,625.38
2018,6,28,14,15,898.0,105.5,6.4,16.4,885.0,748.81,597.63
2018,6,28,14,30,891.0,105.0,6.4,16.3,857.0,708.95,568.66
2018,6,28,14,45,882.5,103.5,6.45,16.25,822.5,666.03,535.34
2018,6,28,15,0,874.0,102.0,6.5,16.2,788.0,622.25,500.37
2018,6,28,15,15,862.5,100.5,6.5,16.2,748.5,576.12,462.62
2018,6,28,15,30,851.0,99.0,6.5,16.2,709.0,529.77,423.9
2018,6,28,15,45,836.5,97.0,6.5,15.95,665.5,481.56,383.22
2018,6,28,16,0,822.0,95.0,6.5,15.7,622.0,429.9,338.93
2018,6,28,16,15,803.0,93.0,6.5,15.55,575.0,381.0,295.74
2018,6,28,16,30,784.0,91.0,6.5,15.4,528.0,333.45,252.93
2018,6,28,16,45,759.0,88.0,6.5,15.3,479.0,284.9,209.03
2018,6,28,17,0,734.0,85.0,6.5,15.2,430.0,238.67,167.21
2018,6,28,17,15,701.0,81.0,6.5,15.0,379.5,189.35,124.2
2018,6,28,17,30,668.0,77.0,6.5,14.8,329.0,146.47,88.74
2018,6,28,17,45,622.5,72.0,6.5,14.65,279.5,105.21,58.97
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,68.74,38.94
2018,6,28,18,15,512.0,60.5,6.4,14.35,184.0,42.26,32.05
2018,6,28,18,30,447.0,54.0,6.3,14.2,138.0,39.81,29.58
2018,6,28,18,45,350.5,44.5,6.2,14.05,98.5,34.35,24.19
2018,6,28,19,0,254.0,35.0,6.1,13.9,59.0,27.29,16.22
2018,6,28,19,15,149.0,22.0,6.05,13.85,34.0,17.52,0.0
2018,6,28,19,30,44.0,9.0,6.0,13.8,9.0,8.85,0.0
2018,6,28,19,45,22.0,4.5,5.9,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,29,4,45,30.5,5.0,2.2,13.4,5.5,0.0,0.0
2018,6,29,5,0,61.0,10.0,2.1,13.5,11.0,24.54,0.0
2018,6,29,5,15,182.0,22.5,2.05,13.7,39.0,87.26,8.71
2018,6,29,5,30,303.0,35.0,2.0,13.9,67.0,156.63,111.64
2018,6,29,5,45,369.5,44.0,1.9,14.1,103.0,206.68,159.77
2018,6,29,6,0,436.0,53.0,1.8,14.3,139.0,262.77,209.8
2018,6,29,6,15,456.5,65.5,1.75,14.5,178.5,306.78,249.16
2018,6,29,6,30,477.0,78.0,1.7,14.7,218.0,352.18,288.16
2018,6,29,6,45,561.5,79.0,1.6,14.9,274.0,422.0,345.36
2018,6,29,7,0,646.0,80.0,1.5,15.1,330.0,498.02,405.34
2018,6,29,7,15,693.0,81.5,1.55,15.35,383.5,556.2,450.15
2018,6,29,7,30,740.0,83.0,1.6,15.6,437.0,614.95,494.31
2018,6,29,7,45,777.0,82.0,1.6,15.85,489.5,667.83,530.81
2018,6,29,8,0,814.0,81.0,1.6,16.1,542.0,721.64,567.14
2018,6,29,8,15,831.0,83.0,1.75,16.35,589.0,759.03,592.35
2018,6,29,8,30,848.0,85.0,1.9,16.6,636.0,800.06,620.05
2018,6,29,8,45,862.5,87.0,2.0,16.8,680.0,837.79,644.81
2018,6,29,9,0,877.0,89.0,2.1,17.0,724.0,873.97,668.34
2018,6,29,9,15,886.0,91.0,2.25,17.15,763.0,903.42,687.76
2018,6,29,9,30,895.0,93.0,2.4,17.3,802.0,930.68,705.7
2018,6,29,9,45,900.0,96.0,2.55,17.45,835.0,952.9,720.24
2018,6,29,10,0,905.0,99.0,2.7,17.6,868.0,972.48,733.08
2018,6,29,10,15,910.5,100.0,2.8,17.7,895.0,987.68,742.74
2018,6,29,10,30,916.0,101.0,2.9,17.8,922.0,1000.09,750.66
2018,6,29,10,45,919.5,101.5,3.0,17.9,942.5,1007.16,755.12
2018,6,29,11,0,923.0,102.0,3.1,18.0,963.0,1011.3,757.77
2018,6,29,11,15,925.5,103.0,3.2,18.05,977.5,1012.0,758.39
2018,6,29,11,30,928.0,104.0,3.3,18.1,992.0,1009.73,757.13
2018,6,29,11,45,929.5,104.0,3.35,18.15,999.0,1002.52,752.29
2018,6,29,12,0,931.0,104.0,3.4,18.2,1006.0,992.41,745.63
2018,6,29,12,15,930.5,104.5,3.55,18.2,1005.5,978.07,737.05
2018,6,29,12,30,930.0,105.0,3.7,18.2,1005.0,961.01,726.63
2018,6,29,12,45,928.0,105.0,3.8,18.2,997.0,939.47,712.79
2018,6,29,13,0,926.0,105.0,3.9,18.2,989.0,915.43,697.22
2018,6,29,13,15,924.0,104.0,4.0,18.2,974.5,888.05,679.26
2018,6,29,13,30,922.0,103.0,4.1,18.2,960.0,858.39,659.6
2018,6,29,13,45,919.5,101.5,4.2,18.15,939.0,825.7,637.77
2018,6,29,14,0,917.0,100.0,4.3,18.1,918.0,791.0,614.3
2018,6,29,14,15,912.0,99.0,4.4,18.05,890.5,753.1,588.54
2018,6,29,14,30,907.0,98.0,4.5,18.0,863.0,713.66,561.33
2018,6,29,14,45,900.0,96.0,4.55,17.9,829.0,670.66,529.53
2018,6,29,15,0,893.0,94.0,4.6,17.8,795.0,626.64,495.59
2018,6,29,15,15,882.5,92.5,4.6,17.8,755.5,580.29,458.67
2018,6,29,15,30,872.0,91.0,4.6,17.8,716.0,533.61,420.62
2018,6,29,15,45,858.5,88.5,4.7,17.6,672.0,484.5,380.29
2018,6,29,16,0,845.0,86.0,4.8,17.4,628.0,435.75,339.09
2018,6,29,16,15,827.0,84.0,4.85,17.3,581.0,386.3,296.14
2018,6,29,16,30,809.0,82.0,4.9,17.2,534.0,333.81,249.97
2018,6,29,16,45,784.5,79.5,4.9,17.05,484.0,284.61,206.02
2018,6,29,17,0,760.0,77.0,4.9,16.9,434.0,237.67,163.96
2018,6,29,17,15,727.0,74.0,4.85,16.7,383.5,191.17,123.56
2018,6,29,17,30,694.0,71.0,4.8,16.5,333.0,148.1,88.23
2018,6,29,17,45,646.5,67.5,4.75,16.3,283.0,103.51,56.16
2018,6,29,18,0,599.0,64.0,4.7,16.1,233.0,67.02,36.69
2018,6,29,18,15,533.0,57.5,4.65,15.9,186.0,39.67,29.56
2018,6,29,18,30,467.0,51.0,4.6,15.7,139.0,37.04,26.97
2018,6,29,18,45,366.5,42.5,4.55,15.45,99.0,32.39,22.37
2018,6,29,19,0,266.0,34.0,4.5,15.2,59.0,26.45,15.46
2018,6,29,19,15,157.0,21.5,4.45,15.1,34.0,17.09,0.0
2018,6,29,19,30,48.0,9.0,4.4,15.0,9.0,8.85,0.0
2018,6,29,19,45,24.0,4.5,4.4,14.9,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,30,4,45,40.0,5.0,1.15,14.85,5.5,0.0,0.0
2018,6,30,5,0,80.0,10.0,1.3,15.0,11.0,29.03,0.0
2018,6,30,5,15,219.5,20.5,1.4,15.2,39.5,95.38,4.47
2018,6,30,5,30,359.0,31.0,1.5,15.4,68.0,171.01,120.37
2018,6,30,5,45,450.0,38.0,1.65,15.65,109.5,230.23,176.29
2018,6,30,6,0,541.0,45.0,1.8,15.9,151.0,297.96,235.82
2018,6,30,6,15,599.5,50.0,1.85,16.15,199.0,353.74,284.93
2018,6,30,6,30,658.0,55.0,1.9,16.4,247.0,416.93,338.39
2018,6,30,6,45,699.5,59.0,1.95,16.7,298.0,473.73,385.04
2018,6,30,7,0,741.0,63.0,2.0,17.0,349.0,533.08,432.05
2018,6,30,7,15,769.5,66.0,1.95,17.35,399.5,585.08,471.37
2018,6,30,7,30,798.0,69.0,1.9,17.7,450.0,637.96,509.14
2018,6,30,7,45,820.0,71.5,1.9,18.1,500.0,681.77,538.44
2018,6,30,8,0,842.0,74.0,1.9,18.5,550.0,729.7,570.11
2018,6,30,8,15,857.5,76.0,1.9,18.85,597.0,771.49,596.82
2018,6,30,8,30,873.0,78.0,1.9,19.2,644.0,812.2,622.36
2018,6,30,8,45,885.5,79.5,1.85,19.55,687.5,848.46,643.96
2018,6,30,9,0,898.0,81.0,1.8,19.9,731.0,883.03,664.08
2018,6,30,9,15,907.5,83.0,1.9,20.1,770.5,913.53,683.28
2018,6,30,9,30,917.0,85.0,2.0,20.3,810.0,941.8,700.99
2018,6,30,9,45,924.0,86.0,2.05,20.45,843.5,964.23,714.42
2018,6,30,10,0,931.0,87.0,2.1,20.6,877.0,984.05,726.22
2018,6,30,10,15,936.0,88.5,2.2,20.65,905.0,999.74,736.27
2018,6,30,10,30,941.0,90.0,2.3,20.7,933.0,1012.56,744.56
2018,6,30,10,45,944.0,91.0,2.45,20.75,954.0,1019.93,749.97
2018,6,30,11,0,947.0,92.0,2.6,20.8,975.0,1024.28,753.52
2018,6,30,11,15,949.0,93.0,2.7,20.8,989.0,1024.61,754.18
2018,6,30,11,30,951.0,94.0,2.8,20.8,1003.0,1021.87,752.97
2018,6,30,11,45,782.0,185.5,2.95,20.85,936.5,945.38,703.26
2018,6,30,12,0,613.0,277.0,3.1,20.9,870.0,866.02,649.68
2018,6,30,12,15,407.5,378.5,3.15,20.85,772.5,760.26,571.01
2018,6,30,12,30,202.0,480.0,3.2,20.8,675.0,655.25,491.06
2018,6,30,12,45,209.5,474.0,3.25,20.75,675.0,648.69,487.64
2018,6,30,13,0,217.0,468.0,3.3,20.7,675.0,641.34,483.05
2018,6,30,13,15,209.5,460.5,3.35,20.65,658.0,618.99,467.38
2018,6,30,13,30,202.0,453.0,3.4,20.6,641.0,596.65,451.7
2018,6,30,13,45,296.5,386.5,3.4,20.55,655.0,598.76,456.89
2018,6,30,14,0,391.0,320.0,3.4,20.5,669.0,594.73,457.16
2018,6,30,14,15,648.5,209.5,3.45,20.4,766.5,661.87,512.15
2018,6,30,14,30,906.0,99.0,3.5,20.3,864.0,714.02,553.51
2018,6,30,14,45,897.5,98.0,3.5,20.25,829.5,671.0,521.41
2018,6,30,15,0,889.0,97.0,3.5,20.2,795.0,627.08,488.0
2018,6,30,15,15,878.0,95.0,3.5,20.2,755.0,580.15,451.48
2018,6,30,15,30,867.0,93.0,3.5,20.2,715.0,532.95,413.86
2018,6,30,15,45,853.0,91.0,3.5,19.8,671.0,484.26,374.72
2018,6,30,16,0,839.0,89.0,3.5,19.4,627.0,435.96,334.78
2018,6,30,16,15,821.0,87.0,3.45,19.1,580.0,382.67,289.82
2018,6,30,16,30,803.0,85.0,3.4,18.8,533.0,334.56,247.92
2018,6,30,16,45,779.0,82.0,3.35,18.5,483.5,285.33,204.71
2018,6,30,17,0,755.0,79.0,3.3,18.2,434.0,238.31,163.24
2018,6,30,17,15,721.5,75.5,3.2,17.8,383.0,191.51,123.18
2018,6,30,17,30,688.0,72.0,3.1,17.4,332.0,148.18,88.07
2018,6,30,17,45,640.0,68.0,3.0,17.0,281.5,103.34,56.05
2018,6,30,18,0,592.0,64.0,2.9,16.6,231.0,66.71,36.53
2018,6,30,18,15,523.0,58.0,2.85,16.3,184.0,40.09,29.9
2018,6,30,18,30,454.0,52.0,2.8,16.0,137.0,37.95,27.75
2018,6,30,18,45,352.0,42.0,2.8,15.75,96.5,31.91,21.94
2018,6,30,19,0,250.0,32.0,2.8,15.5,56.0,24.78,14.11
2018,6,30,19,15,148.0,20.0,2.85,15.4,32.0,15.81,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.3,8.0,7.86,0.0
2018,6,30,19,45,23.0,4.0,2.95,15.2,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,4,45,26.5,4.0,3.3,15.0,4.5,0.0,0.0
2018,7,1,5,0,53.0,8.0,3.4,15.1,9.0,20.53,0.0
2018,7,1,5,15,160.5,21.5,3.4,15.3,35.5,79.06,0.0
2018,7,1,5,30,268.0,35.0,3.4,15.5,62.0,144.59,101.6
2018,7,1,5,45,299.5,46.0,3.45,15.7,92.0,180.33,138.63
2018,7,1,6,0,331.0,57.0,3.5,15.9,122.0,219.46,174.87
2018,7,1,6,15,252.5,82.5,3.4,16.05,140.0,219.67,178.18
2018,7,1,6,30,174.0,108.0,3.3,16.2,158.0,219.1,178.79
2018,7,1,6,45,191.0,127.5,3.2,16.35,192.5,257.33,210.82
