Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,7,0,208.0,147.0,3.1,16.5,227.0,296.62,242.85
2018,7,1,7,15,200.0,170.5,3.0,16.65,256.5,317.43,258.97
2018,7,1,7,30,192.0,194.0,2.9,16.8,286.0,344.58,279.56
2018,7,1,7,45,247.0,209.0,2.75,16.95,340.5,415.0,334.78
2018,7,1,8,0,302.0,224.0,2.6,17.1,395.0,480.64,384.89
2018,7,1,8,15,311.5,244.0,2.55,17.25,433.5,518.79,412.24
2018,7,1,8,30,321.0,264.0,2.5,17.4,472.0,556.6,438.98
2018,7,1,8,45,304.5,289.0,2.4,17.5,497.0,577.26,451.79
2018,7,1,9,0,288.0,314.0,2.3,17.6,522.0,595.88,463.0
2018,7,1,9,15,274.0,337.0,2.3,17.75,543.5,612.64,473.18
2018,7,1,9,30,260.0,360.0,2.3,17.9,565.0,627.68,482.05
2018,7,1,9,45,278.5,372.0,2.3,18.0,600.5,659.84,504.37
2018,7,1,10,0,297.0,384.0,2.3,18.1,636.0,691.52,526.01
2018,7,1,10,15,299.0,397.5,2.4,18.2,658.0,708.2,537.04
2018,7,1,10,30,301.0,411.0,2.5,18.3,680.0,723.68,547.36
2018,7,1,10,45,244.5,434.5,2.55,18.4,656.5,691.12,521.89
2018,7,1,11,0,188.0,458.0,2.6,18.5,633.0,650.75,491.22
2018,7,1,11,15,162.0,465.0,2.7,18.5,617.5,629.16,475.3
2018,7,1,11,30,136.0,472.0,2.8,18.5,602.0,607.04,458.8
2018,7,1,11,45,117.0,469.5,2.85,18.5,582.0,581.89,440.27
2018,7,1,12,0,98.0,467.0,2.9,18.5,562.0,553.3,419.23
2018,7,1,12,15,88.0,461.5,3.0,18.45,546.5,534.64,405.84
2018,7,1,12,30,78.0,456.0,3.1,18.4,531.0,516.1,392.42
2018,7,1,12,45,70.5,446.5,3.2,18.35,514.0,496.19,378.09
2018,7,1,13,0,63.0,437.0,3.3,18.3,497.0,476.58,363.9
2018,7,1,13,15,58.5,424.5,3.3,18.2,479.5,457.03,349.73
2018,7,1,13,30,54.0,412.0,3.3,18.1,462.0,437.77,335.73
2018,7,1,13,45,187.5,351.5,3.35,17.95,519.5,482.14,374.0
2018,7,1,14,0,321.0,291.0,3.4,17.8,577.0,515.12,402.81
2018,7,1,14,15,594.5,205.0,3.4,17.65,714.0,618.77,485.72
2018,7,1,14,30,868.0,119.0,3.4,17.5,851.0,706.34,553.46
2018,7,1,14,45,859.5,117.0,3.45,17.35,817.0,663.82,521.05
2018,7,1,15,0,851.0,115.0,3.5,17.2,783.0,620.47,488.11
2018,7,1,15,15,839.0,113.0,3.5,17.2,743.5,574.52,451.97
2018,7,1,15,30,827.0,111.0,3.5,17.2,704.0,525.09,412.42
2018,7,1,15,45,812.0,108.5,3.5,16.9,660.5,476.97,373.27
2018,7,1,16,0,797.0,106.0,3.5,16.6,617.0,429.45,333.53
2018,7,1,16,15,777.0,102.5,3.5,16.4,569.5,379.95,291.22
2018,7,1,16,30,757.0,99.0,3.5,16.2,522.0,331.94,249.25
2018,7,1,16,45,731.5,95.0,3.5,16.0,472.5,283.62,206.66
2018,7,1,17,0,706.0,91.0,3.5,15.8,423.0,234.34,163.3
2018,7,1,17,15,672.5,86.5,3.45,15.55,373.0,188.86,124.13
2018,7,1,17,30,639.0,82.0,3.4,15.3,323.0,146.82,89.83
2018,7,1,17,45,594.0,76.5,3.35,15.1,274.5,106.53,61.01
2018,7,1,18,0,549.0,71.0,3.3,14.9,226.0,71.01,41.51
2018,7,1,18,15,485.0,63.0,3.25,14.75,180.0,44.45,33.96
2018,7,1,18,30,421.0,55.0,3.2,14.6,134.0,40.74,30.37
2018,7,1,18,45,329.0,45.0,3.1,14.5,95.5,34.84,24.6
2018,7,1,19,0,237.0,35.0,3.0,14.4,57.0,27.29,16.18
2018,7,1,19,15,139.0,21.5,2.95,14.4,32.5,17.1,0.0
2018,7,1,19,30,41.0,8.0,2.9,14.4,8.0,7.86,0.0
2018,7,1,19,45,20.5,4.0,2.85,14.4,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,2.65,14.9,3.5,0.0,0.0
2018,7,2,5,0,35.0,7.0,2.7,15.0,7.0,15.2,0.0
2018,7,2,5,15,111.5,20.5,2.65,15.15,30.0,63.49,0.0
2018,7,2,5,30,188.0,34.0,2.6,15.3,53.0,116.61,81.18
2018,7,2,5,45,195.0,39.5,2.6,15.5,68.5,132.03,100.68
2018,7,2,6,0,202.0,45.0,2.6,15.7,84.0,148.97,117.82
2018,7,2,6,15,101.0,49.5,2.5,15.8,69.0,107.16,85.08
2018,7,2,6,30,0.0,54.0,2.4,15.9,54.0,52.17,38.65
2018,7,2,6,45,1.0,79.0,2.3,16.0,79.5,77.81,60.27
2018,7,2,7,0,2.0,104.0,2.2,16.1,105.0,104.0,81.98
2018,7,2,7,15,6.5,132.0,2.15,16.25,135.0,135.7,107.95
2018,7,2,7,30,11.0,160.0,2.1,16.4,165.0,167.7,133.71
2018,7,2,7,45,12.5,174.0,2.05,16.55,180.5,182.81,145.38
2018,7,2,8,0,14.0,188.0,2.0,16.7,196.0,198.04,157.04
2018,7,2,8,15,13.0,198.0,2.0,16.85,206.0,207.18,163.67
2018,7,2,8,30,12.0,208.0,2.0,17.0,216.0,216.28,170.25
2018,7,2,8,45,22.0,238.0,1.95,17.2,253.5,255.39,200.65
2018,7,2,9,0,32.0,268.0,1.9,17.4,291.0,303.14,237.08
2018,7,2,9,15,52.5,304.5,1.95,17.5,345.0,359.96,280.35
2018,7,2,9,30,73.0,341.0,2.0,17.6,399.0,417.24,323.15
2018,7,2,9,45,82.0,363.0,2.0,17.7,430.5,448.51,345.57
2018,7,2,10,0,91.0,385.0,2.0,17.8,462.0,479.6,367.78
2018,7,2,10,15,80.0,386.5,2.05,17.85,456.0,469.64,359.47
2018,7,2,10,30,69.0,388.0,2.1,17.9,450.0,459.31,351.17
2018,7,2,10,45,47.5,368.5,2.15,17.95,411.5,416.83,318.9
2018,7,2,11,0,26.0,349.0,2.2,18.0,373.0,374.46,286.58
2018,7,2,11,15,27.0,359.0,2.3,17.95,384.5,384.08,293.98
2018,7,2,11,30,28.0,369.0,2.4,17.9,396.0,393.46,300.97
2018,7,2,11,45,38.0,394.5,2.45,17.9,431.0,426.67,325.83
2018,7,2,12,0,48.0,420.0,2.5,17.9,466.0,459.17,349.86
2018,7,2,12,15,60.5,436.5,2.65,17.8,495.0,484.33,368.94
2018,7,2,12,30,73.0,453.0,2.8,17.7,524.0,508.6,387.39
2018,7,2,12,45,73.5,449.0,2.95,17.6,520.0,501.32,382.52
2018,7,2,13,0,74.0,445.0,3.1,17.5,516.0,493.88,377.69
2018,7,2,13,15,63.0,426.5,3.2,17.4,486.0,462.77,354.95
2018,7,2,13,30,52.0,408.0,3.3,17.3,456.0,432.38,332.66
2018,7,2,13,45,152.0,374.5,3.45,17.2,511.0,475.36,368.91
2018,7,2,14,0,252.0,341.0,3.6,17.1,566.0,510.45,398.41
2018,7,2,14,15,449.0,288.0,3.65,17.0,673.0,590.8,462.89
2018,7,2,14,30,646.0,235.0,3.7,16.9,780.0,656.99,514.84
2018,7,2,14,45,639.0,227.5,3.75,16.75,748.0,617.93,485.26
2018,7,2,15,0,632.0,220.0,3.8,16.6,716.0,578.47,455.38
2018,7,2,15,15,617.0,214.0,3.8,16.6,678.0,535.64,421.88
2018,7,2,15,30,602.0,208.0,3.8,16.6,640.0,493.4,388.2
2018,7,2,15,45,592.0,198.0,3.8,16.4,600.5,450.68,353.8
2018,7,2,16,0,582.0,188.0,3.8,16.2,561.0,408.43,318.97
2018,7,2,16,15,568.0,177.0,3.75,16.05,518.0,364.78,282.25
2018,7,2,16,30,554.0,166.0,3.7,15.9,475.0,321.69,245.35
2018,7,2,16,45,535.0,155.0,3.7,15.75,430.5,278.42,208.05
2018,7,2,17,0,516.0,144.0,3.7,15.6,386.0,236.97,172.19
2018,7,2,17,15,485.5,132.0,3.7,15.4,339.0,194.54,136.55
2018,7,2,17,30,455.0,120.0,3.7,15.2,292.0,155.24,104.89
2018,7,2,17,45,420.0,106.5,3.7,15.0,247.0,117.52,77.14
2018,7,2,18,0,385.0,93.0,3.7,14.8,202.0,83.47,56.03
2018,7,2,18,15,331.5,79.0,3.65,14.7,159.5,57.55,45.56
2018,7,2,18,30,278.0,65.0,3.6,14.6,117.0,48.52,37.21
2018,7,2,18,45,214.5,49.0,3.6,14.45,82.0,37.34,26.75
2018,7,2,19,0,151.0,33.0,3.6,14.3,47.0,25.59,14.8
2018,7,2,19,15,87.5,19.5,3.55,14.3,26.5,15.38,0.0
2018,7,2,19,30,24.0,6.0,3.5,14.3,6.0,5.9,0.0
2018,7,2,19,45,12.0,3.0,3.5,14.25,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,3.65,14.4,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,3.7,14.5,3.0,2.95,0.0
2018,7,3,5,15,0.0,9.5,3.6,14.65,9.5,9.16,0.0
2018,7,3,5,30,0.0,16.0,3.5,14.8,16.0,15.43,6.33
2018,7,3,5,45,0.0,27.0,3.45,14.95,27.0,26.06,15.98
2018,7,3,6,0,0.0,38.0,3.4,15.1,38.0,36.7,25.31
2018,7,3,6,15,0.0,48.0,3.3,15.25,48.0,46.37,33.74
2018,7,3,6,30,0.0,58.0,3.2,15.4,58.0,56.05,42.04
2018,7,3,6,45,4.0,81.0,3.15,15.55,82.5,81.62,63.64
2018,7,3,7,0,8.0,104.0,3.1,15.7,107.0,107.65,85.34
2018,7,3,7,15,20.0,138.0,3.05,15.85,147.0,150.88,121.11
2018,7,3,7,30,32.0,172.0,3.0,16.0,187.0,201.74,162.44
2018,7,3,7,45,25.0,182.0,2.95,16.2,194.5,200.39,160.42
2018,7,3,8,0,18.0,192.0,2.9,16.4,202.0,205.31,163.51
2018,7,3,8,15,15.0,200.5,2.9,16.5,209.5,211.39,167.7
2018,7,3,8,30,12.0,209.0,2.9,16.6,217.0,217.33,171.76
2018,7,3,8,45,15.5,229.5,2.9,16.75,240.5,241.06,190.08
2018,7,3,9,0,19.0,250.0,2.9,16.9,264.0,264.87,208.24
2018,7,3,9,15,40.5,289.5,2.95,17.05,321.0,333.1,261.3
2018,7,3,9,30,62.0,329.0,3.0,17.2,378.0,394.28,307.86
2018,7,3,9,45,90.5,364.5,3.05,17.3,439.5,458.07,355.95
2018,7,3,10,0,119.0,400.0,3.1,17.4,501.0,530.53,409.48
2018,7,3,10,15,89.0,386.0,3.15,17.5,463.0,477.79,368.69
2018,7,3,10,30,59.0,372.0,3.2,17.6,425.0,433.01,334.03
2018,7,3,10,45,42.5,359.0,3.2,17.7,397.5,402.21,310.08
2018,7,3,11,0,26.0,346.0,3.2,17.8,370.0,371.43,286.0
2018,7,3,11,15,76.0,395.0,3.25,17.85,467.0,468.35,360.24
2018,7,3,11,30,126.0,444.0,3.3,17.9,564.0,569.18,434.97
2018,7,3,11,45,192.0,457.5,3.35,17.95,642.0,642.23,489.14
2018,7,3,12,0,258.0,471.0,3.4,18.0,720.0,716.06,542.98
2018,7,3,12,15,287.5,462.0,3.4,18.05,739.5,727.06,551.08
2018,7,3,12,30,317.0,453.0,3.4,18.1,759.0,736.41,558.41
2018,7,3,12,45,471.0,367.0,3.45,18.1,818.0,783.18,596.96
2018,7,3,13,0,625.0,281.0,3.5,18.1,877.0,821.04,628.49
2018,7,3,13,15,681.5,247.5,3.5,18.1,888.0,818.5,628.11
2018,7,3,13,30,738.0,214.0,3.5,18.1,899.0,811.51,624.36
2018,7,3,13,45,690.0,231.0,3.55,18.1,860.0,764.04,590.03
2018,7,3,14,0,642.0,248.0,3.6,18.1,821.0,717.87,556.06
2018,7,3,14,15,755.5,185.5,3.6,18.05,838.5,718.65,559.44
2018,7,3,14,30,869.0,123.0,3.6,18.0,856.0,710.67,555.56
2018,7,3,14,45,860.5,121.0,3.6,17.95,822.0,668.08,523.38
2018,7,3,15,0,852.0,119.0,3.6,17.9,788.0,624.66,490.1
2018,7,3,15,15,799.0,132.5,3.6,17.9,734.5,566.74,444.73
2018,7,3,15,30,746.0,146.0,3.6,17.9,681.0,512.08,401.15
2018,7,3,15,45,744.5,136.5,3.6,17.7,642.0,467.41,364.93
2018,7,3,16,0,743.0,127.0,3.6,17.5,603.0,422.25,327.24
2018,7,3,16,15,749.5,115.0,3.6,17.35,564.0,380.75,291.17
2018,7,3,16,30,756.0,103.0,3.6,17.2,525.0,335.05,250.8
2018,7,3,16,45,729.0,99.5,3.65,17.05,475.5,283.44,205.8
2018,7,3,17,0,702.0,96.0,3.7,16.9,426.0,237.45,165.3
2018,7,3,17,15,666.0,91.5,3.75,16.7,375.5,191.67,126.19
2018,7,3,17,30,630.0,87.0,3.8,16.5,325.0,149.61,92.14
2018,7,3,17,45,579.5,81.5,3.85,16.25,275.0,109.3,63.69
2018,7,3,18,0,529.0,76.0,3.9,16.0,225.0,74.34,44.76
2018,7,3,18,15,460.0,68.0,3.85,15.8,179.0,49.0,37.82
2018,7,3,18,30,391.0,60.0,3.8,15.6,133.0,44.58,33.6
2018,7,3,18,45,294.0,49.0,3.75,15.35,94.5,37.39,26.68
2018,7,3,19,0,197.0,38.0,3.7,15.1,56.0,29.85,18.09
2018,7,3,19,15,113.5,23.0,3.65,15.0,32.0,18.41,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.9,8.0,7.86,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.75,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.05,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.97,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,5.78,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,9.64,1.79
2018,7,4,5,45,0.0,17.0,3.3,14.8,17.0,16.39,7.96
2018,7,4,6,0,0.0,24.0,3.3,14.9,24.0,23.15,13.92
2018,7,4,6,15,0.0,27.5,3.3,15.05,27.5,26.54,16.95
2018,7,4,6,30,0.0,31.0,3.3,15.2,31.0,29.92,19.9
2018,7,4,6,45,0.0,38.5,3.25,15.3,38.5,37.17,26.06
2018,7,4,7,0,0.0,46.0,3.2,15.4,46.0,44.43,32.15
2018,7,4,7,15,0.0,68.0,3.25,15.55,68.0,65.73,49.97
2018,7,4,7,30,0.0,90.0,3.3,15.7,90.0,87.32,67.78
2018,7,4,7,45,0.5,118.0,3.3,15.8,118.5,115.84,91.1
2018,7,4,8,0,1.0,146.0,3.3,15.9,147.0,144.49,114.2
2018,7,4,8,15,26.5,195.5,3.35,16.05,213.0,221.91,177.18
2018,7,4,8,30,52.0,245.0,3.4,16.2,279.0,296.14,236.12
2018,7,4,8,45,97.5,286.5,3.45,16.4,355.0,379.89,301.88
2018,7,4,9,0,143.0,328.0,3.5,16.6,431.0,474.57,374.24
2018,7,4,9,15,130.5,345.5,3.55,16.75,443.5,483.38,379.02
2018,7,4,9,30,118.0,363.0,3.6,16.9,456.0,491.12,383.37
2018,7,4,9,45,115.5,380.5,3.6,17.05,475.0,507.22,394.28
2018,7,4,10,0,113.0,398.0,3.6,17.2,494.0,522.68,404.62
2018,7,4,10,15,120.5,415.5,3.65,17.35,520.5,547.12,422.05
2018,7,4,10,30,128.0,433.0,3.7,17.5,547.0,571.05,438.98
2018,7,4,10,45,165.0,442.0,3.7,17.6,593.0,614.36,471.09
2018,7,4,11,0,202.0,451.0,3.7,17.7,639.0,657.21,502.4
2018,7,4,11,15,248.0,449.5,3.7,17.75,684.0,702.81,535.82
2018,7,4,11,30,294.0,448.0,3.7,17.8,729.0,741.05,563.74
2018,7,4,11,45,415.5,388.5,3.75,17.9,788.5,796.14,606.59
2018,7,4,12,0,537.0,329.0,3.8,18.0,848.0,844.86,644.36
2018,7,4,12,15,442.0,367.5,3.75,18.0,794.5,781.96,596.48
2018,7,4,12,30,347.0,406.0,3.7,18.0,741.0,718.56,548.56
2018,7,4,12,45,338.5,417.0,3.65,18.05,742.0,710.88,542.68
2018,7,4,13,0,330.0,428.0,3.6,18.1,743.0,702.44,535.95
2018,7,4,13,15,535.0,320.0,3.55,18.1,821.0,763.09,585.69
2018,7,4,13,30,740.0,212.0,3.5,18.1,899.0,811.24,624.58
2018,7,4,13,45,816.0,165.0,3.45,18.15,906.0,802.77,618.4
2018,7,4,14,0,892.0,118.0,3.4,18.2,913.0,788.82,608.82
2018,7,4,14,15,906.5,106.5,3.4,18.15,892.5,756.19,586.45
2018,7,4,14,30,921.0,95.0,3.4,18.1,872.0,720.64,561.95
2018,7,4,14,45,913.0,93.0,3.35,18.05,837.0,676.45,529.41
2018,7,4,15,0,905.0,91.0,3.3,18.0,802.0,631.29,494.74
2018,7,4,15,15,894.5,90.0,3.3,18.0,762.5,584.86,458.34
2018,7,4,15,30,884.0,89.0,3.3,18.0,723.0,538.06,420.75
2018,7,4,15,45,872.0,87.0,3.35,17.9,679.5,489.51,381.09
2018,7,4,16,0,860.0,85.0,3.4,17.8,636.0,441.14,340.47
2018,7,4,16,15,843.0,82.5,3.4,17.65,588.5,390.84,297.34
2018,7,4,16,30,826.0,80.0,3.4,17.5,541.0,341.61,254.14
2018,7,4,16,45,803.0,77.5,3.45,17.4,491.0,287.67,206.77
2018,7,4,17,0,780.0,75.0,3.5,17.3,441.0,240.06,164.36
2018,7,4,17,15,749.0,71.5,3.55,17.1,390.0,192.41,123.16
2018,7,4,17,30,718.0,68.0,3.6,16.9,339.0,147.98,86.83
2018,7,4,17,45,674.5,64.0,3.6,16.75,288.5,105.42,56.64
2018,7,4,18,0,631.0,60.0,3.6,16.6,238.0,64.06,33.72
2018,7,4,18,15,568.0,54.0,3.6,16.4,190.0,36.77,26.95
2018,7,4,18,30,505.0,48.0,3.6,16.2,142.0,34.41,24.61
2018,7,4,18,45,407.0,40.0,3.55,15.95,101.5,30.09,20.33
2018,7,4,19,0,309.0,32.0,3.5,15.7,61.0,25.56,14.6
2018,7,4,19,15,185.5,20.5,3.45,15.6,35.0,16.99,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.5,9.0,8.85,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.4,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.0,4.5,1.7,13.85,5.0,0.0,0.0
2018,7,5,5,0,72.0,9.0,1.8,14.0,10.0,25.71,0.0
2018,7,5,5,15,206.0,20.0,1.9,14.2,37.0,88.12,0.0
2018,7,5,5,30,340.0,31.0,2.0,14.4,64.0,162.53,111.44
2018,7,5,5,45,336.0,35.0,2.1,14.65,83.0,181.42,138.62
2018,7,5,6,0,332.0,39.0,2.2,14.9,102.0,199.4,158.39
2018,7,5,6,15,166.0,52.0,2.2,15.1,83.5,140.45,113.0
2018,7,5,6,30,0.0,65.0,2.2,15.3,65.0,63.32,48.12
2018,7,5,6,45,0.0,83.5,2.15,15.45,83.5,82.07,63.95
2018,7,5,7,0,0.0,102.0,2.1,15.6,102.0,100.75,79.39
2018,7,5,7,15,22.0,137.5,2.0,15.85,148.0,151.67,121.67
2018,7,5,7,30,44.0,173.0,1.9,16.1,194.0,211.14,169.92
2018,7,5,7,45,75.5,206.0,1.85,16.35,246.5,270.64,217.36
2018,7,5,8,0,107.0,239.0,1.8,16.6,299.0,332.04,265.15
2018,7,5,8,15,108.0,261.5,1.65,16.8,326.5,359.19,284.55
2018,7,5,8,30,109.0,284.0,1.5,17.0,354.0,386.02,303.45
2018,7,5,8,45,121.5,306.5,1.4,17.2,389.5,431.22,336.13
2018,7,5,9,0,134.0,329.0,1.3,17.4,425.0,467.74,361.65
2018,7,5,9,15,150.0,347.0,1.25,17.65,460.5,502.51,385.81
2018,7,5,9,30,166.0,365.0,1.2,17.9,496.0,537.39,409.64
2018,7,5,9,45,137.5,378.0,1.2,18.15,489.5,525.14,398.46
2018,7,5,10,0,109.0,391.0,1.2,18.4,483.0,511.44,386.67
2018,7,5,10,15,95.5,400.0,1.3,18.6,482.5,498.72,376.93
2018,7,5,10,30,82.0,409.0,1.4,18.8,482.0,493.78,372.64
2018,7,5,10,45,70.5,413.0,1.45,19.05,477.0,485.11,365.48
2018,7,5,11,0,59.0,417.0,1.5,19.3,472.0,476.13,358.16
2018,7,5,11,15,77.0,436.5,1.65,19.45,509.5,511.44,384.2
2018,7,5,11,30,95.0,456.0,1.8,19.6,547.0,546.07,409.28
2018,7,5,11,45,125.5,467.0,1.95,19.75,588.0,587.64,439.62
2018,7,5,12,0,156.0,478.0,2.1,19.9,629.0,622.85,465.28
2018,7,5,12,15,208.0,472.0,2.25,19.95,673.0,660.09,493.36
2018,7,5,12,30,260.0,466.0,2.4,20.0,717.0,696.48,520.61
2018,7,5,12,45,317.0,441.0,2.6,20.1,745.0,714.49,535.64
2018,7,5,13,0,374.0,416.0,2.8,20.2,773.0,729.64,548.69
2018,7,5,13,15,572.0,302.0,2.9,20.2,838.0,776.2,588.06
2018,7,5,13,30,770.0,188.0,3.0,20.2,903.0,813.32,618.33
2018,7,5,13,45,850.0,140.0,3.1,20.2,912.0,806.27,614.22
2018,7,5,14,0,930.0,92.0,3.2,20.2,921.0,793.41,606.43
2018,7,5,14,15,924.0,90.5,3.25,20.15,892.0,753.92,579.69
2018,7,5,14,30,918.0,89.0,3.3,20.1,863.0,712.93,551.76
2018,7,5,14,45,912.0,87.0,3.35,20.1,829.5,670.17,520.98
2018,7,5,15,0,906.0,85.0,3.4,20.1,796.0,626.28,487.67
2018,7,5,15,15,896.0,83.5,3.4,20.1,756.5,579.66,451.32
2018,7,5,15,30,886.0,82.0,3.4,20.1,717.0,532.63,413.75
2018,7,5,15,45,873.5,80.0,3.35,19.95,673.5,483.77,373.95
2018,7,5,16,0,861.0,78.0,3.3,19.8,630.0,435.15,333.28
2018,7,5,16,15,844.0,75.5,3.3,19.65,582.0,384.84,290.41
2018,7,5,16,30,827.0,73.0,3.3,19.5,534.0,335.59,247.46
2018,7,5,16,45,804.5,70.5,3.25,19.35,484.5,286.07,203.81
2018,7,5,17,0,782.0,68.0,3.2,19.2,435.0,234.16,158.26
2018,7,5,17,15,720.5,71.0,3.2,18.95,378.5,186.54,118.6
2018,7,5,17,30,659.0,74.0,3.2,18.7,322.0,141.92,83.75
2018,7,5,17,45,444.5,82.5,3.15,18.4,239.0,98.45,59.45
2018,7,5,18,0,230.0,91.0,3.1,18.1,156.0,80.95,57.0
2018,7,5,18,15,147.0,75.0,3.1,17.85,113.5,59.13,46.36
2018,7,5,18,30,64.0,59.0,3.1,17.6,71.0,50.58,38.51
2018,7,5,18,45,46.0,43.5,3.15,17.3,51.0,37.87,26.85
2018,7,5,19,0,28.0,28.0,3.2,17.0,31.0,26.09,14.87
2018,7,5,19,15,14.5,16.5,3.25,16.85,18.0,15.53,0.0
2018,7,5,19,30,1.0,5.0,3.3,16.7,5.0,4.91,0.0
2018,7,5,19,45,0.5,2.5,3.4,16.55,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.2,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.3,5.0,4.91,0.0
2018,7,6,5,15,10.0,18.5,2.8,16.4,19.5,22.72,0.0
2018,7,6,5,30,20.0,32.0,2.8,16.5,34.0,42.57,26.14
2018,7,6,5,45,39.5,49.5,2.85,16.6,56.0,69.73,51.08
2018,7,6,6,0,59.0,67.0,2.9,16.7,78.0,103.35,80.16
2018,7,6,6,15,59.0,74.0,2.95,16.8,88.0,105.81,83.35
2018,7,6,6,30,59.0,81.0,3.0,16.9,98.0,114.38,91.15
2018,7,6,6,45,37.0,83.0,3.1,17.0,94.5,105.48,83.71
2018,7,6,7,0,15.0,85.0,3.2,17.1,91.0,91.96,72.0
2018,7,6,7,15,29.5,130.5,3.15,17.2,144.0,154.06,123.42
2018,7,6,7,30,44.0,176.0,3.1,17.3,197.0,214.58,172.4
2018,7,6,7,45,29.0,146.5,3.1,17.4,161.0,171.02,136.25
2018,7,6,8,0,14.0,117.0,3.1,17.5,125.0,124.75,97.88
2018,7,6,8,15,10.0,148.5,3.05,17.65,154.5,153.75,120.89
2018,7,6,8,30,6.0,180.0,3.0,17.8,184.0,182.52,143.28
2018,7,6,8,45,9.0,192.0,2.95,17.95,198.5,197.0,154.36
2018,7,6,9,0,12.0,204.0,2.9,18.1,213.0,211.6,165.5
2018,7,6,9,15,8.0,186.5,2.95,18.35,192.5,190.2,147.96
2018,7,6,9,30,4.0,169.0,3.0,18.6,172.0,168.94,130.63
2018,7,6,9,45,66.0,207.0,3.05,18.85,262.5,276.89,217.46
2018,7,6,10,0,128.0,245.0,3.1,19.1,353.0,375.61,294.5
2018,7,6,10,15,272.0,295.0,3.25,19.35,534.5,573.86,445.39
2018,7,6,10,30,416.0,345.0,3.4,19.6,716.0,773.0,589.03
2018,7,6,10,45,474.0,325.5,3.5,19.85,758.0,808.72,613.86
2018,7,6,11,0,532.0,306.0,3.6,20.1,800.0,843.29,638.84
2018,7,6,11,15,607.5,274.5,3.75,20.25,847.0,882.14,667.77
2018,7,6,11,30,683.0,243.0,3.9,20.4,894.0,917.96,693.61
2018,7,6,11,45,793.5,173.0,4.05,20.55,935.0,943.19,710.8
2018,7,6,12,0,904.0,103.0,4.2,20.7,976.0,964.72,725.56
2018,7,6,12,15,907.0,101.0,4.35,20.8,977.0,951.78,717.06
2018,7,6,12,30,910.0,99.0,4.5,20.9,978.0,936.11,707.18
2018,7,6,12,45,914.0,95.5,4.65,20.95,972.5,917.18,695.39
2018,7,6,13,0,918.0,92.0,4.8,21.0,967.0,895.56,681.66
2018,7,6,13,15,915.5,91.5,4.95,21.0,952.5,868.61,664.23
2018,7,6,13,30,913.0,91.0,5.1,21.0,938.0,839.41,645.04
2018,7,6,13,45,909.5,90.0,5.25,21.0,917.0,806.8,623.21
2018,7,6,14,0,906.0,89.0,5.4,21.0,896.0,772.25,599.74
2018,7,6,14,15,900.0,88.0,5.45,20.85,868.5,734.09,573.31
2018,7,6,14,30,894.0,87.0,5.5,20.7,841.0,694.48,545.56
2018,7,6,14,45,885.5,86.5,5.6,20.6,807.5,652.44,514.54
2018,7,6,15,0,877.0,86.0,5.7,20.5,774.0,609.51,481.2
2018,7,6,15,15,777.0,125.5,5.7,20.5,712.0,547.66,431.24
2018,7,6,15,30,677.0,165.0,5.7,20.5,650.0,493.05,386.55
2018,7,6,15,45,629.5,169.5,5.85,20.1,598.5,442.27,345.81
2018,7,6,16,0,582.0,174.0,6.0,19.7,547.0,395.37,307.44
2018,7,6,16,15,628.5,144.0,5.95,19.5,518.5,357.04,274.07
2018,7,6,16,30,675.0,114.0,5.9,19.3,490.0,314.33,235.78
2018,7,6,16,45,704.5,94.0,5.85,19.1,454.0,274.34,198.74
2018,7,6,17,0,734.0,74.0,5.8,18.9,418.0,228.05,156.02
2018,7,6,17,15,703.5,70.5,5.65,18.7,369.0,182.71,116.73
2018,7,6,17,30,673.0,67.0,5.5,18.5,320.0,140.52,82.29
2018,7,6,17,45,635.0,62.0,5.4,18.35,272.5,96.65,50.7
2018,7,6,18,0,597.0,57.0,5.3,18.2,225.0,59.69,30.96
2018,7,6,18,15,536.5,51.0,5.15,18.0,179.5,34.3,24.57
2018,7,6,18,30,476.0,45.0,5.0,17.8,134.0,31.8,22.14
2018,7,6,18,45,384.0,37.5,4.8,17.65,95.5,27.8,18.19
2018,7,6,19,0,292.0,30.0,4.6,17.5,57.0,23.61,12.82
2018,7,6,19,15,175.5,19.0,4.55,17.4,32.5,15.49,0.0
2018,7,6,19,30,59.0,8.0,4.5,17.3,8.0,7.86,0.0
2018,7,6,19,45,29.5,4.0,4.4,17.2,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,17.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.15,16.65,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,4,45,37.5,4.5,4.35,15.05,4.5,0.0,0.0
2018,7,7,5,0,75.0,9.0,4.5,15.1,9.0,26.22,0.0
2018,7,7,5,15,135.0,15.0,4.6,15.3,24.0,62.29,0.0
2018,7,7,5,30,195.0,21.0,4.7,15.5,39.0,103.03,68.0
2018,7,7,5,45,189.0,31.5,4.75,15.65,57.5,118.14,88.99
2018,7,7,6,0,183.0,42.0,4.8,15.8,76.0,136.19,107.19
2018,7,7,6,15,91.5,56.0,4.85,16.05,73.0,104.64,82.83
2018,7,7,6,30,0.0,70.0,4.9,16.3,70.0,68.7,52.5
2018,7,7,6,45,3.5,92.5,4.9,16.55,94.0,93.72,73.54
2018,7,7,7,0,7.0,115.0,4.9,16.8,118.0,118.94,94.42
2018,7,7,7,15,19.0,144.5,4.9,16.95,153.5,157.36,126.15
2018,7,7,7,30,31.0,174.0,4.9,17.1,189.0,203.47,163.66
2018,7,7,7,45,52.0,202.5,4.95,17.3,230.5,249.77,201.01
2018,7,7,8,0,73.0,231.0,5.0,17.5,272.0,297.28,238.79
2018,7,7,8,15,77.5,252.0,5.0,17.7,299.0,324.44,259.45
2018,7,7,8,30,82.0,273.0,5.0,17.9,326.0,351.61,279.91
2018,7,7,8,45,86.0,294.5,5.05,18.05,353.5,378.86,300.3
2018,7,7,9,0,90.0,316.0,5.1,18.2,381.0,405.96,320.41
2018,7,7,9,15,136.0,339.5,5.15,18.3,443.5,481.69,378.98
2018,7,7,9,30,182.0,363.0,5.2,18.4,506.0,549.81,430.78
2018,7,7,9,45,225.0,376.5,5.2,18.55,561.0,605.33,472.31
2018,7,7,10,0,268.0,390.0,5.2,18.7,616.0,669.7,519.65
2018,7,7,10,15,245.5,408.0,5.25,18.8,620.5,667.24,515.92
2018,7,7,10,30,223.0,426.0,5.3,18.9,625.0,655.79,506.08
2018,7,7,10,45,247.0,424.5,5.3,18.95,649.5,682.93,526.09
2018,7,7,11,0,271.0,423.0,5.3,19.0,674.0,701.96,540.1
2018,7,7,11,15,317.5,393.0,5.3,19.1,692.0,713.0,549.48
2018,7,7,11,30,364.0,363.0,5.3,19.2,710.0,727.83,561.53
2018,7,7,11,45,447.0,346.0,5.3,19.25,775.5,784.27,604.26
2018,7,7,12,0,530.0,329.0,5.3,19.3,841.0,837.87,644.21
2018,7,7,12,15,496.5,355.5,5.4,19.3,835.0,821.17,630.95
2018,7,7,12,30,463.0,382.0,5.5,19.3,829.0,803.4,617.26
2018,7,7,12,45,469.5,375.5,5.6,19.3,825.5,789.69,608.16
2018,7,7,13,0,476.0,369.0,5.7,19.3,822.0,774.56,597.94
2018,7,7,13,15,596.5,292.0,5.85,19.25,851.0,787.54,612.3
2018,7,7,13,30,717.0,215.0,6.0,19.2,880.0,794.79,621.91
2018,7,7,13,45,749.5,193.0,6.1,19.15,874.0,775.86,609.0
2018,7,7,14,0,782.0,171.0,6.2,19.1,868.0,753.37,593.54
2018,7,7,14,15,762.0,175.0,6.35,19.0,836.0,713.21,564.0
2018,7,7,14,30,742.0,179.0,6.5,18.9,804.0,671.17,532.18
2018,7,7,14,45,816.5,133.5,6.6,18.75,795.5,648.33,516.19
2018,7,7,15,0,891.0,88.0,6.7,18.6,787.0,619.54,494.66
2018,7,7,15,15,858.0,96.5,6.7,18.6,741.5,569.68,453.91
2018,7,7,15,30,825.0,105.0,6.7,18.6,696.0,521.32,413.69
2018,7,7,15,45,784.0,111.5,6.8,18.3,645.0,465.7,367.82
2018,7,7,16,0,743.0,118.0,6.9,18.0,594.0,416.51,326.15
2018,7,7,16,15,777.5,97.5,6.9,17.8,561.5,374.64,288.72
2018,7,7,16,30,812.0,77.0,6.9,17.6,529.0,333.53,250.46
2018,7,7,16,45,793.0,73.0,6.9,17.4,480.5,280.01,202.52
2018,7,7,17,0,774.0,69.0,6.9,17.2,432.0,232.45,159.42
2018,7,7,17,15,744.5,66.0,6.8,17.0,382.0,185.74,118.43
2018,7,7,17,30,715.0,63.0,6.7,16.8,332.0,142.09,82.4
2018,7,7,17,45,674.0,59.0,6.65,16.6,282.5,99.82,52.32
2018,7,7,18,0,633.0,55.0,6.6,16.4,233.0,61.96,32.52
2018,7,7,18,15,573.5,50.0,6.45,16.2,186.5,33.54,24.09
2018,7,7,18,30,514.0,45.0,6.3,16.0,140.0,31.86,22.36
2018,7,7,18,45,419.5,37.5,6.1,15.85,100.0,27.86,18.37
2018,7,7,19,0,325.0,30.0,5.9,15.7,60.0,23.67,12.91
2018,7,7,19,15,196.5,19.5,5.8,15.6,34.5,16.06,0.0
2018,7,7,19,30,68.0,9.0,5.7,15.5,9.0,8.85,0.0
2018,7,7,19,45,34.0,4.5,5.6,15.45,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.4,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.15,15.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,45,34.5,4.5,4.25,14.35,4.5,0.0,0.0
2018,7,8,5,0,69.0,9.0,4.4,14.5,9.0,24.75,0.0
2018,7,8,5,15,198.5,19.5,4.5,14.7,34.5,83.59,0.0
2018,7,8,5,30,328.0,30.0,4.6,14.9,60.0,156.19,103.94
2018,7,8,5,45,421.0,37.0,4.7,15.1,99.5,213.93,163.3
2018,7,8,6,0,514.0,44.0,4.8,15.3,139.0,280.32,223.08
2018,7,8,6,15,492.5,58.0,4.85,15.5,171.5,310.24,252.66
2018,7,8,6,30,471.0,72.0,4.9,15.7,204.0,337.55,278.32
2018,7,8,6,45,568.5,72.0,4.9,15.9,263.0,412.31,341.78
2018,7,8,7,0,666.0,72.0,4.9,16.1,322.0,494.48,409.66
2018,7,8,7,15,693.0,76.5,4.9,16.3,370.0,542.04,448.01
2018,7,8,7,30,720.0,81.0,4.9,16.5,418.0,592.69,487.75
2018,7,8,7,45,648.5,113.0,4.9,16.65,442.0,607.06,496.47
2018,7,8,8,0,577.0,145.0,4.9,16.8,466.0,611.37,497.1
2018,7,8,8,15,553.0,169.0,4.85,17.0,498.5,633.35,511.74
2018,7,8,8,30,529.0,193.0,4.8,17.2,531.0,656.42,526.67
2018,7,8,8,45,506.5,219.0,4.8,17.35,561.5,679.75,541.76
2018,7,8,9,0,484.0,245.0,4.8,17.5,592.0,700.01,554.38
2018,7,8,9,15,630.0,194.5,4.8,17.65,672.0,790.01,623.26
2018,7,8,9,30,776.0,144.0,4.8,17.8,752.0,877.51,684.47
2018,7,8,9,45,842.0,117.5,4.75,17.95,804.0,917.44,710.37
2018,7,8,10,0,908.0,91.0,4.7,18.1,856.0,962.78,740.04
2018,7,8,10,15,915.0,92.0,4.7,18.2,885.0,979.87,750.3
2018,7,8,10,30,922.0,93.0,4.7,18.3,914.0,994.18,758.9
2018,7,8,10,45,928.0,93.0,4.7,18.4,936.5,1003.59,764.21
2018,7,8,11,0,934.0,93.0,4.7,18.5,959.0,1010.07,767.64
2018,7,8,11,15,937.5,92.5,4.75,18.55,973.5,1010.59,767.71
2018,7,8,11,30,941.0,92.0,4.8,18.6,988.0,1008.1,765.87
2018,7,8,11,45,944.0,92.5,4.8,18.7,997.0,1003.12,761.87
2018,7,8,12,0,947.0,93.0,4.8,18.8,1006.0,995.14,755.94
2018,7,8,12,15,946.5,93.5,4.9,18.8,1006.0,980.89,746.92
2018,7,8,12,30,946.0,94.0,5.0,18.8,1006.0,963.84,736.0
2018,7,8,12,45,943.5,94.0,5.05,18.85,998.0,941.78,721.08
2018,7,8,13,0,941.0,94.0,5.1,18.9,990.0,917.17,704.4
2018,7,8,13,15,938.5,93.0,5.2,18.9,975.0,889.15,685.73
2018,7,8,13,30,936.0,92.0,5.3,18.9,960.0,858.81,665.29
2018,7,8,13,45,931.0,91.5,5.4,18.9,938.0,824.77,642.01
2018,7,8,14,0,926.0,91.0,5.5,18.9,916.0,788.81,617.16
2018,7,8,14,15,920.0,90.0,5.55,18.8,887.5,749.92,589.93
2018,7,8,14,30,914.0,89.0,5.6,18.7,859.0,709.53,561.34
2018,7,8,14,45,906.0,88.0,5.65,18.6,825.0,666.52,529.24
2018,7,8,15,0,898.0,87.0,5.7,18.5,791.0,622.54,494.77
2018,7,8,15,15,888.0,85.5,5.7,18.5,752.0,576.21,457.38
2018,7,8,15,30,878.0,84.0,5.7,18.5,713.0,529.47,418.84
2018,7,8,15,45,865.0,82.5,5.8,18.2,669.5,481.13,378.72
2018,7,8,16,0,852.0,81.0,5.9,17.9,626.0,433.06,337.7
2018,7,8,16,15,835.0,79.0,5.9,17.7,579.0,383.53,294.34
2018,7,8,16,30,818.0,77.0,5.9,17.5,532.0,335.06,251.02
2018,7,8,16,45,796.0,74.0,5.95,17.3,482.5,281.27,203.1
2018,7,8,17,0,774.0,71.0,6.0,17.1,433.0,233.72,160.24
2018,7,8,17,15,745.0,67.5,5.95,16.85,383.0,186.65,119.07
2018,7,8,17,30,716.0,64.0,5.9,16.6,333.0,142.59,82.8
2018,7,8,17,45,675.5,60.0,5.9,16.4,283.5,100.31,52.8
2018,7,8,18,0,635.0,56.0,5.9,16.2,234.0,62.41,33.13
2018,7,8,18,15,574.0,50.5,5.8,16.0,187.0,33.99,24.5
2018,7,8,18,30,513.0,45.0,5.7,15.8,140.0,31.9,22.41
2018,7,8,18,45,419.0,38.0,5.6,15.6,100.0,28.37,18.82
2018,7,8,19,0,325.0,31.0,5.5,15.4,60.0,24.73,13.68
2018,7,8,19,15,196.0,20.0,5.4,15.35,34.5,16.65,0.0
2018,7,8,19,30,67.0,9.0,5.3,15.3,9.0,8.85,0.0
2018,7,8,19,45,33.5,4.5,5.25,15.25,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,33.0,4.0,4.35,14.35,4.0,0.0,0.0
2018,7,9,5,0,66.0,8.0,4.5,14.5,8.0,22.98,0.0
2018,7,9,5,15,193.5,18.5,4.6,14.7,33.0,80.71,0.0
2018,7,9,5,30,321.0,29.0,4.7,14.9,58.0,152.49,100.08
2018,7,9,5,45,415.5,37.0,4.75,15.1,98.0,211.32,161.0
2018,7,9,6,0,510.0,45.0,4.8,15.3,138.0,279.15,221.93
2018,7,9,6,15,417.5,64.5,4.8,15.5,156.5,282.09,229.55
2018,7,9,6,30,325.0,84.0,4.8,15.7,175.0,273.67,225.28
2018,7,9,6,45,310.5,108.5,4.8,15.95,209.5,307.63,254.24
2018,7,9,7,0,296.0,133.0,4.8,16.2,244.0,331.33,273.77
2018,7,9,7,15,315.5,151.0,4.7,16.4,284.5,375.21,309.23
2018,7,9,7,30,335.0,169.0,4.6,16.6,325.0,419.99,344.51
2018,7,9,7,45,362.0,184.0,4.5,16.85,370.0,467.46,381.23
2018,7,9,8,0,389.0,199.0,4.4,17.1,415.0,525.17,424.83
2018,7,9,8,15,564.5,159.0,4.25,17.35,503.0,634.99,510.95
2018,7,9,8,30,740.0,119.0,4.1,17.6,591.0,748.1,594.01
2018,7,9,8,45,809.0,100.0,3.95,17.85,650.0,805.71,632.59
2018,7,9,9,0,878.0,81.0,3.8,18.1,709.0,859.92,668.18
2018,7,9,9,15,888.5,82.0,3.8,18.3,748.0,890.07,687.09
2018,7,9,9,30,899.0,83.0,3.8,18.5,787.0,918.1,704.58
2018,7,9,9,45,907.0,84.0,3.75,18.75,821.0,941.51,718.36
2018,7,9,10,0,915.0,85.0,3.7,19.0,855.0,962.39,730.39
2018,7,9,10,15,920.0,86.5,3.7,19.2,883.0,978.27,739.49
2018,7,9,10,30,925.0,88.0,3.7,19.4,911.0,991.3,746.75
2018,7,9,10,45,928.5,89.5,3.7,19.55,932.5,999.95,751.29
2018,7,9,11,0,932.0,91.0,3.7,19.7,954.0,1005.61,753.95
2018,7,9,11,15,934.5,91.5,3.85,19.8,968.5,1006.23,754.54
2018,7,9,11,30,937.0,92.0,4.0,19.9,983.0,1003.84,753.2
2018,7,9,11,45,938.5,92.5,4.1,20.0,991.0,997.47,748.96
2018,7,9,12,0,940.0,93.0,4.2,20.1,999.0,988.13,742.83
2018,7,9,12,15,940.0,93.5,4.4,20.1,999.5,974.48,734.62
2018,7,9,12,30,940.0,94.0,4.6,20.1,1000.0,958.01,725.19
2018,7,9,12,45,938.5,93.5,4.75,20.1,992.5,936.49,711.77
2018,7,9,13,0,937.0,93.0,4.9,20.1,985.0,912.4,696.47
2018,7,9,13,15,934.5,92.5,5.05,20.05,970.5,884.97,678.83
2018,7,9,13,30,932.0,92.0,5.2,20.0,956.0,855.23,659.36
2018,7,9,13,45,928.0,91.5,5.35,19.95,934.5,822.09,637.25
2018,7,9,14,0,924.0,91.0,5.5,19.9,913.0,786.99,613.46
2018,7,9,14,15,919.0,89.5,5.65,19.85,885.5,748.41,586.84
2018,7,9,14,30,914.0,88.0,5.8,19.8,858.0,708.27,558.73
2018,7,9,14,45,907.0,87.5,5.9,19.75,825.0,666.36,527.53
2018,7,9,15,0,900.0,87.0,6.0,19.7,792.0,623.39,493.87
2018,7,9,15,15,890.0,85.0,6.0,19.7,752.5,576.49,456.13
2018,7,9,15,30,880.0,83.0,6.0,19.7,713.0,529.2,417.23
2018,7,9,15,45,868.0,81.0,6.2,19.55,669.5,480.77,377.03
2018,7,9,16,0,856.0,79.0,6.4,19.4,626.0,432.53,335.84
2018,7,9,16,15,840.0,76.5,6.4,19.25,579.0,382.73,292.28
2018,7,9,16,30,824.0,74.0,6.4,19.1,532.0,333.9,248.7
2018,7,9,16,45,803.5,71.0,6.45,18.95,483.0,284.55,204.36
2018,7,9,17,0,783.0,68.0,6.5,18.8,434.0,232.62,158.06
2018,7,9,17,15,753.0,65.0,6.4,18.6,383.5,185.35,116.9
2018,7,9,17,30,723.0,62.0,6.3,18.4,333.0,141.19,80.79
2018,7,9,17,45,682.0,58.0,6.2,18.2,283.0,98.51,50.79
2018,7,9,18,0,641.0,54.0,6.1,18.0,233.0,60.26,31.23
2018,7,9,18,15,579.5,49.0,5.9,17.75,186.0,32.8,23.27
2018,7,9,18,30,518.0,44.0,5.7,17.5,139.0,31.07,21.51
2018,7,9,18,45,423.5,36.0,5.5,17.25,98.5,26.57,17.12
2018,7,9,19,0,329.0,28.0,5.3,17.0,58.0,21.79,11.19
2018,7,9,19,15,199.0,18.0,5.2,16.9,33.0,14.61,0.0
2018,7,9,19,30,69.0,8.0,5.1,16.8,8.0,7.86,0.0
2018,7,9,19,45,34.5,4.0,5.0,16.7,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.2,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,4,45,39.5,4.0,4.1,14.4,4.0,0.0,0.0
2018,7,10,5,0,79.0,8.0,4.3,14.5,8.0,25.85,0.0
2018,7,10,5,15,219.5,18.0,4.45,14.65,33.5,77.38,0.0
2018,7,10,5,30,360.0,28.0,4.6,14.8,59.0,163.44,105.74
2018,7,10,5,45,454.0,35.0,4.7,15.0,100.0,222.58,169.2
2018,7,10,6,0,548.0,42.0,4.8,15.2,141.0,290.63,230.79
2018,7,10,6,15,607.5,46.0,4.8,15.5,188.0,345.5,280.85
2018,7,10,6,30,667.0,50.0,4.8,15.8,235.0,407.89,335.59
2018,7,10,6,45,707.0,54.0,4.8,16.1,285.5,464.02,383.6
2018,7,10,7,0,747.0,58.0,4.8,16.4,336.0,522.64,431.97
2018,7,10,7,15,776.5,61.0,4.8,16.7,387.5,575.55,474.31
2018,7,10,7,30,806.0,64.0,4.8,17.0,439.0,625.29,512.28
2018,7,10,7,45,827.0,66.5,4.75,17.3,489.0,673.14,546.43
2018,7,10,8,0,848.0,69.0,4.7,17.6,539.0,720.81,579.7
2018,7,10,8,15,864.0,71.0,4.7,17.8,586.5,763.52,609.09
2018,7,10,8,30,880.0,73.0,4.7,18.0,634.0,805.17,637.31
2018,7,10,8,45,891.5,75.5,4.65,18.25,678.0,842.29,661.44
2018,7,10,9,0,903.0,78.0,4.6,18.5,722.0,877.64,684.0
2018,7,10,9,15,911.0,80.5,4.65,18.7,761.5,907.86,703.55
2018,7,10,9,30,919.0,83.0,4.7,18.9,801.0,935.76,721.43
2018,7,10,9,45,923.0,86.0,4.7,19.05,834.5,958.0,735.09
2018,7,10,10,0,927.0,89.0,4.7,19.2,868.0,977.49,746.87
2018,7,10,10,15,933.0,90.0,4.85,19.35,896.5,993.92,757.85
2018,7,10,10,30,939.0,91.0,5.0,19.5,925.0,1007.49,766.96
2018,7,10,10,45,943.0,91.5,5.1,19.6,947.0,1015.65,772.2
2018,7,10,11,0,947.0,92.0,5.2,19.7,969.0,1020.8,775.51
2018,7,10,11,15,950.0,92.5,5.4,19.75,984.0,1021.9,777.08
2018,7,10,11,30,953.0,93.0,5.6,19.8,999.0,1019.93,776.61
2018,7,10,11,45,954.5,93.5,5.75,19.8,1007.0,1013.45,772.87
2018,7,10,12,0,956.0,94.0,5.9,19.8,1015.0,1003.95,767.1
2018,7,10,12,15,955.0,94.5,6.05,19.75,1014.5,989.13,757.8
2018,7,10,12,30,954.0,95.0,6.2,19.7,1014.0,971.49,746.53
2018,7,10,12,45,951.5,94.5,6.35,19.65,1005.5,948.79,731.65
2018,7,10,13,0,949.0,94.0,6.5,19.6,997.0,923.52,714.87
2018,7,10,13,15,946.5,94.0,6.6,19.45,982.5,896.26,696.61
2018,7,10,13,30,944.0,94.0,6.7,19.3,968.0,866.63,676.54
2018,7,10,13,45,940.5,92.5,6.85,19.2,946.5,832.56,653.13
2018,7,10,14,0,937.0,91.0,7.0,19.1,925.0,796.47,628.02
2018,7,10,14,15,931.5,90.0,7.0,18.9,896.5,757.52,600.33
2018,7,10,14,30,926.0,89.0,7.0,18.7,868.0,717.01,571.24
2018,7,10,14,45,918.0,87.5,7.05,18.55,833.5,673.04,538.01
2018,7,10,15,0,910.0,86.0,7.1,18.4,799.0,628.07,502.37
2018,7,10,15,15,900.0,84.5,7.1,18.4,759.5,581.19,464.07
2018,7,10,15,30,890.0,83.0,7.1,18.4,720.0,533.88,424.59
2018,7,10,15,45,876.0,82.0,7.1,18.0,676.0,484.92,383.51
2018,7,10,16,0,862.0,81.0,7.1,17.6,632.0,436.32,341.66
2018,7,10,16,15,845.5,78.5,7.1,17.4,584.5,386.01,297.28
2018,7,10,16,30,829.0,76.0,7.1,17.2,537.0,336.71,252.91
2018,7,10,16,45,807.5,73.0,7.05,16.95,487.0,282.47,204.26
2018,7,10,17,0,786.0,70.0,7.0,16.7,437.0,234.43,160.73
2018,7,10,17,15,758.0,66.5,6.95,16.5,386.5,186.92,118.95
2018,7,10,17,30,730.0,63.0,6.9,16.3,336.0,142.32,82.15
2018,7,10,17,45,691.0,58.5,6.8,16.1,286.0,99.03,51.45
2018,7,10,18,0,652.0,54.0,6.7,15.9,236.0,59.98,31.36
2018,7,10,18,15,592.0,49.0,6.55,15.75,188.5,32.85,23.52
2018,7,10,18,30,532.0,44.0,6.4,15.6,141.0,31.13,21.74
2018,7,10,18,45,436.5,37.0,6.2,15.45,100.5,27.55,18.1
2018,7,10,19,0,341.0,30.0,6.0,15.3,60.0,23.85,12.78
2018,7,10,19,15,206.0,19.5,5.9,15.25,34.5,16.25,0.0
2018,7,10,19,30,71.0,9.0,5.8,15.2,9.0,8.85,0.0
2018,7,10,19,45,35.5,4.5,5.65,15.2,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.0,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,11,5,0,72.0,8.0,2.9,14.7,8.0,7.86,0.0
2018,7,11,5,15,208.5,18.0,2.9,14.9,33.0,74.07,0.0
2018,7,11,5,30,345.0,28.0,2.9,15.1,58.0,157.56,99.79
2018,7,11,5,45,443.5,34.5,2.85,15.3,98.0,217.51,164.23
2018,7,11,6,0,542.0,41.0,2.8,15.5,138.0,286.17,225.58
