Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,6,15,373.0,39.0,2.7,15.75,115.5,230.0,185.93
2018,7,11,6,30,204.0,37.0,2.6,16.0,93.0,153.07,124.74
2018,7,11,6,45,102.0,59.5,2.45,16.2,87.5,125.68,101.75
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,79.93,61.77
2018,7,11,7,15,0.0,104.0,2.25,16.6,104.0,102.2,80.11
2018,7,11,7,30,0.0,126.0,2.2,16.8,126.0,124.44,98.07
2018,7,11,7,45,0.5,139.0,2.1,17.05,139.5,137.6,108.34
2018,7,11,8,0,1.0,152.0,2.0,17.3,153.0,150.8,118.52
2018,7,11,8,15,3.5,170.5,2.05,17.45,173.0,171.27,134.59
2018,7,11,8,30,6.0,189.0,2.1,17.6,193.0,191.84,150.56
2018,7,11,8,45,9.0,206.0,2.1,17.8,212.5,211.39,165.53
2018,7,11,9,0,12.0,223.0,2.1,18.0,232.0,231.04,180.44
2018,7,11,9,15,17.0,251.0,2.15,18.2,264.0,263.82,205.49
2018,7,11,9,30,22.0,279.0,2.2,18.4,296.0,296.68,230.26
2018,7,11,9,45,51.5,326.0,2.3,18.55,368.5,380.69,294.42
2018,7,11,10,0,81.0,373.0,2.4,18.7,441.0,457.34,351.47
2018,7,11,10,15,94.0,397.5,2.45,18.85,479.0,494.57,378.13
2018,7,11,10,30,107.0,422.0,2.5,19.0,517.0,531.48,404.49
2018,7,11,10,45,96.5,429.0,2.55,19.2,516.5,526.92,399.94
2018,7,11,11,0,86.0,436.0,2.6,19.4,516.0,521.92,395.38
2018,7,11,11,15,85.0,443.0,2.7,19.45,523.0,525.8,398.03
2018,7,11,11,30,84.0,450.0,2.8,19.5,530.0,529.29,400.39
2018,7,11,11,45,92.5,459.0,2.85,19.6,547.5,543.51,410.68
2018,7,11,12,0,101.0,468.0,2.9,19.7,565.0,557.1,420.45
2018,7,11,12,15,93.5,464.0,3.0,19.7,554.0,542.22,409.62
2018,7,11,12,30,86.0,460.0,3.1,19.7,543.0,527.35,398.94
2018,7,11,12,45,90.0,458.5,3.15,19.7,544.5,525.29,397.82
2018,7,11,13,0,94.0,457.0,3.2,19.7,546.0,522.82,396.36
2018,7,11,13,15,99.0,452.0,3.3,19.65,544.5,517.44,393.07
2018,7,11,13,30,104.0,447.0,3.4,19.6,543.0,511.6,389.44
2018,7,11,13,45,239.5,380.0,3.5,19.5,594.5,547.33,420.75
2018,7,11,14,0,375.0,313.0,3.6,19.4,646.0,575.61,445.75
2018,7,11,14,15,645.0,203.5,3.65,19.3,755.0,652.62,508.44
2018,7,11,14,30,915.0,94.0,3.7,19.2,864.0,713.67,556.46
2018,7,11,14,45,906.0,93.5,3.75,19.05,829.5,670.36,524.29
2018,7,11,15,0,897.0,93.0,3.8,18.9,795.0,626.15,490.64
2018,7,11,15,15,886.5,91.5,3.8,18.9,755.5,579.49,453.93
2018,7,11,15,30,876.0,90.0,3.8,18.9,716.0,532.46,416.03
2018,7,11,15,45,860.5,88.0,3.75,18.55,671.0,482.49,375.37
2018,7,11,16,0,845.0,86.0,3.7,18.2,626.0,433.03,334.01
2018,7,11,16,15,825.5,84.5,3.65,18.0,578.0,383.23,291.22
2018,7,11,16,30,806.0,83.0,3.6,17.8,530.0,330.51,245.34
2018,7,11,16,45,781.5,80.0,3.55,17.6,480.0,280.79,201.38
2018,7,11,17,0,757.0,77.0,3.5,17.4,430.0,233.32,159.29
2018,7,11,17,15,724.5,74.0,3.45,17.15,379.5,186.87,119.36
2018,7,11,17,30,692.0,71.0,3.4,16.9,329.0,143.81,84.58
2018,7,11,17,45,646.0,66.0,3.35,16.65,278.5,98.06,52.29
2018,7,11,18,0,600.0,61.0,3.3,16.4,228.0,60.33,33.02
2018,7,11,18,15,534.5,55.0,3.15,16.2,181.0,37.86,27.91
2018,7,11,18,30,469.0,49.0,3.0,16.0,134.0,35.6,25.64
2018,7,11,18,45,369.5,40.0,2.9,15.8,94.5,30.42,20.55
2018,7,11,19,0,270.0,31.0,2.8,15.6,55.0,24.94,13.48
2018,7,11,19,15,159.5,19.5,2.65,15.55,31.5,19.17,0.0
2018,7,11,19,30,49.0,8.0,2.5,15.5,8.0,7.86,0.0
2018,7,11,19,45,24.5,4.0,2.4,15.45,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,4,45,19.5,3.0,1.65,14.9,3.0,0.0,0.0
2018,7,12,5,0,39.0,6.0,1.7,15.0,6.0,5.9,0.0
2018,7,12,5,15,107.0,15.0,1.85,15.2,22.5,43.51,0.0
2018,7,12,5,30,175.0,24.0,2.0,15.4,39.0,96.43,58.62
2018,7,12,5,45,250.0,34.5,2.1,15.65,71.0,143.79,107.7
2018,7,12,6,0,325.0,45.0,2.2,15.9,103.0,200.85,157.98
2018,7,12,6,15,225.0,44.5,2.25,16.1,90.5,164.39,131.95
2018,7,12,6,30,125.0,44.0,2.3,16.3,78.0,115.17,92.5
2018,7,12,6,45,62.5,62.5,2.3,16.55,79.5,101.8,81.16
2018,7,12,7,0,0.0,81.0,2.3,16.8,81.0,78.91,60.86
2018,7,12,7,15,3.0,111.0,2.3,17.0,112.5,111.46,87.74
2018,7,12,7,30,6.0,141.0,2.3,17.2,144.0,144.33,114.37
2018,7,12,7,45,12.5,166.0,2.3,17.45,172.5,174.57,138.52
2018,7,12,8,0,19.0,191.0,2.3,17.7,201.0,205.17,162.6
2018,7,12,8,15,18.0,197.5,2.35,17.9,208.0,210.74,166.33
2018,7,12,8,30,17.0,204.0,2.4,18.1,215.0,216.35,170.13
2018,7,12,8,45,11.5,198.5,2.45,18.3,206.0,205.81,161.04
2018,7,12,9,0,6.0,193.0,2.5,18.5,197.0,195.21,151.99
2018,7,12,9,15,15.5,236.5,2.55,18.7,248.0,247.64,192.93
2018,7,12,9,30,25.0,280.0,2.6,18.9,299.0,308.31,239.29
2018,7,12,9,45,28.5,302.0,2.6,19.1,325.0,333.91,258.01
2018,7,12,10,0,32.0,324.0,2.6,19.3,351.0,359.35,276.57
2018,7,12,10,15,63.0,366.5,2.65,19.4,421.5,432.33,331.57
2018,7,12,10,30,94.0,409.0,2.7,19.5,492.0,505.31,385.27
2018,7,12,10,45,103.5,427.5,2.7,19.6,521.0,532.14,403.99
2018,7,12,11,0,113.0,446.0,2.7,19.7,550.0,564.98,427.07
2018,7,12,11,15,147.0,457.5,2.75,19.75,595.5,606.67,457.54
2018,7,12,11,30,181.0,469.0,2.8,19.8,641.0,647.41,487.0
2018,7,12,11,45,183.0,472.5,2.9,19.9,647.5,648.17,487.28
2018,7,12,12,0,185.0,476.0,3.0,20.0,654.0,648.18,487.33
2018,7,12,12,15,184.5,476.5,3.1,20.1,654.0,642.17,483.12
2018,7,12,12,30,184.0,477.0,3.2,20.2,654.0,635.57,478.55
2018,7,12,12,45,202.0,470.5,3.3,20.3,663.5,638.33,481.32
2018,7,12,13,0,220.0,464.0,3.4,20.4,673.0,639.87,483.17
2018,7,12,13,15,278.0,434.0,3.4,20.3,694.0,651.14,493.45
2018,7,12,13,30,336.0,404.0,3.4,20.2,715.0,659.27,501.3
2018,7,12,13,45,363.0,380.0,3.45,20.1,709.0,644.72,492.17
2018,7,12,14,0,390.0,356.0,3.5,20.0,703.0,626.03,480.03
2018,7,12,14,15,377.5,340.0,3.45,19.7,667.0,585.39,450.9
2018,7,12,14,30,365.0,324.0,3.4,19.4,631.0,547.84,423.69
2018,7,12,14,45,355.0,319.0,3.35,19.15,607.5,519.92,403.05
2018,7,12,15,0,345.0,314.0,3.3,18.9,584.0,492.22,382.27
2018,7,12,15,15,311.0,303.0,3.3,18.9,537.0,446.22,347.05
2018,7,12,15,30,277.0,292.0,3.3,18.9,490.0,402.87,313.58
2018,7,12,15,45,387.5,248.0,3.15,18.35,506.0,397.31,309.51
2018,7,12,16,0,498.0,204.0,3.0,17.8,522.0,385.12,298.54
2018,7,12,16,15,432.0,203.5,2.95,17.65,464.0,334.43,257.59
2018,7,12,16,30,366.0,203.0,2.9,17.5,406.0,294.23,225.11
2018,7,12,16,45,297.0,194.0,2.85,17.3,348.5,247.72,188.25
2018,7,12,17,0,228.0,185.0,2.8,17.1,291.0,207.82,157.34
2018,7,12,17,15,280.0,151.0,2.75,16.95,266.0,175.83,128.63
2018,7,12,17,30,332.0,117.0,2.7,16.8,241.0,134.07,92.1
2018,7,12,17,45,345.0,101.0,2.65,16.6,212.5,104.07,68.85
2018,7,12,18,0,358.0,85.0,2.6,16.4,184.0,73.14,48.98
2018,7,12,18,15,296.0,72.5,2.55,16.3,143.0,52.68,40.96
2018,7,12,18,30,234.0,60.0,2.5,16.2,102.0,44.73,33.58
2018,7,12,18,45,169.0,45.5,2.5,16.1,71.0,37.15,26.26
2018,7,12,19,0,104.0,31.0,2.5,16.0,40.0,25.72,13.88
2018,7,12,19,15,55.5,18.0,2.4,16.0,22.5,17.69,0.0
2018,7,12,19,30,7.0,5.0,2.3,16.0,5.0,4.91,0.0
2018,7,12,19,45,3.5,2.5,2.15,16.0,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.0,0.0
2018,7,13,5,15,0.0,4.0,1.8,16.2,4.0,3.93,0.0
2018,7,13,5,30,0.0,7.0,1.8,16.4,7.0,6.74,0.0
2018,7,13,5,45,0.0,12.0,1.8,16.55,12.0,11.57,3.8
2018,7,13,6,0,0.0,17.0,1.8,16.7,17.0,16.39,8.07
2018,7,13,6,15,0.0,23.0,1.8,16.9,23.0,22.19,13.11
2018,7,13,6,30,0.0,29.0,1.8,17.1,29.0,27.98,18.09
2018,7,13,6,45,0.5,46.5,1.85,17.3,46.5,45.18,32.62
2018,7,13,7,0,1.0,64.0,1.9,17.5,64.0,62.45,47.02
2018,7,13,7,15,4.5,107.0,1.95,17.7,109.0,108.24,84.89
2018,7,13,7,30,8.0,150.0,2.0,17.9,154.0,155.31,123.0
2018,7,13,7,45,12.5,170.5,2.1,18.05,177.0,179.38,141.99
2018,7,13,8,0,17.0,191.0,2.2,18.2,200.0,203.7,161.0
2018,7,13,8,15,14.5,198.5,2.25,18.35,207.0,209.07,164.55
2018,7,13,8,30,12.0,206.0,2.3,18.5,214.0,214.36,168.07
2018,7,13,8,45,12.0,216.0,2.4,18.6,224.5,224.25,175.35
2018,7,13,9,0,12.0,226.0,2.5,18.7,235.0,234.14,182.59
2018,7,13,9,15,15.5,246.0,2.5,18.8,258.0,257.37,200.25
2018,7,13,9,30,19.0,266.0,2.5,18.9,281.0,280.64,217.75
2018,7,13,9,45,23.0,291.0,2.55,19.0,310.0,309.48,239.41
2018,7,13,10,0,27.0,316.0,2.6,19.1,339.0,346.25,266.82
2018,7,13,10,15,36.0,345.5,2.6,19.2,377.0,384.53,295.2
2018,7,13,10,30,45.0,375.0,2.6,19.3,415.0,422.58,323.07
2018,7,13,10,45,53.5,396.0,2.6,19.4,444.5,451.0,343.6
2018,7,13,11,0,62.0,417.0,2.6,19.5,474.0,479.04,363.74
2018,7,13,11,15,64.5,426.0,2.6,19.55,486.5,488.54,370.21
2018,7,13,11,30,67.0,435.0,2.6,19.6,499.0,497.67,376.53
2018,7,13,11,45,64.5,436.5,2.6,19.65,498.5,494.09,373.54
2018,7,13,12,0,62.0,438.0,2.6,19.7,498.0,490.3,370.52
2018,7,13,12,15,63.5,440.0,2.65,19.75,501.5,490.55,370.76
2018,7,13,12,30,65.0,442.0,2.7,19.8,505.0,490.51,370.8
2018,7,13,12,45,57.0,427.5,2.75,19.85,482.5,465.72,352.64
2018,7,13,13,0,49.0,413.0,2.8,19.9,460.0,441.36,334.83
2018,7,13,13,15,55.5,412.0,2.85,19.9,464.0,442.59,336.3
2018,7,13,13,30,62.0,411.0,2.9,19.9,468.0,443.32,337.3
2018,7,13,13,45,206.0,364.0,2.95,19.9,548.0,505.87,388.28
2018,7,13,14,0,350.0,317.0,3.0,19.9,628.0,559.99,431.63
2018,7,13,14,15,594.5,213.0,3.05,19.85,721.0,624.3,484.14
2018,7,13,14,30,839.0,109.0,3.1,19.8,814.0,674.57,524.6
2018,7,13,14,45,830.5,107.5,3.15,19.75,781.0,633.59,493.5
2018,7,13,15,0,822.0,106.0,3.2,19.7,748.0,591.79,461.69
2018,7,13,15,15,810.5,104.0,3.2,19.7,710.0,547.26,426.83
2018,7,13,15,30,799.0,102.0,3.2,19.7,672.0,502.55,391.01
2018,7,13,15,45,785.0,99.5,3.3,19.55,630.0,452.56,350.74
2018,7,13,16,0,771.0,97.0,3.4,19.4,588.0,406.53,312.35
2018,7,13,16,15,752.5,94.0,3.5,19.2,542.5,359.09,271.99
2018,7,13,16,30,734.0,91.0,3.6,19.0,497.0,312.98,231.84
2018,7,13,16,45,709.5,87.5,3.65,18.85,449.5,266.31,190.85
2018,7,13,17,0,685.0,84.0,3.7,18.7,402.0,218.86,149.35
2018,7,13,17,15,652.0,79.5,3.75,18.45,353.5,174.38,111.54
2018,7,13,17,30,619.0,75.0,3.8,18.2,305.0,133.29,78.71
2018,7,13,17,45,574.0,69.5,3.85,18.0,257.5,93.95,51.63
2018,7,13,18,0,529.0,64.0,3.9,17.8,210.0,59.35,34.14
2018,7,13,18,15,465.0,57.0,3.9,17.55,166.0,39.65,29.31
2018,7,13,18,30,401.0,50.0,3.9,17.3,122.0,36.63,26.36
2018,7,13,18,45,309.5,40.0,3.85,17.1,85.5,30.56,20.48
2018,7,13,19,0,218.0,30.0,3.8,16.9,49.0,23.34,11.83
2018,7,13,19,15,127.0,18.5,3.75,16.8,28.0,18.18,0.0
2018,7,13,19,30,36.0,7.0,3.7,16.7,7.0,6.88,0.0
2018,7,13,19,45,18.0,3.5,3.65,16.6,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.9,15.5,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,6.0,0.0,0.0
2018,7,14,5,15,139.0,17.5,2.9,15.65,26.5,54.12,0.0
2018,7,14,5,30,238.0,28.0,2.9,15.8,47.0,120.64,70.28
2018,7,14,5,45,334.5,36.5,2.9,15.95,83.5,178.42,133.44
2018,7,14,6,0,431.0,45.0,2.9,16.1,120.0,243.19,190.98
2018,7,14,6,15,314.5,63.0,2.85,16.25,127.0,228.14,183.65
2018,7,14,6,30,198.0,81.0,2.8,16.4,134.0,196.4,159.74
2018,7,14,6,45,135.5,111.0,2.75,16.6,151.0,198.18,161.48
2018,7,14,7,0,73.0,141.0,2.7,16.8,168.0,193.32,156.56
2018,7,14,7,15,99.5,165.0,2.65,16.95,207.5,245.65,199.22
2018,7,14,7,30,126.0,189.0,2.6,17.1,247.0,292.79,236.82
2018,7,14,7,45,120.0,211.5,2.6,17.3,271.5,316.71,254.63
2018,7,14,8,0,114.0,234.0,2.6,17.5,296.0,339.76,271.49
2018,7,14,8,15,114.5,255.0,2.6,17.65,322.5,365.34,290.3
2018,7,14,8,30,115.0,276.0,2.6,17.8,349.0,390.53,308.55
2018,7,14,8,45,136.5,299.0,2.65,17.95,391.5,435.19,342.1
2018,7,14,9,0,158.0,322.0,2.7,18.1,434.0,480.46,375.54
2018,7,14,9,15,237.5,328.5,2.8,18.25,507.5,568.9,442.42
2018,7,14,9,30,317.0,335.0,2.9,18.4,581.0,651.08,503.18
2018,7,14,9,45,327.5,348.5,2.95,18.5,613.0,678.57,521.69
2018,7,14,10,0,338.0,362.0,3.0,18.6,645.0,705.19,539.83
2018,7,14,10,15,324.0,383.0,3.15,18.65,661.5,715.24,545.87
2018,7,14,10,30,310.0,404.0,3.3,18.7,678.0,723.57,550.85
2018,7,14,10,45,343.0,402.0,3.4,18.8,712.5,752.08,571.6
2018,7,14,11,0,376.0,400.0,3.5,18.9,747.0,779.66,591.48
2018,7,14,11,15,410.0,394.5,3.6,18.9,778.5,808.17,612.16
2018,7,14,11,30,444.0,389.0,3.7,18.9,810.0,829.92,628.21
2018,7,14,11,45,461.0,381.0,3.8,18.9,821.0,830.98,629.59
2018,7,14,12,0,478.0,373.0,3.9,18.9,832.0,830.24,629.91
2018,7,14,12,15,618.5,286.0,3.95,18.9,880.0,865.47,659.68
2018,7,14,12,30,759.0,199.0,4.0,18.9,928.0,894.22,681.53
2018,7,14,12,45,771.5,187.0,4.0,18.9,923.5,876.51,669.13
2018,7,14,13,0,784.0,175.0,4.0,18.9,919.0,856.24,655.32
2018,7,14,13,15,822.0,149.5,4.05,18.9,919.0,840.93,645.26
2018,7,14,13,30,860.0,124.0,4.1,18.9,919.0,824.06,634.1
2018,7,14,13,45,812.0,145.5,4.1,18.9,882.0,778.49,602.26
2018,7,14,14,0,764.0,167.0,4.1,18.9,845.0,733.64,570.82
2018,7,14,14,15,819.0,132.5,4.15,18.8,838.5,713.62,557.59
2018,7,14,14,30,874.0,98.0,4.2,18.7,832.0,687.76,539.87
2018,7,14,14,45,867.0,96.0,4.25,18.65,799.0,645.92,508.37
2018,7,14,15,0,860.0,94.0,4.3,18.6,766.0,603.08,475.26
2018,7,14,15,15,849.0,92.5,4.3,18.6,727.0,557.67,439.14
2018,7,14,15,30,838.0,91.0,4.3,18.6,688.0,511.99,401.96
2018,7,14,15,45,825.0,89.0,4.4,18.3,646.0,464.85,363.38
2018,7,14,16,0,812.0,87.0,4.5,18.0,604.0,418.03,323.91
2018,7,14,16,15,795.5,84.0,4.5,17.85,558.0,365.4,278.63
2018,7,14,16,30,779.0,81.0,4.5,17.7,512.0,317.84,236.46
2018,7,14,16,45,756.5,78.5,4.5,17.55,464.0,270.38,194.04
2018,7,14,17,0,734.0,76.0,4.5,17.4,416.0,224.98,153.45
2018,7,14,17,15,703.5,72.0,4.45,17.25,366.5,179.11,113.87
2018,7,14,17,30,673.0,68.0,4.4,17.1,317.0,136.42,79.39
2018,7,14,17,45,630.0,63.5,4.4,17.0,268.5,92.43,48.66
2018,7,14,18,0,587.0,59.0,4.4,16.9,220.0,56.0,30.78
2018,7,14,18,15,524.0,53.0,4.4,16.75,174.5,36.34,26.49
2018,7,14,18,30,461.0,47.0,4.4,16.6,129.0,34.0,24.13
2018,7,14,18,45,365.0,38.0,4.35,16.5,90.5,28.75,18.96
2018,7,14,19,0,269.0,29.0,4.3,16.4,52.0,23.16,11.52
2018,7,14,19,15,159.0,18.0,4.3,16.25,29.5,17.69,0.0
2018,7,14,19,30,49.0,7.0,4.3,16.1,7.0,6.88,0.0
2018,7,14,19,45,24.5,3.5,4.3,15.95,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.6,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.7,5.0,0.0,0.0
2018,7,15,5,15,137.5,14.0,2.95,14.85,22.5,50.06,0.0
2018,7,15,5,30,231.0,22.0,3.0,15.0,40.0,111.41,62.36
2018,7,15,5,45,260.0,24.5,3.05,15.15,58.5,136.33,101.15
2018,7,15,6,0,289.0,27.0,3.1,15.3,77.0,161.74,126.68
2018,7,15,6,15,169.5,28.0,3.1,15.45,59.5,116.45,92.62
2018,7,15,6,30,50.0,29.0,3.1,15.6,42.0,59.29,45.19
2018,7,15,6,45,25.0,42.5,3.1,15.75,49.0,55.25,41.74
2018,7,15,7,0,0.0,56.0,3.1,15.9,56.0,54.11,40.28
2018,7,15,7,15,0.0,72.5,3.1,16.05,72.5,70.09,53.57
2018,7,15,7,30,0.0,89.0,3.1,16.2,89.0,86.39,66.94
2018,7,15,7,45,0.0,100.5,3.1,16.35,100.5,97.79,76.1
2018,7,15,8,0,0.0,112.0,3.1,16.5,112.0,109.19,85.15
2018,7,15,8,15,0.0,130.0,3.1,16.65,130.0,127.14,99.47
2018,7,15,8,30,0.0,148.0,3.1,16.8,148.0,145.09,113.62
2018,7,15,8,45,1.0,157.5,3.1,16.95,158.0,155.24,121.42
2018,7,15,9,0,2.0,167.0,3.1,17.1,168.0,165.45,129.24
2018,7,15,9,15,4.5,185.5,3.15,17.2,188.5,186.09,145.42
2018,7,15,9,30,7.0,204.0,3.2,17.3,209.0,206.79,161.51
2018,7,15,9,45,12.0,241.5,3.25,17.45,251.0,249.0,194.36
2018,7,15,10,0,17.0,279.0,3.3,17.6,293.0,291.28,226.78
2018,7,15,10,15,19.5,299.5,3.4,17.7,316.0,313.96,243.81
2018,7,15,10,30,22.0,320.0,3.5,17.8,339.0,336.53,260.72
2018,7,15,10,45,27.5,343.0,3.6,17.9,367.5,371.25,286.86
2018,7,15,11,0,33.0,366.0,3.7,18.0,396.0,398.68,307.31
2018,7,15,11,15,51.0,400.5,3.8,18.0,448.0,449.49,345.73
2018,7,15,11,30,69.0,435.0,3.9,18.0,500.0,499.55,383.1
2018,7,15,11,45,84.5,450.0,4.0,18.05,530.5,526.71,403.31
2018,7,15,12,0,100.0,465.0,4.1,18.1,561.0,553.01,422.91
2018,7,15,12,15,102.0,465.5,4.2,18.15,563.5,551.48,421.76
2018,7,15,12,30,104.0,466.0,4.3,18.2,566.0,549.53,420.55
2018,7,15,12,45,115.0,466.0,4.35,18.2,575.5,555.76,425.66
2018,7,15,13,0,126.0,466.0,4.4,18.2,585.0,559.34,428.83
2018,7,15,13,15,122.5,458.0,4.4,18.25,572.5,542.28,416.24
2018,7,15,13,30,119.0,450.0,4.4,18.3,560.0,525.23,403.74
2018,7,15,13,45,260.0,383.0,4.45,18.35,616.0,565.7,438.68
2018,7,15,14,0,401.0,316.0,4.5,18.4,672.0,597.07,465.9
2018,7,15,14,15,662.5,203.5,4.5,18.45,769.0,663.6,520.86
2018,7,15,14,30,924.0,91.0,4.5,18.5,866.0,714.67,561.65
2018,7,15,14,45,916.5,89.5,4.5,18.5,831.5,670.98,528.46
2018,7,15,15,0,909.0,88.0,4.5,18.5,797.0,626.24,493.61
2018,7,15,15,15,899.0,86.5,4.5,18.5,757.5,579.27,456.24
2018,7,15,15,30,889.0,85.0,4.5,18.5,718.0,531.86,417.61
2018,7,15,15,45,876.0,83.0,4.45,18.4,673.5,482.38,376.47
2018,7,15,16,0,863.0,81.0,4.4,18.3,629.0,433.16,334.52
2018,7,15,16,15,846.0,78.5,4.4,18.2,581.5,382.49,290.58
2018,7,15,16,30,829.0,76.0,4.4,18.1,534.0,332.87,246.63
2018,7,15,16,45,806.5,73.5,4.35,18.0,484.0,278.67,198.65
2018,7,15,17,0,784.0,71.0,4.3,17.9,434.0,230.78,155.84
2018,7,15,17,15,753.5,67.5,4.3,17.75,382.5,182.87,114.54
2018,7,15,17,30,723.0,64.0,4.3,17.6,331.0,138.13,78.52
2018,7,15,17,45,680.0,60.0,4.35,17.45,280.5,95.36,49.38
2018,7,15,18,0,637.0,56.0,4.4,17.3,230.0,53.95,28.6
2018,7,15,18,15,572.5,50.5,4.3,17.15,182.5,34.35,24.68
2018,7,15,18,30,508.0,45.0,4.2,17.0,135.0,32.32,22.61
2018,7,15,18,45,406.5,37.0,4.15,16.8,94.5,27.9,18.19
2018,7,15,19,0,305.0,29.0,4.1,16.6,54.0,23.27,11.35
2018,7,15,19,15,181.5,18.0,4.05,16.5,30.5,17.69,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.4,7.0,6.88,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,4,45,28.5,3.5,3.0,14.8,3.0,0.0,0.0
2018,7,16,5,0,57.0,7.0,3.0,14.9,6.0,0.0,0.0
2018,7,16,5,15,183.0,17.0,3.05,15.05,28.0,64.72,0.0
2018,7,16,5,30,309.0,27.0,3.1,15.2,50.0,139.7,75.76
2018,7,16,5,45,414.0,34.5,3.15,15.4,90.0,203.59,151.69
2018,7,16,6,0,519.0,42.0,3.2,15.6,130.0,274.06,214.94
2018,7,16,6,15,359.0,38.0,3.1,15.75,108.5,219.88,177.25
2018,7,16,6,30,199.0,34.0,3.0,15.9,87.0,145.43,118.27
2018,7,16,6,45,99.5,53.0,2.9,16.1,79.5,116.13,93.8
2018,7,16,7,0,0.0,72.0,2.8,16.3,72.0,69.71,53.28
2018,7,16,7,15,0.5,100.5,2.75,16.55,100.5,98.98,77.55
2018,7,16,7,30,1.0,129.0,2.7,16.8,129.0,128.41,101.47
2018,7,16,7,45,4.0,151.0,2.7,17.0,153.0,152.79,120.99
2018,7,16,8,0,7.0,173.0,2.7,17.2,177.0,177.31,140.38
2018,7,16,8,15,10.5,192.0,2.7,17.45,198.5,199.2,157.4
2018,7,16,8,30,14.0,211.0,2.7,17.7,220.0,221.25,174.36
2018,7,16,8,45,16.5,229.0,2.7,17.95,240.0,241.54,189.72
2018,7,16,9,0,19.0,247.0,2.7,18.2,260.0,261.89,204.97
2018,7,16,9,15,29.5,280.5,2.75,18.35,302.5,313.78,244.8
2018,7,16,9,30,40.0,314.0,2.8,18.5,345.0,358.18,278.21
2018,7,16,9,45,48.0,338.5,2.8,18.7,377.5,390.69,302.09
2018,7,16,10,0,56.0,363.0,2.8,18.9,410.0,423.08,325.66
2018,7,16,10,15,57.0,377.5,2.85,19.05,426.5,438.08,336.05
2018,7,16,10,30,58.0,392.0,2.9,19.2,443.0,452.78,346.29
2018,7,16,10,45,62.5,405.0,2.95,19.35,461.5,468.99,357.79
2018,7,16,11,0,67.0,418.0,3.0,19.5,480.0,484.87,369.02
2018,7,16,11,15,91.0,439.5,3.05,19.6,525.0,527.91,400.76
2018,7,16,11,30,115.0,461.0,3.1,19.7,570.0,575.3,435.1
2018,7,16,11,45,122.0,467.5,3.15,19.75,584.0,584.43,441.44
2018,7,16,12,0,129.0,474.0,3.2,19.8,598.0,592.83,447.51
2018,7,16,12,15,131.5,474.0,3.25,19.85,600.5,589.93,445.44
2018,7,16,12,30,134.0,474.0,3.3,19.9,603.0,586.51,443.11
2018,7,16,12,45,159.5,471.0,3.35,19.95,623.0,600.32,453.96
2018,7,16,13,0,185.0,468.0,3.4,20.0,643.0,612.63,463.61
2018,7,16,13,15,211.5,456.5,3.5,19.95,654.0,616.13,467.4
2018,7,16,13,30,238.0,445.0,3.6,19.9,665.0,616.38,468.87
2018,7,16,13,45,352.0,379.5,3.65,19.85,696.0,634.67,486.05
2018,7,16,14,0,466.0,314.0,3.7,19.8,727.0,643.9,496.19
2018,7,16,14,15,692.5,205.0,3.8,19.75,796.5,685.98,532.29
2018,7,16,14,30,919.0,96.0,3.9,19.7,866.0,715.14,557.06
2018,7,16,14,45,910.5,94.5,3.95,19.6,831.0,670.95,524.12
2018,7,16,15,0,902.0,93.0,4.0,19.5,796.0,625.81,489.67
2018,7,16,15,15,891.0,91.5,4.0,19.5,756.0,578.53,452.43
2018,7,16,15,30,880.0,90.0,4.0,19.5,716.0,530.9,414.02
2018,7,16,15,45,866.5,88.5,4.1,19.15,672.0,481.99,374.29
2018,7,16,16,0,853.0,87.0,4.2,18.8,628.0,433.39,333.61
2018,7,16,16,15,835.0,84.5,4.25,18.6,580.0,382.76,290.13
2018,7,16,16,30,817.0,82.0,4.3,18.4,532.0,329.04,243.35
2018,7,16,16,45,793.5,78.5,4.3,18.25,481.5,278.53,198.54
2018,7,16,17,0,770.0,75.0,4.3,18.1,431.0,230.16,155.61
2018,7,16,17,15,738.0,71.5,4.25,17.85,379.5,182.69,114.92
2018,7,16,17,30,706.0,68.0,4.2,17.6,328.0,138.55,79.63
2018,7,16,17,45,662.0,63.5,4.15,17.4,277.5,92.88,48.21
2018,7,16,18,0,618.0,59.0,4.1,17.2,227.0,54.93,30.32
2018,7,16,18,15,552.0,52.5,4.0,17.0,179.5,36.09,26.23
2018,7,16,18,30,486.0,46.0,3.9,16.8,132.0,33.29,23.47
2018,7,16,18,45,383.5,38.0,3.75,16.6,92.5,28.94,19.07
2018,7,16,19,0,281.0,30.0,3.6,16.4,53.0,24.42,11.9
2018,7,16,19,15,165.5,19.0,3.5,16.3,30.0,18.68,0.0
2018,7,16,19,30,50.0,8.0,3.4,16.2,7.0,0.0,0.0
2018,7,16,19,45,25.0,4.0,3.25,16.15,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.9,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,15.0,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.2,3.0,2.95,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.4,5.0,4.82,0.0
2018,7,17,5,45,0.0,9.5,2.95,15.6,9.5,9.16,1.78
2018,7,17,6,0,0.0,14.0,3.0,15.8,14.0,13.5,5.65
2018,7,17,6,15,0.0,18.5,2.95,16.0,18.5,17.84,9.46
2018,7,17,6,30,0.0,23.0,2.9,16.2,23.0,22.19,13.23
2018,7,17,6,45,0.0,34.0,2.9,16.4,34.0,32.82,22.26
2018,7,17,7,0,0.0,45.0,2.9,16.6,45.0,43.46,31.2
2018,7,17,7,15,0.0,64.0,2.9,16.8,64.0,61.86,46.53
2018,7,17,7,30,0.0,83.0,2.9,17.0,83.0,80.34,61.73
2018,7,17,7,45,0.0,93.0,2.9,17.2,93.0,90.24,69.62
2018,7,17,8,0,0.0,103.0,2.9,17.4,103.0,100.13,77.44
2018,7,17,8,15,0.0,120.0,2.9,17.6,120.0,117.05,90.92
2018,7,17,8,30,0.0,137.0,2.9,17.8,137.0,133.98,104.24
2018,7,17,8,45,1.0,153.5,2.85,18.0,154.0,151.22,117.71
2018,7,17,9,0,2.0,170.0,2.8,18.2,171.0,168.49,131.08
2018,7,17,9,15,5.5,193.5,2.85,18.35,197.5,195.06,151.85
2018,7,17,9,30,9.0,217.0,2.9,18.5,224.0,221.73,172.46
2018,7,17,9,45,11.0,236.5,2.9,18.65,245.5,243.02,188.62
2018,7,17,10,0,13.0,256.0,2.9,18.8,267.0,264.28,204.63
2018,7,17,10,15,13.5,261.5,2.9,18.9,273.0,269.98,208.6
2018,7,17,10,30,14.0,267.0,2.9,19.0,279.0,275.64,212.6
2018,7,17,10,45,15.0,279.0,2.9,19.1,292.5,288.22,221.91
2018,7,17,11,0,16.0,291.0,2.9,19.2,306.0,300.7,231.1
2018,7,17,11,15,17.5,305.0,2.9,19.25,321.5,315.52,242.11
2018,7,17,11,30,19.0,319.0,2.9,19.3,337.0,330.18,252.97
2018,7,17,11,45,22.0,336.5,2.9,19.35,357.5,349.53,267.38
2018,7,17,12,0,25.0,354.0,2.9,19.4,378.0,372.03,284.07
2018,7,17,12,15,31.0,374.5,2.95,19.45,404.0,395.82,301.83
2018,7,17,12,30,37.0,395.0,3.0,19.5,430.0,419.0,319.07
2018,7,17,12,45,39.5,398.0,3.05,19.55,435.5,421.47,320.93
2018,7,17,13,0,42.0,401.0,3.1,19.6,441.0,423.66,322.71
2018,7,17,13,15,44.5,399.0,3.15,19.6,440.5,420.81,320.89
2018,7,17,13,30,47.0,397.0,3.2,19.6,440.0,417.73,318.93
2018,7,17,13,45,55.5,396.5,3.3,19.6,446.5,420.48,321.6
2018,7,17,14,0,64.0,396.0,3.4,19.6,453.0,422.49,323.7
2018,7,17,14,15,343.0,297.0,3.5,19.5,586.0,520.27,404.65
2018,7,17,14,30,622.0,198.0,3.6,19.4,719.0,602.75,471.0
2018,7,17,14,45,612.5,190.0,3.7,19.3,685.0,562.57,440.41
2018,7,17,15,0,603.0,182.0,3.8,19.2,651.0,522.22,409.69
2018,7,17,15,15,457.0,202.5,3.8,19.2,547.5,433.18,339.82
2018,7,17,15,30,311.0,223.0,3.8,19.2,444.0,358.54,280.66
2018,7,17,15,45,441.0,188.0,4.05,18.9,479.5,367.69,287.57
2018,7,17,16,0,571.0,153.0,4.3,18.6,515.0,367.1,284.83
2018,7,17,16,15,678.5,122.5,4.4,18.4,519.5,350.79,267.73
2018,7,17,16,30,786.0,92.0,4.5,18.2,524.0,327.0,242.66
2018,7,17,16,45,760.0,88.5,4.55,17.95,473.5,277.31,198.76
2018,7,17,17,0,734.0,85.0,4.6,17.7,423.0,230.06,157.04
2018,7,17,17,15,699.0,81.0,4.55,17.5,372.0,180.07,114.55
2018,7,17,17,30,664.0,77.0,4.5,17.3,321.0,136.85,80.21
2018,7,17,17,45,614.5,72.0,4.5,17.05,270.5,95.52,52.48
2018,7,17,18,0,565.0,67.0,4.5,16.8,220.0,59.44,35.61
2018,7,17,18,15,494.5,59.5,4.35,16.6,173.0,42.24,31.68
2018,7,17,18,30,424.0,52.0,4.2,16.4,126.0,38.93,28.41
2018,7,17,18,45,319.5,42.0,4.05,16.25,87.5,32.98,22.5
2018,7,17,19,0,215.0,32.0,3.9,16.1,49.0,25.2,12.12
2018,7,17,19,15,122.5,19.5,3.8,16.05,27.5,19.17,0.0
2018,7,17,19,30,30.0,7.0,3.7,16.0,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.6,15.9,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,18,4,45,15.5,3.0,2.85,15.2,2.5,0.0,0.0
2018,7,18,5,0,31.0,6.0,2.9,15.3,5.0,0.0,0.0
2018,7,18,5,15,31.0,7.5,2.95,15.5,8.0,15.4,0.0
2018,7,18,5,30,31.0,9.0,3.0,15.7,11.0,21.73,6.11
2018,7,18,5,45,101.5,22.0,3.1,15.9,37.5,71.74,50.8
2018,7,18,6,0,172.0,35.0,3.2,16.1,64.0,120.49,93.02
2018,7,18,6,15,374.0,48.5,3.05,16.3,138.5,238.84,192.21
2018,7,18,6,30,576.0,62.0,2.9,16.5,213.0,371.58,302.31
2018,7,18,6,45,624.0,67.0,2.8,16.65,263.0,428.84,350.35
2018,7,18,7,0,672.0,72.0,2.7,16.8,313.0,489.43,399.61
2018,7,18,7,15,673.5,75.0,2.55,16.95,348.0,521.49,424.83
2018,7,18,7,30,675.0,78.0,2.4,17.1,383.0,550.57,446.85
2018,7,18,7,45,701.0,84.0,2.25,17.25,433.5,601.18,483.84
2018,7,18,8,0,727.0,90.0,2.1,17.4,484.0,652.16,518.88
2018,7,18,8,15,499.0,102.0,2.05,17.55,384.0,514.85,413.5
2018,7,18,8,30,271.0,114.0,2.0,17.7,284.0,353.74,285.66
2018,7,18,8,45,207.5,134.5,2.0,17.8,270.0,330.72,265.94
2018,7,18,9,0,144.0,155.0,2.0,17.9,256.0,294.02,234.83
2018,7,18,9,15,365.0,145.5,2.05,18.05,422.5,490.93,391.37
2018,7,18,9,30,586.0,136.0,2.1,18.2,589.0,692.46,539.34
2018,7,18,9,45,698.5,128.5,2.15,18.35,692.5,795.23,609.3
2018,7,18,10,0,811.0,121.0,2.2,18.5,796.0,896.74,677.15
2018,7,18,10,15,550.5,212.0,2.25,18.6,677.0,761.48,581.65
2018,7,18,10,30,290.0,303.0,2.3,18.7,558.0,597.87,458.42
2018,7,18,10,45,253.0,304.5,2.35,18.8,531.0,562.96,432.9
2018,7,18,11,0,216.0,306.0,2.4,18.9,504.0,526.85,405.42
2018,7,18,11,15,193.0,301.0,2.5,18.95,480.0,496.82,382.98
2018,7,18,11,30,170.0,296.0,2.6,19.0,456.0,466.3,359.95
2018,7,18,11,45,99.5,332.0,2.65,19.0,426.0,427.5,328.31
2018,7,18,12,0,29.0,368.0,2.7,19.0,396.0,389.64,297.17
2018,7,18,12,15,60.5,394.0,2.8,19.05,452.0,442.42,337.62
2018,7,18,12,30,92.0,420.0,2.9,19.1,508.0,493.59,376.02
2018,7,18,12,45,139.0,443.5,3.0,19.1,575.5,555.43,422.33
2018,7,18,13,0,186.0,467.0,3.1,19.1,643.0,612.27,464.38
2018,7,18,13,15,163.5,454.0,3.1,19.1,607.0,572.89,435.28
2018,7,18,13,30,141.0,441.0,3.1,19.1,571.0,534.54,407.27
2018,7,18,13,45,101.5,417.5,3.1,19.05,510.0,476.05,363.89
2018,7,18,14,0,62.0,394.0,3.1,19.0,449.0,419.07,321.2
2018,7,18,14,15,67.0,385.0,3.15,18.9,442.5,410.09,315.35
2018,7,18,14,30,72.0,376.0,3.2,18.8,436.0,400.65,308.91
2018,7,18,14,45,338.0,280.5,3.2,18.75,545.5,469.79,367.04
2018,7,18,15,0,604.0,185.0,3.2,18.7,655.0,524.89,411.59
2018,7,18,15,15,724.0,143.0,3.2,18.7,677.5,528.0,413.21
2018,7,18,15,30,844.0,101.0,3.2,18.7,700.0,520.58,405.79
2018,7,18,15,45,829.0,99.0,3.5,18.45,656.0,472.06,366.64
2018,7,18,16,0,814.0,97.0,3.8,18.2,612.0,420.13,323.8
2018,7,18,16,15,794.0,95.0,3.95,17.95,565.0,370.86,281.62
2018,7,18,16,30,774.0,93.0,4.1,17.7,518.0,323.03,239.69
2018,7,18,16,45,747.5,90.0,4.25,17.5,468.0,274.23,196.68
2018,7,18,17,0,721.0,87.0,4.4,17.3,418.0,227.93,155.84
2018,7,18,17,15,685.5,82.5,4.4,17.05,367.0,177.97,113.51
2018,7,18,17,30,650.0,78.0,4.4,16.8,316.0,134.96,79.44
2018,7,18,17,45,599.5,73.0,4.35,16.5,266.0,94.28,52.36
2018,7,18,18,0,549.0,68.0,4.3,16.2,216.0,58.98,36.13
2018,7,18,18,15,478.5,60.0,4.05,16.05,169.5,42.79,32.23
2018,7,18,18,30,408.0,52.0,3.8,15.9,123.0,39.04,28.56
2018,7,18,18,45,302.5,41.5,3.55,15.7,84.5,31.73,21.45
2018,7,18,19,0,197.0,31.0,3.3,15.5,46.0,24.4,11.18
2018,7,18,19,15,109.0,18.0,3.05,15.5,25.5,17.69,0.0
2018,7,18,19,30,21.0,5.0,2.8,15.5,5.0,0.0,0.0
2018,7,18,19,45,10.5,2.5,2.5,15.5,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,19,4,45,8.0,0.5,3.25,14.75,0.5,0.0,0.0
2018,7,19,5,0,16.0,1.0,3.5,14.9,1.0,0.0,0.0
2018,7,19,5,15,16.0,3.5,3.6,15.1,4.0,7.56,0.0
2018,7,19,5,30,16.0,6.0,3.7,15.3,7.0,12.94,0.89
2018,7,19,5,45,8.0,12.0,3.75,15.5,12.5,14.48,5.94
2018,7,19,6,0,0.0,18.0,3.8,15.7,18.0,17.36,8.85
2018,7,19,6,15,0.0,26.0,3.55,15.9,26.0,25.09,15.57
2018,7,19,6,30,0.0,34.0,3.3,16.1,34.0,32.82,22.24
2018,7,19,6,45,0.0,52.5,3.05,16.25,52.5,50.72,37.42
2018,7,19,7,0,0.0,71.0,2.8,16.4,71.0,68.72,52.5
2018,7,19,7,15,0.0,94.5,2.55,16.6,94.5,92.5,72.15
2018,7,19,7,30,0.0,118.0,2.3,16.8,118.0,116.3,91.49
2018,7,19,7,45,0.0,127.0,2.05,17.0,127.0,124.99,98.15
2018,7,19,8,0,0.0,136.0,1.8,17.2,136.0,133.71,104.78
2018,7,19,8,15,2.0,157.0,1.6,17.45,158.0,156.32,122.56
2018,7,19,8,30,4.0,178.0,1.4,17.7,180.0,179.02,140.09
2018,7,19,8,45,7.5,199.0,1.25,17.95,204.0,203.04,158.44
2018,7,19,9,0,11.0,220.0,1.1,18.2,228.0,227.18,176.57
2018,7,19,9,15,15.5,246.0,1.15,18.5,257.5,257.41,199.35
2018,7,19,9,30,20.0,272.0,1.2,18.8,287.0,287.72,221.85
2018,7,19,9,45,27.0,300.0,1.2,19.05,321.5,330.48,253.43
2018,7,19,10,0,34.0,328.0,1.2,19.3,356.0,365.47,278.69
2018,7,19,10,15,45.0,357.5,1.35,19.5,396.0,405.66,308.14
2018,7,19,10,30,56.0,387.0,1.5,19.7,436.0,445.61,337.1
2018,7,19,10,45,57.5,399.5,1.65,19.9,451.0,458.41,345.97
2018,7,19,11,0,59.0,412.0,1.8,20.1,466.0,470.89,354.78
2018,7,19,11,15,57.5,417.5,2.1,20.15,471.0,472.97,356.7
2018,7,19,11,30,56.0,423.0,2.4,20.2,476.0,474.8,358.42
2018,7,19,11,45,52.5,421.0,2.7,20.25,471.0,466.94,353.05
2018,7,19,12,0,49.0,419.0,3.0,20.3,466.0,459.0,347.58
2018,7,19,12,15,54.5,426.0,3.3,20.2,478.0,468.21,355.14
2018,7,19,12,30,60.0,433.0,3.6,20.1,490.0,476.94,362.28
2018,7,19,12,45,61.0,432.0,3.9,20.05,490.0,473.41,360.25
2018,7,19,13,0,62.0,431.0,4.2,20.0,490.0,469.67,358.1
2018,7,19,13,15,74.5,431.5,4.4,19.8,501.0,476.83,364.62
2018,7,19,13,30,87.0,432.0,4.6,19.6,512.0,483.07,370.45
2018,7,19,13,45,231.5,379.5,4.75,19.4,585.5,539.24,417.67
2018,7,19,14,0,376.0,327.0,4.9,19.2,659.0,586.97,457.62
2018,7,19,14,15,607.5,227.0,4.85,19.05,743.5,643.54,504.92
2018,7,19,14,30,839.0,127.0,4.8,18.9,828.0,686.7,540.6
2018,7,19,14,45,828.5,126.0,4.75,18.7,794.0,644.64,508.06
2018,7,19,15,0,818.0,125.0,4.7,18.5,760.0,599.34,472.92
2018,7,19,15,15,806.0,122.0,4.7,18.5,720.5,553.21,436.17
2018,7,19,15,30,794.0,119.0,4.7,18.5,681.0,507.02,398.53
2018,7,19,15,45,775.5,117.0,4.45,18.2,637.0,458.89,358.47
2018,7,19,16,0,757.0,115.0,4.2,17.9,593.0,411.71,318.36
2018,7,19,16,15,733.5,112.5,4.05,17.75,546.0,363.44,276.78
2018,7,19,16,30,710.0,110.0,3.9,17.6,499.0,313.53,233.38
2018,7,19,16,45,679.5,106.5,3.8,17.45,449.5,266.14,191.87
2018,7,19,17,0,649.0,103.0,3.7,17.3,400.0,221.66,153.06
2018,7,19,17,15,612.0,97.0,3.6,17.1,350.5,177.02,115.59
2018,7,19,17,30,575.0,91.0,3.5,16.9,301.0,136.25,83.7
2018,7,19,17,45,523.0,84.5,3.45,16.7,252.5,98.04,58.42
2018,7,19,18,0,471.0,78.0,3.4,16.5,204.0,65.41,43.19
2018,7,19,18,15,404.5,67.5,3.3,16.4,159.5,49.24,37.85
2018,7,19,18,30,338.0,57.0,3.2,16.3,115.0,42.75,31.72
2018,7,19,18,45,249.5,44.0,3.15,16.15,79.0,33.83,23.15
2018,7,19,19,0,161.0,31.0,3.1,16.0,43.0,24.44,10.69
2018,7,19,19,15,91.0,18.0,3.05,16.0,24.0,17.69,0.0
2018,7,19,19,30,21.0,5.0,3.0,16.0,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.9,16.0,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,15.0,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,15.1,3.0,0.0,0.0
2018,7,20,5,15,22.5,10.5,2.75,15.3,11.5,16.07,0.0
2018,7,20,5,30,37.0,18.0,2.9,15.5,20.0,32.49,9.31
2018,7,20,5,45,95.5,36.0,3.1,15.75,49.5,82.94,59.37
2018,7,20,6,0,154.0,54.0,3.3,16.0,79.0,131.05,101.47
2018,7,20,6,15,129.5,57.5,3.3,16.25,83.5,128.65,101.96
2018,7,20,6,30,105.0,61.0,3.3,16.5,88.0,124.85,100.09
2018,7,20,6,45,57.0,85.0,3.3,16.75,100.0,118.54,94.86
2018,7,20,7,0,9.0,109.0,3.3,17.0,112.0,114.18,90.39
2018,7,20,7,15,16.0,135.0,3.2,17.25,141.5,145.63,116.22
2018,7,20,7,30,23.0,161.0,3.1,17.5,171.0,177.5,141.9
2018,7,20,7,45,38.0,187.0,3.0,17.75,206.5,222.64,178.04
2018,7,20,8,0,53.0,213.0,2.9,18.0,242.0,262.18,209.08
2018,7,20,8,15,63.0,236.0,2.85,18.3,273.5,295.25,234.35
2018,7,20,8,30,73.0,259.0,2.8,18.6,305.0,328.68,259.54
2018,7,20,8,45,55.0,260.0,2.8,18.85,296.0,314.84,247.24
2018,7,20,9,0,37.0,261.0,2.8,19.1,287.0,300.19,234.5
2018,7,20,9,15,42.5,282.0,2.75,19.3,313.5,326.97,254.49
2018,7,20,9,30,48.0,303.0,2.7,19.5,340.0,353.72,274.09
2018,7,20,9,45,76.0,342.0,2.7,19.7,403.5,420.31,324.16
2018,7,20,10,0,104.0,381.0,2.7,19.9,467.0,487.24,373.28
2018,7,20,10,15,165.5,387.5,2.7,20.05,530.0,559.82,427.1
2018,7,20,10,30,227.0,394.0,2.7,20.2,593.0,632.15,479.56
2018,7,20,10,45,382.0,340.0,2.7,20.35,685.5,730.74,553.17
2018,7,20,11,0,537.0,286.0,2.7,20.5,778.0,823.23,620.49
2018,7,20,11,15,610.0,252.0,2.7,20.5,819.5,857.17,644.8
2018,7,20,11,30,683.0,218.0,2.7,20.5,861.0,887.44,665.41
2018,7,20,11,45,710.5,205.0,2.75,20.55,879.0,892.52,668.57
2018,7,20,12,0,738.0,192.0,2.8,20.6,897.0,892.67,668.7
2018,7,20,12,15,596.0,272.5,2.85,20.55,842.0,828.93,623.93
2018,7,20,12,30,454.0,353.0,2.9,20.5,787.0,764.18,575.2
2018,7,20,12,45,371.0,392.5,2.95,20.5,745.5,713.95,538.12
2018,7,20,13,0,288.0,432.0,3.0,20.5,704.0,667.34,503.05
2018,7,20,13,15,323.5,409.0,3.1,20.4,710.0,664.47,503.17
2018,7,20,13,30,359.0,386.0,3.2,20.3,716.0,659.26,501.24
2018,7,20,13,45,421.5,340.5,3.25,20.25,719.0,650.45,497.35
2018,7,20,14,0,484.0,295.0,3.3,20.2,722.0,638.24,490.73
2018,7,20,14,15,650.5,207.0,3.3,20.1,761.5,655.21,507.17
2018,7,20,14,30,817.0,119.0,3.3,20.0,801.0,663.68,516.29
2018,7,20,14,45,807.0,117.5,3.35,19.85,767.5,622.39,485.27
2018,7,20,15,0,797.0,116.0,3.4,19.7,734.0,577.71,451.37
2018,7,20,15,15,785.0,113.5,3.4,19.7,696.0,532.96,416.19
2018,7,20,15,30,773.0,111.0,3.4,19.7,658.0,488.18,380.13
2018,7,20,15,45,755.5,109.0,3.4,19.45,615.0,441.48,342.08
2018,7,20,16,0,738.0,107.0,3.4,19.2,572.0,395.65,303.76
2018,7,20,16,15,716.0,104.0,3.35,19.0,526.0,348.38,263.42
2018,7,20,16,30,694.0,101.0,3.3,18.8,480.0,299.68,221.34
2018,7,20,16,45,665.0,98.0,3.25,18.65,432.5,253.92,181.39
2018,7,20,17,0,636.0,95.0,3.2,18.5,385.0,210.91,143.96
2018,7,20,17,15,599.5,90.0,3.15,18.3,337.0,167.87,108.02
2018,7,20,17,30,563.0,85.0,3.1,18.1,289.0,128.63,77.57
2018,7,20,17,45,513.0,78.0,3.05,17.9,241.5,90.68,52.63
2018,7,20,18,0,463.0,71.0,3.0,17.7,194.0,58.04,37.54
2018,7,20,18,15,397.0,61.5,2.95,17.55,151.0,44.34,33.38
2018,7,20,18,30,331.0,52.0,2.9,17.4,108.0,38.79,28.12
2018,7,20,18,45,244.0,40.0,2.85,17.25,74.0,30.58,20.24
2018,7,20,19,0,157.0,28.0,2.8,17.1,40.0,21.94,8.43
2018,7,20,19,15,89.0,16.0,2.7,17.05,22.0,15.73,0.0
2018,7,20,19,30,21.0,4.0,2.6,17.0,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,17.0,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
