Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.5,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.5,3.0,0.0,0.0
2018,7,21,5,15,61.5,14.5,1.9,16.7,18.0,29.86,0.0
2018,7,21,5,30,113.0,26.0,1.9,16.9,33.0,75.18,24.25
2018,7,21,5,45,195.5,40.0,1.95,17.05,65.5,130.09,94.13
2018,7,21,6,0,278.0,54.0,2.0,17.2,98.0,186.96,144.59
2018,7,21,6,15,198.0,55.5,2.0,17.4,92.5,164.18,130.12
2018,7,21,6,30,118.0,57.0,2.0,17.6,87.0,126.26,100.68
2018,7,21,6,45,65.0,86.0,2.0,17.8,103.0,129.87,103.79
2018,7,21,7,0,12.0,115.0,2.0,18.0,119.0,122.55,96.86
2018,7,21,7,15,22.5,141.0,2.0,18.25,150.5,156.3,124.42
2018,7,21,7,30,33.0,167.0,2.0,18.5,182.0,197.5,157.4
2018,7,21,7,45,62.5,196.5,2.0,18.7,228.5,250.71,199.83
2018,7,21,8,0,92.0,226.0,2.0,18.9,275.0,305.76,242.82
2018,7,21,8,15,99.0,248.5,2.0,19.1,306.0,337.14,266.12
2018,7,21,8,30,106.0,271.0,2.0,19.3,337.0,368.61,289.24
2018,7,21,8,45,115.0,294.0,2.0,19.5,370.5,411.21,320.36
2018,7,21,9,0,124.0,317.0,2.0,19.7,404.0,445.04,344.49
2018,7,21,9,15,130.0,337.5,2.05,19.85,433.5,473.35,364.45
2018,7,21,9,30,136.0,358.0,2.1,20.0,463.0,501.35,384.02
2018,7,21,9,45,138.5,375.5,2.15,20.1,486.5,522.48,398.47
2018,7,21,10,0,141.0,393.0,2.2,20.2,510.0,543.07,412.51
2018,7,21,10,15,143.5,408.5,2.25,20.3,531.0,560.93,424.57
2018,7,21,10,30,146.0,424.0,2.3,20.4,552.0,578.15,436.18
2018,7,21,10,45,120.5,400.5,2.35,20.5,508.0,527.28,398.69
2018,7,21,11,0,95.0,377.0,2.4,20.6,464.0,476.29,361.11
2018,7,21,11,15,137.5,382.0,2.45,20.65,510.0,519.97,394.39
2018,7,21,11,30,180.0,387.0,2.5,20.7,556.0,562.84,426.19
2018,7,21,11,45,286.0,374.5,2.6,20.7,646.0,651.5,492.48
2018,7,21,12,0,392.0,362.0,2.7,20.7,736.0,736.01,554.2
2018,7,21,12,15,497.0,306.5,2.75,20.7,781.0,769.97,580.88
2018,7,21,12,30,602.0,251.0,2.8,20.7,826.0,799.58,604.67
2018,7,21,12,45,514.5,300.0,2.85,20.7,789.0,753.98,570.08
2018,7,21,13,0,427.0,349.0,2.9,20.7,752.0,709.34,536.45
2018,7,21,13,15,308.0,399.5,2.9,20.65,688.0,642.16,485.68
2018,7,21,13,30,189.0,450.0,2.9,20.6,624.0,581.5,439.08
2018,7,21,13,45,296.5,386.5,2.95,20.5,651.5,596.06,453.88
2018,7,21,14,0,404.0,323.0,3.0,20.4,679.0,603.46,462.69
2018,7,21,14,15,617.5,217.5,2.95,20.3,741.5,640.61,494.57
2018,7,21,14,30,831.0,112.0,2.9,20.2,804.0,665.8,516.27
2018,7,21,14,45,824.5,109.0,2.9,20.1,771.5,624.82,485.32
2018,7,21,15,0,818.0,106.0,2.9,20.0,739.0,582.88,453.39
2018,7,21,15,15,779.5,113.5,2.9,20.0,691.5,528.91,411.37
2018,7,21,15,30,741.0,121.0,2.9,20.0,644.0,480.05,372.36
2018,7,21,15,45,728.5,115.5,2.95,19.75,602.0,433.92,335.17
2018,7,21,16,0,716.0,110.0,3.0,19.5,560.0,388.24,297.3
2018,7,21,16,15,726.0,99.0,3.0,19.3,524.5,346.39,261.01
2018,7,21,16,30,736.0,88.0,3.0,19.1,489.0,303.19,222.59
2018,7,21,16,45,713.5,84.0,3.0,18.9,441.5,256.42,181.49
2018,7,21,17,0,691.0,80.0,3.0,18.7,394.0,211.74,142.3
2018,7,21,17,15,658.5,75.5,3.05,18.5,345.5,164.14,102.34
2018,7,21,17,30,626.0,71.0,3.1,18.3,297.0,122.84,70.14
2018,7,21,17,45,582.0,65.0,3.1,18.05,249.5,83.05,44.17
2018,7,21,18,0,538.0,59.0,3.1,17.8,202.0,47.93,28.91
2018,7,21,18,15,472.0,52.5,3.05,17.65,158.0,36.51,26.49
2018,7,21,18,30,406.0,46.0,3.0,17.5,114.0,33.78,23.75
2018,7,21,18,45,273.5,35.5,2.9,17.35,74.5,27.07,17.22
2018,7,21,19,0,141.0,25.0,2.8,17.2,35.0,19.47,6.28
2018,7,21,19,15,86.5,15.5,2.75,17.1,20.0,15.24,0.0
2018,7,21,19,30,32.0,6.0,2.7,17.0,5.0,0.0,0.0
2018,7,21,19,45,16.0,3.0,2.6,16.95,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,45,15.0,2.5,1.95,16.6,2.0,0.0,0.0
2018,7,22,5,0,30.0,5.0,2.0,16.7,4.0,0.0,0.0
2018,7,22,5,15,125.0,14.5,2.0,16.85,21.0,45.76,0.0
2018,7,22,5,30,220.0,24.0,2.0,17.0,38.0,103.47,28.12
2018,7,22,5,45,326.5,32.5,2.0,17.15,73.5,166.9,120.04
2018,7,22,6,0,433.0,41.0,2.0,17.3,109.0,233.9,180.22
2018,7,22,6,15,302.0,47.5,2.05,17.45,103.5,199.71,158.58
2018,7,22,6,30,171.0,54.0,2.1,17.6,98.0,148.39,119.14
2018,7,22,6,45,128.5,90.0,2.1,17.7,127.0,168.53,136.33
2018,7,22,7,0,86.0,126.0,2.1,17.8,156.0,190.02,153.4
2018,7,22,7,15,86.5,149.5,2.15,18.0,184.0,211.89,170.91
2018,7,22,7,30,87.0,173.0,2.2,18.2,212.0,240.22,193.16
2018,7,22,7,45,71.5,194.0,2.25,18.35,228.5,254.18,203.18
2018,7,22,8,0,56.0,215.0,2.3,18.5,245.0,266.71,211.86
2018,7,22,8,15,53.5,232.0,2.3,18.7,263.0,283.46,224.05
2018,7,22,8,30,51.0,249.0,2.3,18.9,281.0,299.89,235.83
2018,7,22,8,45,46.5,264.0,2.35,19.05,294.5,312.14,244.31
2018,7,22,9,0,42.0,279.0,2.4,19.2,308.0,323.99,252.45
2018,7,22,9,15,50.0,303.5,2.45,19.3,340.5,356.75,276.93
2018,7,22,9,30,58.0,328.0,2.5,19.4,373.0,389.52,301.08
2018,7,22,9,45,80.0,357.0,2.6,19.5,421.5,439.95,338.74
2018,7,22,10,0,102.0,386.0,2.7,19.6,470.0,490.57,375.95
2018,7,22,10,15,85.0,385.0,2.8,19.6,457.0,472.47,361.5
2018,7,22,10,30,68.0,384.0,2.9,19.6,444.0,453.92,347.04
2018,7,22,10,45,62.5,389.0,2.95,19.65,445.0,452.3,345.34
2018,7,22,11,0,57.0,394.0,3.0,19.7,446.0,450.41,343.41
2018,7,22,11,15,101.0,425.0,3.1,19.75,519.0,522.46,397.51
2018,7,22,11,30,145.0,456.0,3.2,19.8,592.0,598.6,453.23
2018,7,22,11,45,213.5,454.0,3.3,19.8,656.5,657.58,497.3
2018,7,22,12,0,282.0,452.0,3.4,19.8,721.0,717.78,541.69
2018,7,22,12,15,493.5,334.0,3.5,19.8,805.0,793.14,602.16
2018,7,22,12,30,705.0,216.0,3.6,19.8,889.0,858.81,653.31
2018,7,22,12,45,797.5,159.5,3.7,19.8,915.0,868.44,660.18
2018,7,22,13,0,890.0,103.0,3.8,19.8,941.0,873.09,664.11
2018,7,22,13,15,887.5,102.0,3.85,19.8,927.0,846.18,645.91
2018,7,22,13,30,885.0,101.0,3.9,19.8,913.0,817.04,626.28
2018,7,22,13,45,880.5,100.5,3.95,19.75,892.0,784.69,604.41
2018,7,22,14,0,876.0,100.0,4.0,19.7,871.0,750.49,581.05
2018,7,22,14,15,870.5,98.0,4.05,19.65,843.5,712.48,554.75
2018,7,22,14,30,865.0,96.0,4.1,19.6,816.0,673.01,527.05
2018,7,22,14,45,857.0,94.5,4.15,19.55,782.5,631.13,495.27
2018,7,22,15,0,849.0,93.0,4.2,19.5,749.0,588.33,462.07
2018,7,22,15,15,838.0,91.0,4.2,19.5,710.5,542.72,425.76
2018,7,22,15,30,827.0,89.0,4.2,19.5,672.0,496.84,388.38
2018,7,22,15,45,813.5,87.0,4.2,19.35,629.5,449.77,349.36
2018,7,22,16,0,800.0,85.0,4.2,19.2,587.0,403.05,309.63
2018,7,22,16,15,782.5,82.5,4.2,19.05,541.5,350.86,264.8
2018,7,22,16,30,765.0,80.0,4.2,18.9,496.0,303.87,223.25
2018,7,22,16,45,741.0,77.0,4.2,18.75,447.5,256.15,180.91
2018,7,22,17,0,717.0,74.0,4.2,18.6,399.0,210.65,140.7
2018,7,22,17,15,685.0,70.0,4.2,18.45,350.0,165.39,102.37
2018,7,22,17,30,653.0,66.0,4.2,18.3,301.0,123.48,69.69
2018,7,22,17,45,607.5,61.5,4.2,18.1,253.0,80.53,41.58
2018,7,22,18,0,562.0,57.0,4.2,17.9,205.0,45.41,27.38
2018,7,22,18,15,496.0,50.5,4.1,17.75,160.0,34.92,25.07
2018,7,22,18,30,430.0,44.0,4.0,17.6,115.0,32.09,22.24
2018,7,22,18,45,330.0,35.0,3.9,17.4,78.5,26.75,16.87
2018,7,22,19,0,230.0,26.0,3.8,17.2,42.0,21.08,6.53
2018,7,22,19,15,133.0,16.0,3.7,17.15,23.5,15.73,0.0
2018,7,22,19,30,36.0,6.0,3.6,17.1,5.0,0.0,0.0
2018,7,22,19,45,18.0,3.0,3.5,17.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,5,15,97.0,11.0,2.85,15.75,17.0,35.1,0.0
2018,7,23,5,30,194.0,22.0,2.8,15.9,34.0,93.03,17.94
2018,7,23,5,45,316.0,31.5,2.75,16.05,71.5,161.64,116.15
2018,7,23,6,0,438.0,41.0,2.7,16.2,109.0,235.14,182.0
2018,7,23,6,15,305.5,32.0,2.65,16.35,88.0,184.66,147.22
2018,7,23,6,30,173.0,23.0,2.6,16.5,67.0,119.89,96.29
2018,7,23,6,45,86.5,35.0,2.55,16.7,57.0,87.11,69.11
2018,7,23,7,0,0.0,47.0,2.5,16.9,47.0,45.39,32.78
2018,7,23,7,15,0.0,63.5,2.5,17.15,63.5,61.37,46.09
2018,7,23,7,30,0.0,80.0,2.5,17.4,80.0,77.36,59.2
2018,7,23,7,45,0.0,90.5,2.5,17.6,90.5,87.76,67.52
2018,7,23,8,0,0.0,101.0,2.5,17.8,101.0,98.15,75.75
2018,7,23,8,15,0.0,116.0,2.5,18.0,116.0,113.07,87.57
2018,7,23,8,30,0.0,131.0,2.5,18.2,131.0,127.98,99.26
2018,7,23,8,45,1.5,151.5,2.5,18.45,152.5,149.66,116.31
2018,7,23,9,0,3.0,172.0,2.5,18.7,174.0,171.41,133.21
2018,7,23,9,15,11.5,213.0,2.55,18.9,221.5,220.17,171.46
2018,7,23,9,30,20.0,254.0,2.6,19.1,269.0,269.31,209.28
2018,7,23,9,45,41.5,305.0,2.65,19.3,338.5,349.15,270.31
2018,7,23,10,0,63.0,356.0,2.7,19.5,408.0,422.16,324.74
2018,7,23,10,15,82.5,384.0,2.8,19.65,454.5,469.0,359.15
2018,7,23,10,30,102.0,412.0,2.9,19.8,501.0,515.65,393.12
2018,7,23,10,45,97.5,419.5,2.95,19.95,506.5,517.51,393.48
2018,7,23,11,0,93.0,427.0,3.0,20.1,512.0,518.96,393.83
2018,7,23,11,15,88.5,433.0,3.1,20.15,515.0,518.48,393.11
2018,7,23,11,30,84.0,439.0,3.2,20.2,518.0,517.64,392.18
2018,7,23,11,45,90.0,448.5,3.3,20.25,533.5,529.97,401.23
2018,7,23,12,0,96.0,458.0,3.4,20.3,549.0,541.71,409.81
2018,7,23,12,15,78.0,442.5,3.55,20.25,516.5,506.0,383.6
2018,7,23,12,30,60.0,427.0,3.7,20.2,484.0,470.87,357.79
2018,7,23,12,45,56.5,420.5,3.85,20.15,474.0,458.06,348.73
2018,7,23,13,0,53.0,414.0,4.0,20.1,464.0,445.35,339.62
2018,7,23,13,15,51.5,406.5,4.15,20.0,454.5,433.49,331.28
2018,7,23,13,30,50.0,399.0,4.3,19.9,445.0,421.68,322.99
2018,7,23,13,45,188.5,340.5,4.45,19.8,507.5,468.55,363.41
2018,7,23,14,0,327.0,282.0,4.6,19.7,570.0,507.43,396.89
2018,7,23,14,15,603.0,190.5,4.7,19.6,699.5,603.97,475.23
2018,7,23,14,30,879.0,99.0,4.8,19.5,829.0,684.05,538.55
2018,7,23,14,45,871.5,97.0,4.9,19.45,795.5,641.41,505.59
2018,7,23,15,0,864.0,95.0,5.0,19.4,762.0,597.79,471.67
2018,7,23,15,15,722.5,128.0,5.0,19.4,666.0,508.74,401.12
2018,7,23,15,30,581.0,161.0,5.0,19.4,570.0,430.84,338.62
2018,7,23,15,45,474.0,172.5,5.15,19.1,492.0,365.28,286.19
2018,7,23,16,0,367.0,184.0,5.3,18.8,414.0,307.5,239.76
2018,7,23,16,15,260.5,199.5,5.25,18.6,356.0,267.67,207.83
2018,7,23,16,30,154.0,215.0,5.2,18.4,298.0,237.65,184.9
2018,7,23,16,45,127.5,186.5,5.2,18.2,251.0,197.31,152.78
2018,7,23,17,0,101.0,158.0,5.2,18.0,204.0,159.89,123.05
2018,7,23,17,15,94.0,119.0,5.15,17.8,157.5,119.98,90.53
2018,7,23,17,30,87.0,80.0,5.1,17.6,111.0,80.88,58.66
2018,7,23,17,45,43.5,44.0,5.0,17.35,59.5,42.6,28.93
2018,7,23,18,0,0.0,8.0,4.9,17.1,8.0,7.71,0.88
2018,7,23,18,15,4.0,12.0,4.75,16.9,12.5,11.67,4.65
2018,7,23,18,30,8.0,16.0,4.6,16.7,17.0,15.56,7.92
2018,7,23,18,45,22.0,19.5,4.4,16.55,21.0,18.06,9.57
2018,7,23,19,0,36.0,23.0,4.2,16.4,25.0,20.46,5.34
2018,7,23,19,15,32.0,14.0,4.15,16.35,14.5,13.76,0.0
2018,7,23,19,30,28.0,5.0,4.1,16.3,4.0,0.0,0.0
2018,7,23,19,45,14.0,2.5,4.0,16.25,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,5,15,0.0,5.0,3.45,16.25,5.0,4.91,0.0
2018,7,24,5,30,0.0,10.0,3.5,16.4,10.0,9.64,0.0
2018,7,24,5,45,0.0,22.0,3.55,16.5,22.0,21.24,11.07
2018,7,24,6,0,0.0,34.0,3.6,16.6,34.0,32.84,21.54
2018,7,24,6,15,1.0,40.0,3.65,16.75,40.5,39.07,27.18
2018,7,24,6,30,2.0,46.0,3.7,16.9,47.0,45.4,32.75
2018,7,24,6,45,32.0,72.0,3.7,17.05,83.5,90.45,71.07
2018,7,24,7,0,62.0,98.0,3.7,17.2,120.0,136.96,110.33
2018,7,24,7,15,56.5,120.5,3.65,17.35,143.0,159.95,128.99
2018,7,24,7,30,51.0,143.0,3.6,17.5,166.0,182.21,146.69
2018,7,24,7,45,25.5,140.0,3.6,17.65,151.5,161.59,128.74
2018,7,24,8,0,0.0,137.0,3.6,17.8,137.0,134.84,105.7
2018,7,24,8,15,1.0,153.5,3.6,17.95,154.0,152.04,119.29
2018,7,24,8,30,2.0,170.0,3.6,18.1,171.0,169.28,132.72
2018,7,24,8,45,3.5,181.0,3.65,18.25,183.0,181.32,141.92
2018,7,24,9,0,5.0,192.0,3.7,18.4,195.0,193.44,151.14
2018,7,24,9,15,7.0,204.0,3.75,18.55,209.0,207.06,161.54
2018,7,24,9,30,9.0,216.0,3.8,18.7,223.0,220.74,171.92
2018,7,24,9,45,10.0,228.0,3.9,18.8,236.0,233.53,181.56
2018,7,24,10,0,11.0,240.0,4.0,18.9,249.0,246.28,191.16
2018,7,24,10,15,14.5,264.0,4.05,19.0,276.5,273.41,211.93
2018,7,24,10,30,18.0,288.0,4.1,19.1,304.0,300.47,232.46
2018,7,24,10,45,22.5,312.5,4.15,19.2,333.0,335.13,258.66
2018,7,24,11,0,27.0,337.0,4.2,19.3,362.0,363.22,279.68
2018,7,24,11,15,38.0,367.0,4.2,19.35,402.5,402.74,309.44
2018,7,24,11,30,49.0,397.0,4.2,19.4,443.0,441.68,338.45
2018,7,24,11,45,52.0,409.0,4.25,19.4,458.0,454.26,347.63
2018,7,24,12,0,55.0,421.0,4.3,19.4,473.0,466.4,356.61
2018,7,24,12,15,50.0,415.0,4.35,19.45,462.5,452.98,346.42
2018,7,24,12,30,45.0,409.0,4.4,19.5,452.0,439.65,336.4
2018,7,24,12,45,48.0,411.0,4.4,19.5,456.5,441.28,337.8
2018,7,24,13,0,51.0,413.0,4.4,19.5,461.0,442.59,338.94
2018,7,24,13,15,56.0,412.5,4.4,19.5,464.5,442.87,339.45
2018,7,24,13,30,61.0,412.0,4.4,19.5,468.0,442.7,339.65
2018,7,24,13,45,201.5,354.0,4.4,19.5,532.0,490.93,380.56
2018,7,24,14,0,342.0,296.0,4.4,19.5,596.0,531.02,414.31
2018,7,24,14,15,613.5,196.0,4.45,19.45,713.0,615.67,483.22
2018,7,24,14,30,885.0,96.0,4.5,19.4,830.0,684.12,537.62
2018,7,24,14,45,877.0,94.5,4.5,19.35,796.5,641.35,504.33
2018,7,24,15,0,869.0,93.0,4.5,19.3,763.0,597.64,470.18
2018,7,24,15,15,858.0,91.0,4.5,19.3,723.5,551.08,432.98
2018,7,24,15,30,847.0,89.0,4.5,19.3,684.0,504.22,394.67
2018,7,24,15,45,834.0,87.0,4.55,19.15,641.0,456.37,354.93
2018,7,24,16,0,821.0,85.0,4.6,19.0,598.0,408.82,314.36
2018,7,24,16,15,803.0,83.0,4.6,18.85,551.5,355.8,268.59
2018,7,24,16,30,785.0,81.0,4.6,18.7,505.0,308.05,226.15
2018,7,24,16,45,761.5,77.5,4.6,18.55,455.5,259.0,182.51
2018,7,24,17,0,738.0,74.0,4.6,18.4,406.0,212.14,141.02
2018,7,24,17,15,706.0,70.0,4.6,18.2,356.0,165.85,101.89
2018,7,24,17,30,674.0,66.0,4.6,18.0,306.0,122.94,68.7
2018,7,24,17,45,629.0,61.5,4.6,17.75,257.0,79.03,40.55
2018,7,24,18,0,584.0,57.0,4.6,17.5,208.0,42.98,32.36
2018,7,24,18,15,516.5,50.0,4.55,17.35,162.0,34.74,24.93
2018,7,24,18,30,449.0,43.0,4.5,17.2,116.0,31.45,21.67
2018,7,24,18,45,346.5,34.5,4.45,17.0,79.0,26.56,16.6
2018,7,24,19,0,244.0,26.0,4.4,16.8,42.0,21.42,4.74
2018,7,24,19,15,141.0,15.5,4.35,16.7,23.0,15.24,0.0
2018,7,24,19,30,38.0,5.0,4.3,16.6,4.0,0.0,0.0
2018,7,24,19,45,19.0,2.5,4.25,16.5,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,5,15,103.5,10.5,3.5,15.7,16.5,35.87,0.0
2018,7,25,5,30,207.0,21.0,3.5,15.9,33.0,94.06,0.0
2018,7,25,5,45,334.5,29.5,3.5,16.05,70.5,164.69,116.72
2018,7,25,6,0,462.0,38.0,3.5,16.2,108.0,239.53,184.93
2018,7,25,6,15,322.0,36.0,3.5,16.4,93.5,196.41,156.61
2018,7,25,6,30,182.0,34.0,3.5,16.6,79.0,134.9,108.66
2018,7,25,6,45,91.0,50.5,3.45,16.8,73.0,107.68,86.26
2018,7,25,7,0,0.0,67.0,3.4,17.0,67.0,64.76,49.04
2018,7,25,7,15,0.0,82.0,3.4,17.2,82.0,79.71,61.4
2018,7,25,7,30,0.0,97.0,3.4,17.4,97.0,94.69,73.58
2018,7,25,7,45,0.0,102.5,3.45,17.6,102.5,99.93,77.59
2018,7,25,8,0,0.0,108.0,3.5,17.8,108.0,105.23,81.6
2018,7,25,8,15,0.5,129.5,3.5,17.95,130.0,127.13,99.13
2018,7,25,8,30,1.0,151.0,3.5,18.1,152.0,149.06,116.47
2018,7,25,8,45,3.0,169.5,3.5,18.3,171.5,169.18,132.21
2018,7,25,9,0,5.0,188.0,3.5,18.5,191.0,189.37,147.86
2018,7,25,9,15,9.5,214.0,3.5,18.65,221.0,219.44,171.28
2018,7,25,9,30,14.0,240.0,3.5,18.8,251.0,249.61,194.51
2018,7,25,9,45,24.0,283.0,3.55,18.9,302.5,309.84,240.9
2018,7,25,10,0,34.0,326.0,3.6,19.0,354.0,363.36,281.37
2018,7,25,10,15,35.5,341.5,3.7,19.1,371.5,379.86,293.24
2018,7,25,10,30,37.0,357.0,3.8,19.2,389.0,396.11,305.04
2018,7,25,10,45,34.0,358.0,3.85,19.25,388.0,392.85,302.06
2018,7,25,11,0,31.0,359.0,3.9,19.3,387.0,389.48,299.12
2018,7,25,11,15,39.5,380.5,4.0,19.3,417.0,417.84,320.52
2018,7,25,11,30,48.0,402.0,4.1,19.3,447.0,445.71,341.34
2018,7,25,11,45,62.0,424.0,4.2,19.3,482.5,478.69,366.09
2018,7,25,12,0,76.0,446.0,4.3,19.3,518.0,510.83,390.12
2018,7,25,12,15,79.0,447.5,4.4,19.3,522.5,511.66,390.86
2018,7,25,12,30,82.0,449.0,4.5,19.3,527.0,512.09,391.48
2018,7,25,12,45,83.0,446.0,4.6,19.25,524.5,506.01,387.37
2018,7,25,13,0,84.0,443.0,4.7,19.2,522.0,499.67,383.12
2018,7,25,13,15,73.0,426.5,4.8,19.15,494.5,470.27,361.39
2018,7,25,13,30,62.0,410.0,4.9,19.1,467.0,441.54,340.09
2018,7,25,13,45,207.5,350.0,5.0,19.05,533.5,491.61,383.15
2018,7,25,14,0,353.0,290.0,5.1,19.0,600.0,533.22,418.72
2018,7,25,14,15,624.5,193.0,5.15,18.9,719.0,619.82,489.73
2018,7,25,14,30,896.0,96.0,5.2,18.8,838.0,690.2,546.11
2018,7,25,14,45,605.5,164.0,5.25,18.65,656.0,528.38,419.45
2018,7,25,15,0,315.0,232.0,5.3,18.5,474.0,393.08,311.14
2018,7,25,15,15,176.5,254.0,5.3,18.5,388.5,329.29,259.47
2018,7,25,15,30,38.0,276.0,5.3,18.5,303.0,273.72,214.65
2018,7,25,15,45,43.5,262.0,5.3,18.15,291.0,260.34,204.81
2018,7,25,16,0,49.0,248.0,5.3,17.8,279.0,246.43,194.29
2018,7,25,16,15,27.5,199.0,5.3,17.65,216.0,192.68,151.87
2018,7,25,16,30,6.0,150.0,5.3,17.5,153.0,144.09,113.33
2018,7,25,16,45,15.0,111.0,5.3,17.3,118.0,110.09,85.57
2018,7,25,17,0,24.0,72.0,5.3,17.1,83.0,73.5,55.1
2018,7,25,17,15,21.0,50.0,5.25,16.9,58.5,51.46,36.87
2018,7,25,17,30,18.0,28.0,5.2,16.7,34.0,29.14,18.3
2018,7,25,17,45,9.0,18.0,5.2,16.5,21.0,18.01,9.37
2018,7,25,18,0,0.0,8.0,5.2,16.3,8.0,7.71,1.21
2018,7,25,18,15,0.0,6.5,5.1,16.15,6.5,6.26,0.0
2018,7,25,18,30,0.0,5.0,5.0,16.0,5.0,4.82,0.0
2018,7,25,18,45,0.0,4.0,4.85,15.85,4.0,3.85,0.0
2018,7,25,19,0,0.0,3.0,4.7,15.7,3.0,2.89,0.0
2018,7,25,19,15,0.0,1.5,4.55,15.65,1.5,1.47,0.0
2018,7,25,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,26,5,15,87.5,11.0,3.65,15.65,15.5,32.26,0.0
2018,7,26,5,30,175.0,22.0,3.6,15.8,31.0,85.26,0.0
2018,7,26,5,45,296.5,32.0,3.6,15.95,67.5,153.82,108.18
2018,7,26,6,0,418.0,42.0,3.6,16.1,104.0,226.22,174.51
2018,7,26,6,15,293.0,32.5,3.5,16.25,84.0,178.6,142.13
2018,7,26,6,30,168.0,23.0,3.4,16.4,64.0,116.82,93.64
2018,7,26,6,45,84.0,30.0,3.35,16.6,50.5,79.55,62.74
2018,7,26,7,0,0.0,37.0,3.3,16.8,37.0,35.72,24.64
2018,7,26,7,15,0.0,49.5,3.2,16.95,49.5,47.82,34.77
2018,7,26,7,30,0.0,62.0,3.1,17.1,62.0,59.92,44.76
2018,7,26,7,45,0.0,70.0,3.05,17.25,70.0,67.68,51.02
2018,7,26,8,0,0.0,78.0,3.0,17.4,78.0,75.44,57.22
2018,7,26,8,15,0.0,90.5,2.9,17.55,90.5,87.57,66.95
2018,7,26,8,30,0.0,103.0,2.8,17.7,103.0,99.94,76.78
2018,7,26,8,45,0.0,117.5,2.75,17.85,117.5,114.31,88.14
2018,7,26,9,0,0.0,132.0,2.7,18.0,132.0,128.68,99.4
2018,7,26,9,15,1.0,147.0,2.75,18.1,148.0,144.41,111.74
2018,7,26,9,30,2.0,162.0,2.8,18.2,164.0,160.16,124.01
2018,7,26,9,45,5.0,186.5,2.8,18.35,191.0,187.25,145.19
2018,7,26,10,0,8.0,211.0,2.8,18.5,218.0,214.38,166.18
2018,7,26,10,15,9.0,220.5,2.9,18.55,228.5,224.63,173.89
2018,7,26,10,30,10.0,230.0,3.0,18.6,239.0,234.84,181.61
2018,7,26,10,45,10.0,227.0,3.1,18.65,236.0,231.64,178.91
2018,7,26,11,0,10.0,224.0,3.2,18.7,233.0,228.44,176.29
2018,7,26,11,15,10.5,232.0,3.3,18.7,241.5,236.55,182.49
2018,7,26,11,30,11.0,240.0,3.4,18.7,250.0,244.57,188.61
2018,7,26,11,45,12.5,255.5,3.55,18.65,267.0,260.79,201.16
2018,7,26,12,0,14.0,271.0,3.7,18.6,284.0,276.85,213.55
2018,7,26,12,15,14.0,273.0,3.8,18.55,286.0,278.18,214.58
2018,7,26,12,30,14.0,275.0,3.9,18.5,288.0,279.43,215.62
2018,7,26,12,45,17.0,280.0,4.05,18.5,296.0,286.17,221.02
2018,7,26,13,0,20.0,285.0,4.2,18.5,304.0,293.0,226.51
2018,7,26,13,15,18.0,285.5,4.3,18.4,302.5,290.45,224.7
2018,7,26,13,30,16.0,286.0,4.4,18.3,301.0,288.25,223.21
2018,7,26,13,45,159.0,248.5,4.5,18.2,388.0,359.16,283.18
2018,7,26,14,0,302.0,211.0,4.6,18.1,475.0,422.01,335.48
2018,7,26,14,15,587.5,160.0,4.65,18.0,653.0,562.41,447.7
2018,7,26,14,30,873.0,109.0,4.7,17.9,831.0,685.41,542.27
2018,7,26,14,45,865.5,106.5,4.7,17.8,797.0,642.39,508.37
2018,7,26,15,0,858.0,104.0,4.7,17.7,763.0,598.39,473.83
2018,7,26,15,15,846.0,102.0,4.7,17.7,723.0,551.63,436.17
2018,7,26,15,30,834.0,100.0,4.7,17.7,683.0,504.68,397.47
2018,7,26,15,45,820.5,97.0,4.7,17.5,639.0,452.41,354.07
2018,7,26,16,0,807.0,94.0,4.7,17.3,595.0,404.1,312.61
2018,7,26,16,15,789.5,90.5,4.7,17.15,548.0,354.55,269.22
2018,7,26,16,30,772.0,87.0,4.7,17.0,501.0,306.23,226.08
2018,7,26,16,45,749.5,82.5,4.7,16.85,452.0,257.18,182.21
2018,7,26,17,0,727.0,78.0,4.7,16.7,403.0,210.23,140.5
2018,7,26,17,15,694.0,73.5,4.7,16.5,352.5,163.95,101.42
2018,7,26,17,30,661.0,69.0,4.7,16.3,302.0,117.84,65.78
2018,7,26,17,45,615.5,63.5,4.7,16.1,252.5,76.9,40.49
2018,7,26,18,0,570.0,58.0,4.7,15.9,203.0,40.82,30.65
2018,7,26,18,15,500.0,51.0,4.6,15.8,157.5,35.86,26.06
2018,7,26,18,30,430.0,44.0,4.5,15.7,112.0,32.65,22.82
2018,7,26,18,45,321.5,34.5,4.4,15.55,75.0,26.87,16.8
2018,7,26,19,0,213.0,25.0,4.3,15.4,38.0,20.72,1.53
2018,7,26,19,15,117.5,14.5,4.25,15.35,20.5,14.25,0.0
2018,7,26,19,30,22.0,4.0,4.2,15.3,3.0,0.0,0.0
2018,7,26,19,45,11.0,2.0,4.1,15.25,1.5,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,5,15,85.0,10.5,4.8,15.1,15.0,31.01,0.0
2018,7,27,5,30,170.0,21.0,4.9,15.3,30.0,81.86,0.0
2018,7,27,5,45,288.0,31.5,4.95,15.5,66.0,149.89,104.66
2018,7,27,6,0,406.0,42.0,5.0,15.7,102.0,220.83,170.7
2018,7,27,6,15,285.0,32.0,4.95,15.85,82.0,174.02,138.78
2018,7,27,6,30,164.0,22.0,4.9,16.0,62.0,113.21,90.82
2018,7,27,6,45,82.0,31.5,4.9,16.15,51.5,80.16,63.35
2018,7,27,7,0,0.0,41.0,4.9,16.3,41.0,39.59,27.96
2018,7,27,7,15,0.0,54.5,4.8,16.4,54.5,52.66,38.92
2018,7,27,7,30,0.0,68.0,4.7,16.5,68.0,65.73,49.74
2018,7,27,7,45,0.0,75.5,4.65,16.65,75.5,73.01,55.59
2018,7,27,8,0,0.0,83.0,4.6,16.8,83.0,80.29,61.4
2018,7,27,8,15,0.0,97.0,4.6,16.9,97.0,94.04,72.5
2018,7,27,8,30,0.0,111.0,4.6,17.0,111.0,107.92,83.6
2018,7,27,8,45,0.0,122.5,4.65,17.15,122.5,119.31,92.57
2018,7,27,9,0,0.0,134.0,4.7,17.3,134.0,130.68,101.47
2018,7,27,9,15,0.5,141.5,4.7,17.35,142.0,138.48,107.5
2018,7,27,9,30,1.0,149.0,4.7,17.4,150.0,146.3,113.54
2018,7,27,9,45,3.5,169.0,4.75,17.5,172.0,168.4,131.06
2018,7,27,10,0,6.0,189.0,4.8,17.6,194.0,190.54,148.47
2018,7,27,10,15,7.5,202.5,4.8,17.65,209.0,205.27,159.89
2018,7,27,10,30,9.0,216.0,4.8,17.7,224.0,219.96,171.26
2018,7,27,10,45,9.5,217.0,4.85,17.75,225.5,221.24,172.06
2018,7,27,11,0,10.0,218.0,4.9,17.8,227.0,222.5,172.89
2018,7,27,11,15,11.0,233.5,4.9,17.85,243.5,238.49,185.26
2018,7,27,11,30,12.0,249.0,4.9,17.9,260.0,254.36,197.47
2018,7,27,11,45,14.0,270.0,4.95,17.9,283.0,276.42,214.56
2018,7,27,12,0,16.0,291.0,5.0,17.9,306.0,298.25,231.42
2018,7,27,12,15,17.5,307.0,5.05,17.9,323.5,314.49,243.91
2018,7,27,12,30,19.0,323.0,5.1,17.9,341.0,330.49,256.23
2018,7,27,12,45,22.5,339.0,5.15,17.9,360.0,347.98,269.78
2018,7,27,13,0,26.0,355.0,5.2,17.9,379.0,365.32,283.21
2018,7,27,13,15,27.5,354.5,5.2,17.85,379.5,363.78,282.22
2018,7,27,13,30,29.0,354.0,5.2,17.8,380.0,362.09,281.19
2018,7,27,13,45,175.0,301.5,5.2,17.8,455.0,420.78,331.41
2018,7,27,14,0,321.0,249.0,5.2,17.8,530.0,470.73,373.67
2018,7,27,14,15,613.0,175.0,5.2,17.75,689.0,593.26,472.57
2018,7,27,14,30,905.0,101.0,5.2,17.7,848.0,698.01,554.19
2018,7,27,14,45,898.0,99.0,5.15,17.65,814.0,654.46,519.52
2018,7,27,15,0,891.0,97.0,5.1,17.6,780.0,609.83,484.0
2018,7,27,15,15,880.5,95.0,5.1,17.6,740.0,562.43,445.61
2018,7,27,15,30,870.0,93.0,5.1,17.6,700.0,514.65,406.0
2018,7,27,15,45,855.0,91.5,5.1,17.3,655.0,465.14,364.49
2018,7,27,16,0,840.0,90.0,5.1,17.0,610.0,416.08,322.26
2018,7,27,16,15,820.5,87.0,5.05,16.85,561.0,360.66,273.93
2018,7,27,16,30,801.0,84.0,5.0,16.7,512.0,310.63,229.11
2018,7,27,16,45,775.5,81.0,5.0,16.55,461.5,260.69,184.33
2018,7,27,17,0,750.0,78.0,5.0,16.4,411.0,213.15,142.06
2018,7,27,17,15,714.5,73.5,5.0,16.2,359.0,165.37,101.82
2018,7,27,17,30,679.0,69.0,5.0,16.0,307.0,117.99,65.44
2018,7,27,17,45,628.5,64.5,5.05,15.8,256.5,76.79,40.64
2018,7,27,18,0,578.0,60.0,5.1,15.6,206.0,40.99,30.83
2018,7,27,18,15,502.5,53.0,5.1,15.45,159.0,37.77,27.77
2018,7,27,18,30,427.0,46.0,5.1,15.3,112.0,34.71,24.62
2018,7,27,18,45,302.0,34.5,5.1,15.15,73.0,27.04,16.85
2018,7,27,19,0,177.0,23.0,5.1,15.0,34.0,18.12,0.0
2018,7,27,19,15,88.5,11.5,5.1,14.95,17.0,11.3,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,28,5,15,0.0,1.5,4.25,14.6,1.5,1.47,0.0
2018,7,28,5,30,0.0,3.0,4.3,14.8,3.0,2.89,0.0
2018,7,28,5,45,0.0,6.0,4.3,14.95,6.0,5.78,0.0
2018,7,28,6,0,0.0,9.0,4.3,15.1,9.0,8.67,1.54
2018,7,28,6,15,0.0,13.5,4.15,15.25,13.5,13.01,5.34
2018,7,28,6,30,0.0,18.0,4.0,15.4,18.0,17.36,9.13
2018,7,28,6,45,0.0,34.0,3.85,15.55,34.0,32.82,22.33
2018,7,28,7,0,0.0,50.0,3.7,15.7,50.0,48.3,35.44
2018,7,28,7,15,0.0,67.0,3.55,15.8,67.0,64.76,49.22
2018,7,28,7,30,0.0,84.0,3.4,15.9,84.0,81.46,63.02
2018,7,28,7,45,0.0,91.5,3.3,16.0,91.5,88.81,68.88
2018,7,28,8,0,0.0,99.0,3.2,16.1,99.0,96.18,74.7
2018,7,28,8,15,0.0,112.5,3.1,16.25,112.5,109.58,85.41
2018,7,28,8,30,0.0,126.0,3.0,16.4,126.0,122.98,96.01
2018,7,28,8,45,0.5,143.5,2.95,16.55,144.0,140.8,110.11
2018,7,28,9,0,1.0,161.0,2.9,16.7,162.0,158.63,124.08
2018,7,28,9,15,2.5,168.5,2.9,16.85,170.5,167.27,130.65
2018,7,28,9,30,4.0,176.0,2.9,17.0,179.0,175.97,137.26
2018,7,28,9,45,6.5,196.5,2.9,17.15,201.5,198.63,154.94
2018,7,28,10,0,9.0,217.0,2.9,17.3,224.0,221.31,172.45
2018,7,28,10,15,12.5,247.0,3.0,17.45,257.5,254.43,198.02
2018,7,28,10,30,16.0,277.0,3.1,17.6,291.0,287.49,223.26
2018,7,28,10,45,18.0,296.0,3.15,17.75,312.0,307.97,238.58
2018,7,28,11,0,20.0,315.0,3.2,17.9,333.0,328.31,253.74
2018,7,28,11,15,23.0,328.5,3.3,18.0,349.5,349.28,269.46
2018,7,28,11,30,26.0,342.0,3.4,18.1,366.0,364.24,280.62
2018,7,28,11,45,32.0,369.0,3.5,18.15,399.0,395.17,303.91
2018,7,28,12,0,38.0,396.0,3.6,18.2,432.0,425.47,326.55
2018,7,28,12,15,38.5,396.0,3.7,18.25,432.5,423.47,324.97
2018,7,28,12,30,39.0,396.0,3.8,18.3,433.0,421.31,323.44
2018,7,28,12,45,43.5,401.0,3.9,18.35,442.0,427.36,328.21
2018,7,28,13,0,48.0,406.0,4.0,18.4,451.0,432.99,332.66
2018,7,28,13,15,45.0,394.5,4.1,18.4,436.0,416.27,320.3
2018,7,28,13,30,42.0,383.0,4.2,18.4,421.0,399.76,308.16
2018,7,28,13,45,169.5,332.5,4.3,18.35,481.0,446.91,348.54
2018,7,28,14,0,297.0,282.0,4.4,18.3,541.0,484.36,380.63
2018,7,28,14,15,560.0,214.0,4.45,18.25,682.5,590.87,466.05
2018,7,28,14,30,823.0,146.0,4.5,18.2,824.0,681.36,536.27
2018,7,28,14,45,822.5,138.5,4.5,18.1,792.0,639.44,503.73
2018,7,28,15,0,822.0,131.0,4.5,18.0,760.0,596.14,470.09
2018,7,28,15,15,808.5,129.0,4.5,18.0,720.0,549.63,432.86
2018,7,28,15,30,795.0,127.0,4.5,18.0,680.0,503.2,394.82
2018,7,28,15,45,784.5,121.0,4.5,17.8,636.5,454.75,354.64
2018,7,28,16,0,774.0,115.0,4.5,17.6,593.0,406.53,313.59
2018,7,28,16,15,545.0,147.0,4.5,17.4,470.0,312.87,239.29
2018,7,28,16,30,316.0,179.0,4.5,17.2,347.0,249.15,190.65
2018,7,28,16,45,339.0,163.5,4.45,17.05,327.5,224.16,168.07
2018,7,28,17,0,362.0,148.0,4.4,16.9,308.0,191.93,139.32
2018,7,28,17,15,354.0,131.0,4.45,16.65,271.0,156.55,109.82
2018,7,28,17,30,346.0,114.0,4.5,16.4,234.0,122.16,82.78
2018,7,28,17,45,360.5,97.0,4.5,16.2,204.0,89.92,59.95
2018,7,28,18,0,375.0,80.0,4.5,16.0,174.0,57.63,45.48
2018,7,28,18,15,350.0,66.0,4.45,15.85,138.0,48.77,37.37
2018,7,28,18,30,325.0,52.0,4.4,15.7,102.0,39.4,28.6
2018,7,28,18,45,223.0,37.0,4.4,15.5,65.5,28.64,18.0
2018,7,28,19,0,121.0,22.0,4.4,15.3,29.0,17.32,0.0
2018,7,28,19,15,60.5,11.0,4.35,15.2,14.5,10.81,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,5,15,10.0,5.5,3.8,14.8,6.0,7.81,0.0
2018,7,29,5,30,20.0,11.0,3.8,14.9,12.0,18.02,0.0
2018,7,29,5,45,10.0,24.5,3.8,15.0,25.0,28.78,16.04
2018,7,29,6,0,0.0,38.0,3.8,15.1,38.0,37.57,25.42
2018,7,29,6,15,2.0,58.0,3.8,15.25,58.5,59.42,44.32
2018,7,29,6,30,4.0,78.0,3.8,15.4,79.0,81.07,62.94
2018,7,29,6,45,5.5,93.0,3.75,15.5,94.5,96.7,76.3
2018,7,29,7,0,7.0,108.0,3.7,15.6,110.0,112.48,89.51
2018,7,29,7,15,20.0,133.0,3.65,15.7,141.0,146.36,117.75
2018,7,29,7,30,33.0,158.0,3.6,15.8,172.0,187.62,151.62
2018,7,29,7,45,44.5,181.5,3.55,15.9,203.0,221.27,178.74
2018,7,29,8,0,56.0,205.0,3.5,16.0,234.0,255.53,205.97
2018,7,29,8,15,61.5,229.0,3.45,16.05,264.0,286.32,229.9
2018,7,29,8,30,67.0,253.0,3.4,16.1,294.0,317.16,253.55
2018,7,29,8,45,95.5,280.0,3.35,16.15,343.0,370.28,295.05
2018,7,29,9,0,124.0,307.0,3.3,16.2,392.0,433.4,343.36
2018,7,29,9,15,116.5,324.5,3.3,16.2,408.5,446.64,352.05
2018,7,29,9,30,109.0,342.0,3.3,16.2,425.0,459.03,360.3
2018,7,29,9,45,124.0,364.0,3.3,16.25,462.5,496.04,387.72
2018,7,29,10,0,139.0,386.0,3.3,16.3,500.0,532.87,414.63
2018,7,29,10,15,129.0,400.0,3.3,16.35,508.5,537.35,416.61
2018,7,29,10,30,119.0,414.0,3.3,16.4,517.0,541.01,418.19
2018,7,29,10,45,120.0,423.5,3.3,16.4,530.0,549.77,424.13
2018,7,29,11,0,121.0,433.0,3.3,16.4,543.0,557.96,429.66
2018,7,29,11,15,96.5,431.0,3.35,16.45,519.5,523.57,403.22
2018,7,29,11,30,72.0,429.0,3.4,16.5,496.0,495.59,381.54
2018,7,29,11,45,63.0,425.5,3.45,16.5,484.5,480.84,370.32
2018,7,29,12,0,54.0,422.0,3.5,16.5,473.0,466.11,359.06
2018,7,29,12,15,53.0,407.5,3.6,16.5,457.5,448.03,345.79
2018,7,29,12,30,52.0,393.0,3.7,16.5,442.0,430.05,332.57
2018,7,29,12,45,55.5,385.0,3.8,16.55,437.0,422.43,327.17
2018,7,29,13,0,59.0,377.0,3.9,16.6,432.0,414.61,321.6
2018,7,29,13,15,55.0,374.0,3.95,16.6,424.5,405.06,314.43
2018,7,29,13,30,51.0,371.0,4.0,16.6,417.0,395.62,307.36
2018,7,29,13,45,45.5,355.5,4.05,16.6,396.0,373.49,290.66
2018,7,29,14,0,40.0,340.0,4.1,16.6,375.0,351.81,274.27
2018,7,29,14,15,40.5,337.5,4.15,16.6,372.0,346.75,270.75
2018,7,29,14,30,41.0,335.0,4.2,16.6,369.0,341.5,267.06
2018,7,29,14,45,31.0,297.0,4.2,16.65,322.0,297.56,233.16
2018,7,29,15,0,21.0,259.0,4.2,16.7,275.0,258.28,202.68
2018,7,29,15,15,58.5,243.5,4.2,16.7,285.0,258.69,203.93
2018,7,29,15,30,96.0,228.0,4.2,16.7,295.0,255.77,202.04
2018,7,29,15,45,101.5,224.5,4.4,16.55,291.0,248.96,196.74
2018,7,29,16,0,107.0,221.0,4.6,16.4,287.0,241.38,190.67
2018,7,29,16,15,74.5,204.5,4.7,16.25,248.5,213.11,168.34
2018,7,29,16,30,42.0,188.0,4.8,16.1,210.0,183.97,145.58
2018,7,29,16,45,187.5,165.0,4.85,15.95,249.5,187.3,143.84
2018,7,29,17,0,333.0,142.0,4.9,15.8,289.0,180.29,131.6
2018,7,29,17,15,358.0,124.0,4.95,15.6,263.5,150.37,105.05
2018,7,29,17,30,383.0,106.0,5.0,15.4,238.0,118.19,78.41
2018,7,29,17,45,317.0,85.0,5.0,15.2,182.0,77.39,51.24
2018,7,29,18,0,251.0,64.0,5.0,15.0,126.0,45.37,34.78
2018,7,29,18,15,255.5,56.0,4.85,14.9,106.5,40.91,30.57
2018,7,29,18,30,260.0,48.0,4.7,14.8,87.0,36.2,25.89
2018,7,29,18,45,174.0,34.0,4.55,14.7,56.0,26.2,15.9
2018,7,29,19,0,88.0,20.0,4.4,14.6,25.0,15.68,0.0
2018,7,29,19,15,44.0,10.0,4.35,14.6,12.5,9.83,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,5,15,68.5,9.5,4.0,14.55,12.5,25.66,0.0
2018,7,30,5,30,137.0,19.0,4.1,14.7,25.0,68.03,0.0
2018,7,30,5,45,242.0,31.0,4.15,14.85,58.5,132.32,88.78
2018,7,30,6,0,347.0,43.0,4.2,15.0,92.0,197.13,151.5
2018,7,30,6,15,246.0,36.5,4.15,15.2,78.0,162.12,128.81
2018,7,30,6,30,145.0,30.0,4.1,15.4,64.0,110.76,88.61
2018,7,30,6,45,72.5,41.5,4.05,15.55,58.5,86.78,68.85
2018,7,30,7,0,0.0,53.0,4.0,15.7,53.0,51.2,37.87
2018,7,30,7,15,0.0,72.0,3.9,15.85,72.0,69.61,53.3
2018,7,30,7,30,0.0,91.0,3.8,16.0,91.0,88.62,69.0
2018,7,30,7,45,0.0,110.0,3.65,16.15,110.0,107.69,84.52
2018,7,30,8,0,0.0,129.0,3.5,16.3,129.0,126.73,99.82
2018,7,30,8,15,4.0,157.5,3.45,16.4,160.0,158.59,125.53
2018,7,30,8,30,8.0,186.0,3.4,16.5,191.0,190.69,151.07
2018,7,30,8,45,11.0,205.5,3.3,16.65,213.0,212.81,168.25
2018,7,30,9,0,14.0,225.0,3.2,16.8,235.0,235.0,185.33
2018,7,30,9,15,13.5,231.0,3.25,16.9,241.0,240.34,188.97
2018,7,30,9,30,13.0,237.0,3.3,17.0,247.0,245.67,192.66
2018,7,30,9,45,16.0,260.0,3.3,17.1,273.0,271.44,212.42
2018,7,30,10,0,19.0,283.0,3.3,17.2,299.0,297.16,231.92
2018,7,30,10,15,22.5,304.5,3.35,17.3,324.0,321.76,250.48
2018,7,30,10,30,26.0,326.0,3.4,17.4,349.0,353.45,274.29
2018,7,30,10,45,27.5,337.0,3.45,17.5,361.5,364.93,282.58
2018,7,30,11,0,29.0,348.0,3.5,17.6,374.0,376.21,290.78
2018,7,30,11,15,30.5,359.0,3.55,17.65,387.0,387.24,298.86
2018,7,30,11,30,32.0,370.0,3.6,17.7,400.0,398.01,306.75
2018,7,30,11,45,43.0,392.0,3.65,17.75,432.5,428.41,329.73
2018,7,30,12,0,54.0,414.0,3.7,17.8,465.0,458.1,351.97
2018,7,30,12,15,57.5,420.5,3.75,17.8,475.0,464.84,356.96
2018,7,30,12,30,61.0,427.0,3.8,17.8,485.0,471.16,361.77
2018,7,30,12,45,53.0,414.0,3.9,17.85,464.0,448.1,344.47
2018,7,30,13,0,45.0,401.0,4.0,17.9,443.0,425.45,327.52
2018,7,30,13,15,45.5,395.0,4.05,17.85,437.0,416.97,321.52
2018,7,30,13,30,46.0,389.0,4.1,17.8,431.0,408.41,315.42
2018,7,30,13,45,184.0,335.5,4.15,17.8,496.5,460.26,359.42
2018,7,30,14,0,322.0,282.0,4.2,17.8,562.0,500.17,393.32
2018,7,30,14,15,467.5,244.5,4.2,17.75,636.0,553.26,435.94
2018,7,30,14,30,613.0,207.0,4.2,17.7,710.0,593.71,467.95
2018,7,30,14,45,600.5,199.0,4.25,17.65,674.5,551.7,435.49
2018,7,30,15,0,588.0,191.0,4.3,17.6,639.0,509.78,402.9
2018,7,30,15,15,700.0,151.0,4.3,17.6,656.0,505.79,399.3
2018,7,30,15,30,812.0,111.0,4.3,17.6,673.0,493.72,387.85
2018,7,30,15,45,789.5,111.0,4.35,17.35,627.5,444.57,346.91
2018,7,30,16,0,767.0,111.0,4.4,17.1,582.0,396.75,306.16
2018,7,30,16,15,736.5,110.5,4.45,16.9,532.5,344.02,260.82
2018,7,30,16,30,706.0,110.0,4.5,16.7,483.0,296.75,219.25
2018,7,30,16,45,667.5,107.0,4.55,16.5,431.5,248.15,176.84
2018,7,30,17,0,629.0,104.0,4.6,16.3,380.0,203.34,138.24
2018,7,30,17,15,583.0,99.0,4.6,16.05,329.0,159.69,102.73
2018,7,30,17,30,537.0,94.0,4.6,15.8,278.0,120.94,74.44
2018,7,30,17,45,471.0,86.5,4.6,15.55,228.0,84.1,53.1
2018,7,30,18,0,405.0,79.0,4.6,15.3,178.0,57.11,45.12
2018,7,30,18,15,332.5,66.0,4.55,15.2,134.5,48.97,37.6
2018,7,30,18,30,260.0,53.0,4.5,15.1,91.0,40.39,29.44
2018,7,30,18,45,171.5,36.5,4.5,14.95,57.5,28.37,17.45
2018,7,30,19,0,83.0,20.0,4.5,14.8,24.0,16.84,0.0
2018,7,30,19,15,41.5,10.0,4.5,14.75,12.0,9.83,0.0
2018,7,30,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
