Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,22,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,5,15,50.0,9.5,3.6,14.3,11.5,9.34,0.0
2018,7,31,5,30,100.0,19.0,3.6,14.5,23.0,46.82,0.0
2018,7,31,5,45,191.5,33.5,3.6,14.7,55.0,119.0,78.46
2018,7,31,6,0,283.0,48.0,3.6,14.9,87.0,177.8,136.29
2018,7,31,6,15,202.5,41.5,3.5,15.05,75.5,145.68,115.27
2018,7,31,6,30,122.0,35.0,3.4,15.2,64.0,106.41,84.82
2018,7,31,6,45,155.5,54.5,3.35,15.4,100.5,145.38,118.8
2018,7,31,7,0,189.0,74.0,3.3,15.6,137.0,193.17,159.56
2018,7,31,7,15,189.0,82.0,3.25,15.7,154.0,209.46,173.37
2018,7,31,7,30,189.0,90.0,3.2,15.8,171.0,225.44,186.57
2018,7,31,7,45,94.5,98.5,3.1,15.95,139.0,170.11,138.72
2018,7,31,8,0,0.0,107.0,3.0,16.1,107.0,104.28,81.33
2018,7,31,8,15,0.0,114.0,2.95,16.25,114.0,111.12,86.69
2018,7,31,8,30,0.0,121.0,2.9,16.4,121.0,117.97,91.95
2018,7,31,8,45,0.0,136.0,2.85,16.55,136.0,132.86,103.7
2018,7,31,9,0,0.0,151.0,2.8,16.7,151.0,147.74,115.32
2018,7,31,9,15,2.0,165.5,2.8,16.8,167.0,163.83,127.94
2018,7,31,9,30,4.0,180.0,2.8,16.9,183.0,179.98,140.53
2018,7,31,9,45,6.5,200.5,2.75,17.05,205.5,202.64,158.15
2018,7,31,10,0,9.0,221.0,2.7,17.2,228.0,225.31,175.6
2018,7,31,10,15,10.0,231.5,2.8,17.3,240.0,236.53,184.04
2018,7,31,10,30,11.0,242.0,2.9,17.4,252.0,247.71,192.47
2018,7,31,10,45,10.5,236.0,2.95,17.5,245.5,240.99,186.95
2018,7,31,11,0,10.0,230.0,3.0,17.6,239.0,234.31,181.54
2018,7,31,11,15,11.5,247.0,3.1,17.65,257.5,252.22,195.35
2018,7,31,11,30,13.0,264.0,3.2,17.7,276.0,269.99,208.95
2018,7,31,11,45,15.5,291.0,3.3,17.75,305.5,298.35,230.66
2018,7,31,12,0,18.0,318.0,3.4,17.8,335.0,326.42,252.0
2018,7,31,12,15,18.5,318.0,3.5,17.8,335.5,326.01,251.65
2018,7,31,12,30,19.0,318.0,3.6,17.8,336.0,325.5,251.37
2018,7,31,12,45,18.0,309.5,3.75,17.75,326.5,315.39,243.81
2018,7,31,13,0,17.0,301.0,3.9,17.7,317.0,305.32,236.32
2018,7,31,13,15,16.5,297.5,4.0,17.65,312.5,300.51,232.84
2018,7,31,13,30,16.0,294.0,4.1,17.6,308.0,295.69,229.36
2018,7,31,13,45,153.0,263.0,4.25,17.55,396.0,366.76,289.12
2018,7,31,14,0,290.0,232.0,4.4,17.5,484.0,430.04,341.44
2018,7,31,14,15,561.5,180.0,4.45,17.45,647.0,557.66,443.54
2018,7,31,14,30,833.0,128.0,4.5,17.4,810.0,668.74,529.12
2018,7,31,14,45,828.0,123.0,4.6,17.3,776.5,623.96,494.38
2018,7,31,15,0,823.0,118.0,4.7,17.2,743.0,580.03,460.13
2018,7,31,15,15,810.5,115.5,4.7,17.2,703.5,533.51,422.45
2018,7,31,15,30,798.0,113.0,4.7,17.2,664.0,486.96,383.87
2018,7,31,15,45,785.5,108.5,4.75,16.95,620.5,438.79,343.55
2018,7,31,16,0,773.0,104.0,4.8,16.7,577.0,391.0,302.47
2018,7,31,16,15,753.5,100.0,4.8,16.5,530.0,341.87,259.37
2018,7,31,16,30,734.0,96.0,4.8,16.3,483.0,294.2,216.83
2018,7,31,16,45,706.0,92.0,4.8,16.1,433.0,242.84,171.43
2018,7,31,17,0,678.0,88.0,4.8,15.9,383.0,197.25,131.42
2018,7,31,17,15,641.5,82.5,4.75,15.7,333.0,152.04,94.0
2018,7,31,17,30,605.0,77.0,4.7,15.5,283.0,110.68,63.45
2018,7,31,17,45,555.0,70.0,4.65,15.3,234.5,71.47,40.97
2018,7,31,18,0,505.0,63.0,4.6,15.1,186.0,43.89,33.44
2018,7,31,18,15,432.0,54.0,4.55,14.95,141.5,39.34,29.14
2018,7,31,18,30,359.0,45.0,4.5,14.8,97.0,34.51,24.34
2018,7,31,18,45,251.0,33.0,4.45,14.7,62.5,25.55,14.96
2018,7,31,19,0,143.0,21.0,4.4,14.6,28.0,16.67,0.0
2018,7,31,19,15,71.5,10.5,4.4,14.55,14.0,10.32,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,5,15,69.5,9.0,3.6,14.4,12.0,8.85,0.0
2018,8,1,5,30,139.0,18.0,3.6,14.6,24.0,56.55,0.0
2018,8,1,5,45,249.5,29.5,3.6,14.75,57.0,132.22,85.28
2018,8,1,6,0,360.0,41.0,3.6,14.9,90.0,198.6,151.74
2018,8,1,6,15,341.5,43.0,3.5,15.1,105.0,210.07,167.14
2018,8,1,6,30,323.0,45.0,3.4,15.3,120.0,218.74,178.12
2018,8,1,6,45,161.5,55.0,3.3,15.5,92.5,148.88,121.49
2018,8,1,7,0,0.0,65.0,3.2,15.7,65.0,62.83,47.65
2018,8,1,7,15,0.0,75.5,3.1,15.85,75.5,73.16,56.29
2018,8,1,7,30,0.0,86.0,3.0,16.0,86.0,83.54,64.76
2018,8,1,7,45,0.0,92.5,2.9,16.2,92.5,89.86,69.73
2018,8,1,8,0,0.0,99.0,2.8,16.4,99.0,96.21,74.67
2018,8,1,8,15,0.0,112.0,2.8,16.55,112.0,109.11,84.96
2018,8,1,8,30,0.0,125.0,2.8,16.7,125.0,122.0,95.14
2018,8,1,8,45,1.0,143.0,2.85,16.9,143.5,140.74,109.98
2018,8,1,9,0,2.0,161.0,2.9,17.1,162.0,159.52,124.7
2018,8,1,9,15,4.0,178.5,3.0,17.2,181.5,178.67,139.7
2018,8,1,9,30,6.0,196.0,3.1,17.3,201.0,197.87,154.63
2018,8,1,9,45,8.5,217.5,3.25,17.45,224.5,221.56,173.01
2018,8,1,10,0,11.0,239.0,3.4,17.6,248.0,245.25,191.23
2018,8,1,10,15,15.0,268.0,3.5,17.65,280.5,277.85,216.35
2018,8,1,10,30,19.0,297.0,3.6,17.7,313.0,310.36,241.17
2018,8,1,10,45,18.5,298.0,3.75,17.8,314.0,310.39,240.8
2018,8,1,11,0,18.0,299.0,3.9,17.9,315.0,310.38,240.55
2018,8,1,11,15,18.0,304.0,4.0,17.9,320.5,314.77,243.77
2018,8,1,11,30,18.0,309.0,4.1,17.9,326.0,319.07,246.95
2018,8,1,11,45,19.0,318.0,4.2,17.95,336.0,328.14,253.81
2018,8,1,12,0,20.0,327.0,4.3,18.0,346.0,337.06,260.58
2018,8,1,12,15,20.0,329.0,4.4,18.0,348.0,338.06,261.37
2018,8,1,12,30,20.0,331.0,4.5,18.0,350.0,338.97,262.15
2018,8,1,12,45,20.0,325.5,4.55,18.05,344.5,332.54,257.29
2018,8,1,13,0,20.0,320.0,4.6,18.1,339.0,326.09,252.45
2018,8,1,13,15,21.5,324.0,4.6,18.05,344.0,329.94,255.62
2018,8,1,13,30,23.0,328.0,4.6,18.0,349.0,333.57,258.63
2018,8,1,13,45,172.5,291.5,4.65,18.0,441.5,407.99,320.83
2018,8,1,14,0,322.0,255.0,4.7,18.0,534.0,474.12,375.05
2018,8,1,14,15,611.0,174.5,4.7,17.9,682.0,585.96,465.28
2018,8,1,14,30,900.0,94.0,4.7,17.8,830.0,680.11,538.72
2018,8,1,14,45,892.5,92.5,4.75,17.7,795.5,636.71,504.61
2018,8,1,15,0,885.0,91.0,4.8,17.6,761.0,592.27,469.56
2018,8,1,15,15,873.5,89.0,4.8,17.6,720.5,544.43,430.71
2018,8,1,15,30,862.0,87.0,4.8,17.6,680.0,496.32,390.69
2018,8,1,15,45,847.5,85.0,4.85,17.3,635.5,446.83,349.11
2018,8,1,16,0,833.0,83.0,4.9,17.0,591.0,397.77,306.73
2018,8,1,16,15,813.0,80.5,4.9,16.8,542.5,347.05,261.97
2018,8,1,16,30,793.0,78.0,4.9,16.6,494.0,293.4,214.25
2018,8,1,16,45,767.0,75.0,4.95,16.45,443.5,243.76,169.73
2018,8,1,17,0,741.0,72.0,5.0,16.3,393.0,196.57,128.01
2018,8,1,17,15,703.0,68.5,5.0,16.05,341.5,149.94,89.49
2018,8,1,17,30,665.0,65.0,5.0,15.8,290.0,107.33,58.49
2018,8,1,17,45,610.0,60.5,5.05,15.5,239.5,63.87,33.98
2018,8,1,18,0,555.0,56.0,5.1,15.2,189.0,38.1,28.28
2018,8,1,18,15,474.0,49.0,5.05,15.05,143.5,35.02,25.3
2018,8,1,18,30,393.0,42.0,5.0,14.9,98.0,31.83,21.96
2018,8,1,18,45,268.5,30.5,5.0,14.7,62.0,24.01,13.46
2018,8,1,19,0,144.0,19.0,5.0,14.5,26.0,15.03,0.0
2018,8,1,19,15,72.0,9.5,5.0,14.45,13.0,9.34,0.0
2018,8,1,19,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,2,5,15,69.0,9.0,4.2,13.9,11.5,0.0,0.0
2018,8,2,5,30,138.0,18.0,4.3,14.1,23.0,56.0,0.0
2018,8,2,5,45,254.5,29.5,4.4,14.25,56.5,132.54,83.53
2018,8,2,6,0,371.0,41.0,4.5,14.4,90.0,201.99,154.42
2018,8,2,6,15,352.0,37.5,4.5,14.55,100.5,207.09,165.13
2018,8,2,6,30,333.0,34.0,4.5,14.7,111.0,208.41,170.38
2018,8,2,6,45,166.5,39.0,4.45,14.9,77.5,138.46,113.32
2018,8,2,7,0,0.0,44.0,4.4,15.1,44.0,42.49,30.56
2018,8,2,7,15,0.0,54.5,4.4,15.25,54.5,52.66,39.13
2018,8,2,7,30,0.0,65.0,4.4,15.4,65.0,62.83,47.56
2018,8,2,7,45,0.0,74.0,4.45,15.6,74.0,71.55,54.66
2018,8,2,8,0,0.0,83.0,4.5,15.8,83.0,80.28,61.69
2018,8,2,8,15,0.0,93.0,4.55,15.95,93.0,90.07,69.54
2018,8,2,8,30,0.0,103.0,4.6,16.1,103.0,99.96,77.42
2018,8,2,8,45,0.0,115.5,4.65,16.25,115.5,112.34,87.27
2018,8,2,9,0,0.0,128.0,4.7,16.4,128.0,124.71,97.05
2018,8,2,9,15,1.5,148.5,4.7,16.55,149.5,146.36,114.33
2018,8,2,9,30,3.0,169.0,4.7,16.7,171.0,168.07,131.49
2018,8,2,9,45,7.5,203.5,4.75,16.8,209.5,206.56,162.06
2018,8,2,10,0,12.0,238.0,4.8,16.9,248.0,245.16,192.35
2018,8,2,10,15,16.0,269.5,4.8,16.95,283.0,280.28,219.6
2018,8,2,10,30,20.0,301.0,4.8,17.0,318.0,315.31,246.54
2018,8,2,10,45,23.5,320.5,4.85,17.1,341.0,344.12,268.45
2018,8,2,11,0,27.0,340.0,4.9,17.2,364.0,366.05,285.0
2018,8,2,11,15,34.0,365.0,4.9,17.25,396.0,396.53,308.15
2018,8,2,11,30,41.0,390.0,4.9,17.3,428.0,426.51,330.75
2018,8,2,11,45,50.0,407.0,4.9,17.3,453.5,449.76,348.35
2018,8,2,12,0,59.0,424.0,4.9,17.3,479.0,472.38,365.43
2018,8,2,12,15,77.5,437.0,4.95,17.35,509.5,499.02,385.9
2018,8,2,12,30,96.0,450.0,5.0,17.4,540.0,524.56,405.46
2018,8,2,12,45,170.0,442.0,5.0,17.4,600.0,578.35,447.97
2018,8,2,13,0,244.0,434.0,5.0,17.4,660.0,626.62,485.73
2018,8,2,13,15,413.5,362.0,5.0,17.4,738.0,688.38,536.39
2018,8,2,13,30,583.0,290.0,5.0,17.4,816.0,739.7,578.34
2018,8,2,13,45,724.5,209.5,5.0,17.4,847.0,751.69,590.66
2018,8,2,14,0,866.0,129.0,5.0,17.4,878.0,755.12,594.89
2018,8,2,14,15,892.0,111.0,5.0,17.35,860.0,724.07,572.77
2018,8,2,14,30,918.0,93.0,5.0,17.3,842.0,689.15,547.05
2018,8,2,14,45,910.5,91.5,4.95,17.25,807.0,644.97,512.35
2018,8,2,15,0,903.0,90.0,4.9,17.2,772.0,599.72,476.13
2018,8,2,15,15,891.5,88.5,4.9,17.2,731.5,551.49,436.83
2018,8,2,15,30,880.0,87.0,4.9,17.2,691.0,502.95,396.33
2018,8,2,15,45,864.0,85.5,4.9,17.0,645.0,452.38,353.52
2018,8,2,16,0,848.0,84.0,4.9,16.8,599.0,402.34,310.06
2018,8,2,16,15,827.0,81.5,4.95,16.65,549.5,350.52,264.33
2018,8,2,16,30,806.0,79.0,5.0,16.5,500.0,295.88,215.72
2018,8,2,16,45,778.0,76.5,5.05,16.35,448.5,245.55,170.63
2018,8,2,17,0,750.0,74.0,5.1,16.2,397.0,197.89,128.61
2018,8,2,17,15,711.0,71.0,5.2,15.95,345.0,151.17,90.23
2018,8,2,17,30,672.0,68.0,5.3,15.7,293.0,105.15,56.77
2018,8,2,17,45,612.5,63.5,5.35,15.5,241.5,64.52,35.38
2018,8,2,18,0,553.0,59.0,5.4,15.3,190.0,40.83,30.67
2018,8,2,18,15,467.0,51.5,5.3,15.1,143.5,37.47,27.42
2018,8,2,18,30,381.0,44.0,5.2,14.9,97.0,33.99,23.78
2018,8,2,18,45,254.0,31.5,5.1,14.75,61.0,25.24,14.1
2018,8,2,19,0,127.0,19.0,5.0,14.6,25.0,18.68,0.0
2018,8,2,19,15,63.5,9.5,4.85,14.55,12.5,9.34,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,3,5,15,21.5,6.0,3.9,14.0,7.0,0.0,0.0
2018,8,3,5,30,43.0,12.0,4.0,14.2,14.0,23.65,0.0
2018,8,3,5,45,93.0,29.5,4.1,14.45,40.0,73.5,43.42
2018,8,3,6,0,143.0,47.0,4.2,14.7,66.0,116.98,88.22
2018,8,3,6,15,147.0,54.5,4.05,14.85,81.5,131.07,103.19
2018,8,3,6,30,151.0,62.0,3.9,15.0,97.0,146.53,118.19
2018,8,3,6,45,75.5,65.0,3.8,15.2,82.5,110.24,88.5
2018,8,3,7,0,0.0,68.0,3.7,15.4,68.0,65.92,50.35
2018,8,3,7,15,0.0,81.5,3.5,15.55,81.5,79.38,61.59
2018,8,3,7,30,0.0,95.0,3.3,15.7,95.0,92.81,72.6
2018,8,3,7,45,0.0,109.0,3.15,15.85,109.0,106.74,83.86
2018,8,3,8,0,0.0,123.0,3.0,16.0,123.0,120.65,94.96
2018,8,3,8,15,0.5,140.0,2.9,16.2,140.5,137.99,108.73
2018,8,3,8,30,1.0,157.0,2.8,16.4,158.0,155.33,122.34
2018,8,3,8,45,3.5,177.0,2.75,16.6,179.5,177.37,139.66
2018,8,3,9,0,6.0,197.0,2.7,16.8,201.0,199.5,156.85
2018,8,3,9,15,9.0,217.0,2.7,17.05,223.5,222.12,174.26
2018,8,3,9,30,12.0,237.0,2.7,17.3,246.0,244.78,191.53
2018,8,3,9,45,16.0,262.0,2.7,17.55,274.5,273.46,213.34
2018,8,3,10,0,20.0,287.0,2.7,17.8,303.0,302.12,234.87
2018,8,3,10,15,24.5,310.0,2.7,18.0,330.5,336.54,260.63
2018,8,3,10,30,29.0,333.0,2.7,18.2,358.0,363.45,280.42
2018,8,3,10,45,28.5,339.0,2.7,18.4,364.0,367.83,283.04
2018,8,3,11,0,28.0,345.0,2.7,18.6,370.0,372.06,285.67
2018,8,3,11,15,38.5,370.0,2.75,18.75,405.0,405.83,310.89
2018,8,3,11,30,49.0,395.0,2.8,18.9,440.0,439.05,335.36
2018,8,3,11,45,70.0,421.0,2.85,19.05,486.0,482.42,367.49
2018,8,3,12,0,91.0,447.0,2.9,19.2,532.0,524.72,398.43
2018,8,3,12,15,96.5,451.0,3.1,19.25,541.5,529.95,402.49
2018,8,3,12,30,102.0,455.0,3.3,19.3,551.0,534.61,406.35
2018,8,3,12,45,113.5,452.5,3.45,19.35,558.5,538.69,409.96
2018,8,3,13,0,125.0,450.0,3.6,19.4,566.0,540.1,411.66
2018,8,3,13,15,141.5,445.5,3.8,19.35,574.5,542.88,414.8
2018,8,3,13,30,158.0,441.0,4.0,19.3,583.0,544.42,416.99
2018,8,3,13,45,266.5,389.5,4.15,19.25,622.5,569.7,439.44
2018,8,3,14,0,375.0,338.0,4.3,19.2,662.0,587.43,455.78
2018,8,3,14,15,563.5,257.5,4.45,19.1,725.5,626.87,489.58
2018,8,3,14,30,752.0,177.0,4.6,19.0,789.0,652.04,511.63
2018,8,3,14,45,743.0,172.0,4.7,18.9,754.5,609.28,478.96
2018,8,3,15,0,734.0,167.0,4.8,18.8,720.0,566.01,445.44
2018,8,3,15,15,719.0,163.0,4.8,18.8,680.0,520.16,408.68
2018,8,3,15,30,704.0,159.0,4.8,18.8,640.0,474.7,371.43
2018,8,3,15,45,693.5,150.5,4.95,18.55,598.0,427.76,332.82
2018,8,3,16,0,683.0,142.0,5.1,18.3,556.0,381.21,293.44
2018,8,3,16,15,668.5,133.5,5.1,18.1,510.5,333.86,252.4
2018,8,3,16,30,654.0,125.0,5.1,17.9,465.0,287.6,211.67
2018,8,3,16,45,634.0,116.0,5.15,17.75,417.5,240.89,170.62
2018,8,3,17,0,614.0,107.0,5.2,17.6,370.0,196.14,131.85
2018,8,3,17,15,576.5,99.0,5.2,17.35,320.0,152.08,96.34
2018,8,3,17,30,539.0,91.0,5.2,17.1,270.0,112.06,67.75
2018,8,3,17,45,489.5,81.0,5.2,16.85,222.0,74.0,46.68
2018,8,3,18,0,440.0,71.0,5.2,16.6,174.0,51.39,39.79
2018,8,3,18,15,363.5,59.0,5.1,16.45,130.0,43.84,32.8
2018,8,3,18,30,287.0,47.0,5.0,16.3,86.0,35.88,25.18
2018,8,3,18,45,190.5,32.0,4.9,16.1,53.5,24.95,13.39
2018,8,3,19,0,94.0,17.0,4.8,15.9,21.0,16.71,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.85,10.5,8.36,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,4,5,15,24.0,6.0,2.9,14.5,7.0,0.0,0.0
2018,8,4,5,30,48.0,12.0,3.0,14.7,14.0,24.93,0.0
2018,8,4,5,45,109.5,29.5,3.1,14.9,41.5,78.53,44.74
2018,8,4,6,0,171.0,47.0,3.2,15.1,69.0,127.41,95.84
2018,8,4,6,15,174.5,58.5,3.15,15.25,89.5,147.8,116.41
2018,8,4,6,30,178.0,70.0,3.1,15.4,110.0,169.05,136.44
2018,8,4,6,45,93.5,87.5,3.05,15.55,109.0,146.27,118.38
2018,8,4,7,0,9.0,105.0,3.0,15.7,108.0,110.73,87.96
2018,8,4,7,15,10.5,123.5,2.95,15.95,127.5,130.52,104.3
2018,8,4,7,30,12.0,142.0,2.9,16.2,147.0,150.36,120.3
2018,8,4,7,45,12.0,157.5,2.9,16.4,163.0,165.98,132.59
2018,8,4,8,0,12.0,173.0,2.9,16.6,179.0,181.6,144.7
2018,8,4,8,15,14.0,190.0,3.0,16.9,198.0,200.28,159.17
2018,8,4,8,30,16.0,207.0,3.1,17.2,217.0,219.04,173.54
2018,8,4,8,45,22.5,231.0,3.15,17.5,246.0,248.85,196.64
2018,8,4,9,0,29.0,255.0,3.2,17.8,275.0,287.04,225.96
2018,8,4,9,15,35.0,278.5,3.3,18.05,304.0,316.65,248.3
2018,8,4,9,30,41.0,302.0,3.4,18.3,333.0,346.24,270.43
2018,8,4,9,45,48.0,324.5,3.45,18.55,362.0,375.59,292.17
2018,8,4,10,0,55.0,347.0,3.5,18.8,391.0,404.81,313.61
2018,8,4,10,15,67.5,371.0,3.65,18.95,427.5,440.53,340.21
2018,8,4,10,30,80.0,395.0,3.8,19.1,464.0,476.01,366.39
2018,8,4,10,45,81.0,406.5,3.9,19.25,478.0,487.23,374.06
2018,8,4,11,0,82.0,418.0,4.0,19.4,492.0,498.07,381.55
2018,8,4,11,15,89.0,430.0,4.15,19.4,511.5,514.67,393.85
2018,8,4,11,30,96.0,442.0,4.3,19.4,531.0,530.75,405.8
2018,8,4,11,45,94.5,445.5,4.45,19.4,533.5,529.75,405.1
2018,8,4,12,0,93.0,449.0,4.6,19.4,536.0,528.39,404.25
2018,8,4,12,15,102.5,451.5,4.75,19.35,547.5,535.72,410.33
2018,8,4,12,30,112.0,454.0,4.9,19.3,559.0,544.23,417.25
2018,8,4,12,45,198.0,440.0,5.05,19.25,623.5,600.2,461.85
2018,8,4,13,0,284.0,426.0,5.2,19.2,688.0,652.05,502.76
2018,8,4,13,15,523.0,308.5,5.3,19.1,782.0,726.7,565.24
2018,8,4,13,30,762.0,191.0,5.4,19.0,876.0,787.02,615.38
2018,8,4,13,45,842.0,146.5,5.55,18.95,886.0,780.06,611.33
2018,8,4,14,0,922.0,102.0,5.7,18.9,896.0,767.42,603.47
2018,8,4,14,15,915.5,101.0,5.75,18.8,867.0,727.37,575.03
2018,8,4,14,30,909.0,100.0,5.8,18.7,838.0,685.8,544.0
2018,8,4,14,45,899.5,98.5,5.85,18.6,802.0,640.62,508.77
2018,8,4,15,0,890.0,97.0,5.9,18.5,766.0,594.55,472.05
2018,8,4,15,15,878.5,95.0,5.9,18.5,725.0,546.32,432.48
2018,8,4,15,30,867.0,93.0,5.9,18.5,684.0,497.8,391.77
2018,8,4,15,45,849.0,92.0,5.9,18.3,638.0,447.32,348.83
2018,8,4,16,0,831.0,91.0,5.9,18.1,592.0,393.55,302.38
2018,8,4,16,15,806.0,89.5,5.9,17.95,542.0,341.93,256.78
2018,8,4,16,30,781.0,88.0,5.9,17.8,492.0,292.29,212.28
2018,8,4,16,45,745.5,86.0,5.85,17.6,439.0,241.99,167.75
2018,8,4,17,0,710.0,84.0,5.8,17.4,386.0,191.71,124.37
2018,8,4,17,15,668.5,79.5,5.7,17.15,334.0,145.29,86.9
2018,8,4,17,30,627.0,75.0,5.6,16.9,282.0,103.25,57.48
2018,8,4,17,45,567.0,69.0,5.5,16.65,231.0,63.93,37.64
2018,8,4,18,0,507.0,63.0,5.4,16.4,180.0,44.73,33.94
2018,8,4,18,15,428.5,53.0,5.25,16.15,135.0,39.28,28.82
2018,8,4,18,30,350.0,43.0,5.1,15.9,90.0,33.48,23.1
2018,8,4,18,45,240.0,30.5,4.95,15.65,56.5,23.8,12.06
2018,8,4,19,0,130.0,18.0,4.8,15.4,23.0,17.69,0.0
2018,8,4,19,15,65.0,9.0,4.7,15.35,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,5,15,56.5,8.5,3.95,14.35,10.0,0.0,0.0
2018,8,5,5,30,113.0,17.0,4.1,14.6,20.0,47.41,0.0
2018,8,5,5,45,229.5,29.5,4.2,14.85,52.5,121.96,68.17
2018,8,5,6,0,346.0,42.0,4.3,15.1,85.0,191.35,144.46
2018,8,5,6,15,335.0,37.0,4.25,15.25,95.0,197.64,156.34
2018,8,5,6,30,324.0,32.0,4.2,15.4,105.0,199.9,162.4
2018,8,5,6,45,162.0,38.5,4.1,15.6,75.0,134.83,109.75
2018,8,5,7,0,0.0,45.0,4.0,15.8,45.0,43.46,31.29
2018,8,5,7,15,0.0,61.5,3.85,15.95,61.5,59.43,44.75
2018,8,5,7,30,0.0,78.0,3.7,16.1,78.0,75.46,58.03
2018,8,5,7,45,0.0,89.5,3.6,16.25,89.5,86.86,67.29
2018,8,5,8,0,0.0,101.0,3.5,16.4,101.0,98.26,76.44
2018,8,5,8,15,0.0,116.5,3.4,16.55,116.5,113.7,88.8
2018,8,5,8,30,0.0,132.0,3.3,16.7,132.0,129.11,101.01
2018,8,5,8,45,1.0,152.0,3.25,16.85,152.5,149.89,117.48
2018,8,5,9,0,2.0,172.0,3.2,17.0,173.0,170.68,133.79
2018,8,5,9,15,5.0,189.5,3.2,17.15,193.0,190.68,149.42
2018,8,5,9,30,8.0,207.0,3.2,17.3,213.0,210.76,164.98
2018,8,5,9,45,10.0,226.0,3.2,17.4,234.0,231.49,180.92
2018,8,5,10,0,12.0,245.0,3.2,17.5,255.0,252.2,196.72
2018,8,5,10,15,15.0,268.0,3.25,17.6,280.5,277.8,216.27
2018,8,5,10,30,18.0,291.0,3.3,17.7,306.0,303.32,235.61
2018,8,5,10,45,20.0,308.5,3.35,17.8,326.0,322.24,249.74
2018,8,5,11,0,22.0,326.0,3.4,17.9,346.0,341.0,263.72
2018,8,5,11,15,26.0,344.5,3.45,18.0,368.5,368.04,283.99
2018,8,5,11,30,30.0,363.0,3.5,18.1,391.0,388.78,299.39
2018,8,5,11,45,32.0,370.5,3.55,18.15,400.5,396.24,304.83
2018,8,5,12,0,34.0,378.0,3.6,18.2,410.0,403.42,310.14
2018,8,5,12,15,37.5,387.5,3.65,18.3,422.5,413.63,317.75
2018,8,5,12,30,41.0,397.0,3.7,18.4,435.0,423.43,325.05
2018,8,5,12,45,42.5,395.0,3.75,18.45,434.5,419.96,322.53
2018,8,5,13,0,44.0,393.0,3.8,18.5,434.0,416.32,319.96
2018,8,5,13,15,44.0,387.5,3.85,18.55,427.5,407.95,313.84
2018,8,5,13,30,44.0,382.0,3.9,18.6,421.0,399.53,307.72
2018,8,5,13,45,194.0,335.0,4.0,18.65,502.5,463.19,360.67
2018,8,5,14,0,344.0,288.0,4.1,18.7,584.0,517.62,405.18
2018,8,5,14,15,621.0,197.0,4.15,18.65,708.5,608.34,478.21
2018,8,5,14,30,898.0,106.0,4.2,18.6,833.0,682.11,535.8
2018,8,5,14,45,890.5,103.5,4.3,18.55,798.0,637.6,501.24
2018,8,5,15,0,883.0,101.0,4.4,18.5,763.0,592.07,465.78
2018,8,5,15,15,871.0,99.0,4.4,18.5,722.0,543.82,426.86
2018,8,5,15,30,859.0,97.0,4.4,18.5,681.0,495.34,386.79
2018,8,5,15,45,844.0,94.5,4.45,18.3,635.5,445.13,344.73
2018,8,5,16,0,829.0,92.0,4.5,18.1,590.0,391.39,298.86
2018,8,5,16,15,808.0,89.0,4.5,17.95,540.5,339.86,253.66
2018,8,5,16,30,787.0,86.0,4.5,17.8,491.0,289.9,209.13
2018,8,5,16,45,756.5,83.0,4.45,17.6,439.0,239.58,164.66
2018,8,5,17,0,726.0,80.0,4.4,17.4,387.0,192.22,123.69
2018,8,5,17,15,681.0,76.0,4.35,17.15,333.5,141.78,83.4
2018,8,5,17,30,636.0,72.0,4.3,16.9,280.0,99.33,54.28
2018,8,5,17,45,568.5,67.0,4.25,16.65,228.5,60.35,35.66
2018,8,5,18,0,501.0,62.0,4.2,16.4,177.0,44.06,33.34
2018,8,5,18,15,412.0,52.5,4.15,16.1,131.0,39.04,28.59
2018,8,5,18,30,323.0,43.0,4.1,15.8,85.0,33.73,23.27
2018,8,5,18,45,208.5,29.5,4.1,15.55,52.0,23.04,10.92
2018,8,5,19,0,94.0,16.0,4.1,15.3,19.0,15.73,0.0
2018,8,5,19,15,47.0,8.0,4.05,15.2,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,6,5,15,15.0,4.5,3.05,13.7,5.0,0.0,0.0
2018,8,6,5,30,30.0,9.0,3.1,13.9,10.0,16.94,0.0
2018,8,6,5,45,74.0,25.0,3.15,14.1,33.0,59.6,29.42
2018,8,6,6,0,118.0,41.0,3.2,14.3,56.0,99.32,73.64
2018,8,6,6,15,124.0,52.5,3.05,14.4,74.5,118.64,92.78
2018,8,6,6,30,130.0,64.0,2.9,14.5,93.0,138.91,111.67
2018,8,6,6,45,65.5,77.0,2.75,14.65,91.5,119.23,95.93
2018,8,6,7,0,1.0,90.0,2.6,14.8,90.0,89.94,70.71
2018,8,6,7,15,2.0,111.5,2.45,15.05,112.0,112.47,89.44
2018,8,6,7,30,3.0,133.0,2.3,15.3,134.0,134.97,107.74
2018,8,6,7,45,8.5,154.0,2.15,15.5,158.0,159.94,127.9
2018,8,6,8,0,14.0,175.0,2.0,15.7,182.0,185.24,148.0
2018,8,6,8,15,23.0,200.5,2.0,16.0,213.5,218.24,174.06
2018,8,6,8,30,32.0,226.0,2.0,16.3,245.0,259.66,206.31
2018,8,6,8,45,41.5,253.0,2.0,16.65,279.5,296.11,234.09
2018,8,6,9,0,51.0,280.0,2.0,17.0,314.0,332.78,261.59
2018,8,6,9,15,65.0,305.5,2.1,17.3,352.0,371.82,290.89
2018,8,6,9,30,79.0,331.0,2.2,17.6,390.0,411.1,319.97
2018,8,6,9,45,92.5,354.0,2.25,17.95,426.0,447.31,346.24
2018,8,6,10,0,106.0,377.0,2.3,18.3,462.0,483.46,372.16
2018,8,6,10,15,124.0,394.5,2.45,18.65,497.5,525.7,402.66
2018,8,6,10,30,142.0,412.0,2.6,19.0,533.0,559.37,426.7
2018,8,6,10,45,155.0,425.0,2.7,19.3,560.5,583.14,443.3
2018,8,6,11,0,168.0,438.0,2.8,19.6,588.0,606.25,459.42
2018,8,6,11,15,155.5,445.0,2.9,19.8,586.0,598.33,452.75
2018,8,6,11,30,143.0,452.0,3.0,20.0,584.0,589.8,445.88
2018,8,6,11,45,138.5,456.5,3.15,20.2,585.0,585.74,442.7
2018,8,6,12,0,134.0,461.0,3.3,20.4,586.0,581.18,439.17
2018,8,6,12,15,140.0,461.5,3.45,20.45,592.0,581.79,440.03
2018,8,6,12,30,146.0,462.0,3.6,20.5,598.0,581.72,440.41
2018,8,6,12,45,167.0,458.0,3.75,20.55,612.5,589.67,447.12
2018,8,6,13,0,188.0,454.0,3.9,20.6,627.0,596.27,452.79
2018,8,6,13,15,185.0,445.5,4.0,20.55,613.5,577.49,439.53
2018,8,6,13,30,182.0,437.0,4.1,20.5,600.0,558.52,426.18
2018,8,6,13,45,282.5,379.5,4.2,20.45,625.0,570.8,438.82
2018,8,6,14,0,383.0,322.0,4.3,20.4,650.0,576.07,445.76
2018,8,6,14,15,606.0,228.5,4.35,20.25,727.5,625.58,487.24
2018,8,6,14,30,829.0,135.0,4.4,20.1,805.0,659.93,515.88
2018,8,6,14,45,829.5,128.0,4.45,19.95,773.0,618.35,484.08
2018,8,6,15,0,830.0,121.0,4.5,19.8,741.0,575.27,450.68
2018,8,6,15,15,816.5,118.0,4.5,19.8,700.0,527.24,412.12
2018,8,6,15,30,803.0,115.0,4.5,19.8,659.0,479.28,372.7
2018,8,6,15,45,791.5,110.0,4.5,19.25,615.5,430.64,332.52
2018,8,6,16,0,780.0,105.0,4.5,18.7,572.0,382.31,291.42
2018,8,6,16,15,756.0,102.5,4.45,18.4,523.5,332.65,248.19
2018,8,6,16,30,732.0,100.0,4.4,18.1,475.0,281.53,203.36
2018,8,6,16,45,691.5,98.0,4.4,17.8,422.0,232.37,160.73
2018,8,6,17,0,651.0,96.0,4.4,17.5,369.0,187.23,122.52
2018,8,6,17,15,597.5,92.0,4.35,17.15,316.5,142.98,88.08
2018,8,6,17,30,544.0,88.0,4.3,16.8,264.0,104.47,62.46
2018,8,6,17,45,462.0,81.0,4.25,16.4,212.0,68.52,45.32
2018,8,6,18,0,380.0,74.0,4.2,16.0,160.0,54.08,42.21
2018,8,6,18,15,301.5,60.0,4.15,15.8,117.0,44.97,33.78
2018,8,6,18,30,223.0,46.0,4.1,15.6,74.0,35.37,24.6
2018,8,6,18,45,138.5,29.5,4.0,15.35,44.5,23.11,10.25
2018,8,6,19,0,54.0,13.0,3.9,15.1,15.0,12.78,0.0
2018,8,6,19,15,27.0,6.5,3.9,15.05,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,5,15,32.5,6.0,3.1,13.7,7.0,0.0,0.0
2018,8,7,5,30,65.0,12.0,3.2,13.9,14.0,29.2,0.0
2018,8,7,5,45,147.5,27.0,3.25,14.1,42.0,90.87,43.68
2018,8,7,6,0,230.0,42.0,3.3,14.3,70.0,148.29,111.06
2018,8,7,6,15,251.5,56.5,3.25,14.4,100.5,183.64,145.16
2018,8,7,6,30,273.0,71.0,3.2,14.5,131.0,221.08,179.4
2018,8,7,6,45,180.5,93.5,3.1,14.65,137.5,204.44,167.42
2018,8,7,7,0,88.0,116.0,3.0,14.8,144.0,179.04,146.2
2018,8,7,7,15,49.5,114.0,2.95,15.0,130.5,148.28,120.21
2018,8,7,7,30,11.0,112.0,2.9,15.2,117.0,117.68,93.71
2018,8,7,7,45,5.5,113.0,2.85,15.4,115.5,114.69,90.77
2018,8,7,8,0,0.0,114.0,2.8,15.6,114.0,111.51,87.59
2018,8,7,8,15,0.5,127.5,2.8,15.8,128.0,125.28,98.56
2018,8,7,8,30,1.0,141.0,2.8,16.0,142.0,139.06,109.4
2018,8,7,8,45,3.5,164.5,2.75,16.2,167.0,164.65,129.75
2018,8,7,9,0,6.0,188.0,2.7,16.4,192.0,190.35,149.9
2018,8,7,9,15,8.0,202.5,2.8,16.45,208.0,206.49,162.39
2018,8,7,9,30,10.0,217.0,2.9,16.5,224.0,222.67,174.87
2018,8,7,9,45,12.0,237.0,2.95,16.55,246.0,244.43,191.63
2018,8,7,10,0,14.0,257.0,3.0,16.6,268.0,266.14,208.24
2018,8,7,10,15,19.0,284.5,3.1,16.65,300.0,298.14,232.86
2018,8,7,10,30,24.0,312.0,3.2,16.7,332.0,336.93,262.42
2018,8,7,10,45,26.5,327.0,3.35,16.7,350.0,353.48,274.83
2018,8,7,11,0,29.0,342.0,3.5,16.7,368.0,369.79,287.13
2018,8,7,11,15,24.5,330.0,3.55,16.7,352.0,351.87,273.11
2018,8,7,11,30,20.0,318.0,3.6,16.7,336.0,329.65,255.92
2018,8,7,11,45,18.5,310.0,3.7,16.7,327.0,319.6,248.2
2018,8,7,12,0,17.0,302.0,3.8,16.7,318.0,309.6,240.49
2018,8,7,12,15,17.0,304.5,3.8,16.75,320.5,311.22,241.68
2018,8,7,12,30,17.0,307.0,3.8,16.8,323.0,312.76,242.8
2018,8,7,12,45,19.0,317.5,3.8,16.85,335.0,323.66,251.21
2018,8,7,13,0,21.0,328.0,3.8,16.9,347.0,334.3,259.4
2018,8,7,13,15,20.5,320.5,3.8,16.95,339.0,325.43,252.64
2018,8,7,13,30,20.0,313.0,3.8,17.0,331.0,316.56,245.96
2018,8,7,13,45,128.0,297.5,3.8,17.0,407.5,379.49,297.98
2018,8,7,14,0,236.0,282.0,3.8,17.0,484.0,434.32,342.49
2018,8,7,14,15,448.5,255.5,3.85,17.0,622.5,542.21,427.88
2018,8,7,14,30,661.0,229.0,3.9,17.0,761.0,633.95,498.04
2018,8,7,14,45,657.0,219.5,3.95,16.95,728.5,593.46,466.58
2018,8,7,15,0,653.0,210.0,4.0,16.9,696.0,552.27,434.61
2018,8,7,15,15,636.5,204.0,4.0,16.9,656.0,507.26,398.71
2018,8,7,15,30,620.0,198.0,4.0,16.9,616.0,462.95,362.65
2018,8,7,15,45,609.5,186.5,4.05,16.75,574.0,417.11,324.93
2018,8,7,16,0,599.0,175.0,4.1,16.6,532.0,371.79,286.73
2018,8,7,16,15,582.5,164.0,4.05,16.4,486.5,325.86,247.39
2018,8,7,16,30,566.0,153.0,4.0,16.2,441.0,280.91,208.39
2018,8,7,16,45,542.0,141.5,4.0,16.05,393.5,235.37,169.16
2018,8,7,17,0,518.0,130.0,4.0,15.9,346.0,192.21,132.69
2018,8,7,17,15,478.5,118.0,4.0,15.7,296.5,149.29,99.0
2018,8,7,17,30,439.0,106.0,4.0,15.5,247.0,110.51,72.05
2018,8,7,17,45,390.5,92.0,3.95,15.3,200.5,74.15,52.21
2018,8,7,18,0,342.0,78.0,3.9,15.1,154.0,57.38,45.26
2018,8,7,18,15,273.5,61.5,3.85,14.95,112.0,46.32,35.03
2018,8,7,18,30,205.0,45.0,3.8,14.8,70.0,34.65,23.97
2018,8,7,18,45,132.0,28.5,3.75,14.65,42.0,22.36,8.84
2018,8,7,19,0,59.0,12.0,3.7,14.5,14.0,11.8,0.0
2018,8,7,19,15,29.5,6.0,3.65,14.45,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.0,2.75,14.3,7.0,0.0,0.0
2018,8,8,5,30,70.0,12.0,2.8,14.5,14.0,30.4,0.0
2018,8,8,5,45,157.5,27.0,2.8,14.7,42.5,93.27,40.51
2018,8,8,6,0,245.0,42.0,2.8,14.9,71.0,153.49,114.21
2018,8,8,6,15,246.0,53.5,2.65,15.1,95.0,177.26,139.29
2018,8,8,6,30,247.0,65.0,2.5,15.3,119.0,201.4,162.45
2018,8,8,6,45,130.5,87.5,2.35,15.5,116.5,164.83,133.72
2018,8,8,7,0,14.0,110.0,2.2,15.7,114.0,119.46,95.2
2018,8,8,7,15,30.0,134.0,2.15,15.85,145.5,160.03,129.01
2018,8,8,7,30,46.0,158.0,2.1,16.0,177.0,196.58,158.81
2018,8,8,7,45,57.5,181.5,2.05,16.15,208.5,230.5,185.88
2018,8,8,8,0,69.0,205.0,2.0,16.3,240.0,265.01,212.95
2018,8,8,8,15,99.5,231.0,1.95,16.5,287.0,317.05,253.81
2018,8,8,8,30,130.0,257.0,1.9,16.7,334.0,379.27,301.5
2018,8,8,8,45,137.5,278.5,1.9,16.9,365.5,410.79,324.32
2018,8,8,9,0,145.0,300.0,1.9,17.1,397.0,442.17,346.89
2018,8,8,9,15,131.5,319.0,1.9,17.25,411.0,452.49,352.88
2018,8,8,9,30,118.0,338.0,1.9,17.4,425.0,461.62,358.09
2018,8,8,9,45,125.0,358.5,1.85,17.55,455.0,489.73,377.8
2018,8,8,10,0,132.0,379.0,1.8,17.7,485.0,517.4,396.85
2018,8,8,10,15,199.0,383.0,1.85,17.85,549.5,582.77,445.49
2018,8,8,10,30,266.0,387.0,1.9,18.0,614.0,656.24,498.54
2018,8,8,10,45,336.0,373.5,1.9,18.15,667.5,706.47,534.55
2018,8,8,11,0,406.0,360.0,1.9,18.3,721.0,761.96,573.66
2018,8,8,11,15,435.0,339.0,1.95,18.35,732.0,764.16,575.74
2018,8,8,11,30,464.0,318.0,2.0,18.4,743.0,764.8,577.29
2018,8,8,11,45,466.0,318.5,2.1,18.5,748.5,760.01,574.26
2018,8,8,12,0,468.0,319.0,2.2,18.6,754.0,753.56,570.13
2018,8,8,12,15,577.5,274.0,2.25,18.65,811.0,798.09,604.26
2018,8,8,12,30,687.0,229.0,2.3,18.7,868.0,837.96,633.97
2018,8,8,12,45,624.5,251.0,2.4,18.75,828.0,787.74,598.27
2018,8,8,13,0,562.0,273.0,2.5,18.8,788.0,738.04,562.82
2018,8,8,13,15,340.5,351.5,2.6,18.8,662.0,614.23,469.64
2018,8,8,13,30,119.0,430.0,2.7,18.8,536.0,501.68,382.37
2018,8,8,13,45,234.0,381.0,2.8,18.8,583.0,534.31,410.77
2018,8,8,14,0,349.0,332.0,2.9,18.8,630.0,560.74,433.22
2018,8,8,14,15,557.5,251.0,3.0,18.7,707.5,610.31,474.09
2018,8,8,14,30,766.0,170.0,3.1,18.6,785.0,647.75,504.44
2018,8,8,14,45,756.5,165.5,3.2,18.5,750.5,602.37,470.06
2018,8,8,15,0,747.0,161.0,3.3,18.4,716.0,558.54,436.41
2018,8,8,15,15,731.5,157.5,3.3,18.4,675.5,512.21,399.57
2018,8,8,15,30,716.0,154.0,3.3,18.4,635.0,466.3,362.19
2018,8,8,15,45,696.0,149.0,3.5,18.1,590.0,417.81,322.67
2018,8,8,16,0,676.0,144.0,3.7,17.8,545.0,370.6,283.09
2018,8,8,16,15,650.0,138.5,3.75,17.6,497.0,322.5,241.89
2018,8,8,16,30,624.0,133.0,3.8,17.4,449.0,276.7,202.15
2018,8,8,16,45,590.5,125.5,3.85,17.2,399.0,229.96,162.09
2018,8,8,17,0,557.0,118.0,3.9,17.0,349.0,186.65,125.85
2018,8,8,17,15,514.5,108.0,3.9,16.8,298.5,143.58,92.42
2018,8,8,17,30,472.0,98.0,3.9,16.6,248.0,104.58,66.09
2018,8,8,17,45,416.0,86.0,3.95,16.35,200.5,68.26,47.79
2018,8,8,18,0,360.0,74.0,4.0,16.1,153.0,54.36,42.4
2018,8,8,18,15,287.5,58.5,3.95,15.9,111.0,44.02,32.84
2018,8,8,18,30,215.0,43.0,3.9,15.7,69.0,33.11,22.46
2018,8,8,18,45,137.5,28.0,3.8,15.5,41.5,22.03,7.4
2018,8,8,19,0,60.0,13.0,3.7,15.3,14.0,12.78,0.0
2018,8,8,19,15,30.0,6.5,3.65,15.25,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,23.0,4.5,2.25,13.85,5.0,0.0,0.0
2018,8,9,5,30,46.0,9.0,2.3,14.1,10.0,20.98,0.0
2018,8,9,5,45,109.0,24.0,2.35,14.3,34.5,73.35,26.91
2018,8,9,6,0,172.0,39.0,2.4,14.5,59.0,122.97,90.72
2018,8,9,6,15,211.5,56.5,2.3,14.75,93.5,166.61,130.79
2018,8,9,6,30,251.0,74.0,2.2,15.0,128.0,206.65,166.65
2018,8,9,6,45,234.5,94.5,2.1,15.25,155.5,232.47,189.76
2018,8,9,7,0,218.0,115.0,2.0,15.5,183.0,256.17,209.89
2018,8,9,7,15,232.0,136.0,1.95,15.75,220.5,296.46,242.78
2018,8,9,7,30,246.0,157.0,1.9,16.0,258.0,337.3,275.1
2018,8,9,7,45,247.0,180.0,1.9,16.25,292.5,372.17,301.7
2018,8,9,8,0,248.0,203.0,1.9,16.5,327.0,406.32,327.1
2018,8,9,8,15,239.0,227.5,1.9,16.8,357.0,433.95,346.63
2018,8,9,8,30,230.0,252.0,1.9,17.1,387.0,451.29,358.14
2018,8,9,8,45,247.0,271.5,1.85,17.35,427.0,500.17,393.5
2018,8,9,9,0,264.0,291.0,1.8,17.6,467.0,540.33,421.63
2018,8,9,9,15,262.0,311.5,1.8,17.85,495.5,565.12,437.87
2018,8,9,9,30,260.0,332.0,1.8,18.1,524.0,588.74,453.19
2018,8,9,9,45,272.5,347.5,1.8,18.35,557.5,618.83,473.48
2018,8,9,10,0,285.0,363.0,1.8,18.6,591.0,648.22,493.01
2018,8,9,10,15,304.5,372.0,1.85,18.85,623.5,676.36,512.13
2018,8,9,10,30,324.0,381.0,1.9,19.1,656.0,703.72,530.58
2018,8,9,10,45,305.0,396.5,1.9,19.35,661.0,700.62,526.36
2018,8,9,11,0,286.0,412.0,1.9,19.6,666.0,696.01,521.43
2018,8,9,11,15,246.5,430.5,2.0,19.75,652.0,673.83,504.59
2018,8,9,11,30,207.0,449.0,2.1,19.9,638.0,645.83,483.81
2018,8,9,11,45,215.5,451.5,2.15,20.1,650.0,651.33,487.75
2018,8,9,12,0,224.0,454.0,2.2,20.3,662.0,655.86,490.79
2018,8,9,12,15,265.0,440.5,2.3,20.4,686.5,675.39,505.93
2018,8,9,12,30,306.0,427.0,2.4,20.5,711.0,689.82,517.38
2018,8,9,12,45,316.0,420.0,2.5,20.55,711.0,681.47,512.15
2018,8,9,13,0,326.0,413.0,2.6,20.6,711.0,671.89,506.17
2018,8,9,13,15,253.0,423.0,2.7,20.6,652.0,609.57,460.62
2018,8,9,13,30,180.0,433.0,2.8,20.6,593.0,551.84,417.98
2018,8,9,13,45,271.5,384.0,2.9,20.6,618.5,564.58,430.7
2018,8,9,14,0,363.0,335.0,3.0,20.6,644.0,572.6,439.18
2018,8,9,14,15,557.5,258.0,3.05,20.55,713.5,616.09,474.83
2018,8,9,14,30,752.0,181.0,3.1,20.5,783.0,644.81,498.25
2018,8,9,14,45,741.0,177.0,3.15,20.4,748.0,601.5,465.47
2018,8,9,15,0,730.0,173.0,3.2,20.3,713.0,557.86,432.1
2018,8,9,15,15,714.0,169.0,3.2,20.3,672.5,511.52,395.61
2018,8,9,15,30,698.0,165.0,3.2,20.3,632.0,465.7,358.67
2018,8,9,15,45,680.0,158.0,3.25,20.15,587.0,417.08,319.08
2018,8,9,16,0,662.0,151.0,3.3,20.0,542.0,369.59,279.44
2018,8,9,16,15,638.5,143.5,3.3,19.8,494.0,321.23,238.51
2018,8,9,16,30,615.0,136.0,3.3,19.6,446.0,274.93,198.8
2018,8,9,16,45,585.5,127.0,3.3,19.4,396.5,228.25,159.15
2018,8,9,17,0,556.0,118.0,3.3,19.2,347.0,184.57,122.95
2018,8,9,17,15,516.0,107.5,3.3,18.8,297.0,141.45,89.97
2018,8,9,17,30,476.0,97.0,3.3,18.4,247.0,102.23,64.01
2018,8,9,17,45,423.5,84.5,3.3,18.05,199.5,65.52,46.19
2018,8,9,18,0,371.0,72.0,3.3,17.7,152.0,52.93,40.84
2018,8,9,18,15,297.5,57.0,3.3,17.4,110.0,42.94,31.66
2018,8,9,18,30,224.0,42.0,3.3,17.1,68.0,32.4,21.6
2018,8,9,18,45,144.0,27.5,3.3,16.8,41.0,21.71,5.63
2018,8,9,19,0,64.0,13.0,3.3,16.5,14.0,12.78,0.0
2018,8,9,19,15,32.0,6.5,3.3,16.35,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
