Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,22,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,5,15,63.0,7.0,2.1,14.8,8.0,0.0,0.0
2018,8,10,5,30,126.0,14.0,2.2,15.0,16.0,46.76,0.0
2018,8,10,5,45,247.5,24.0,2.25,15.2,46.0,115.25,36.6
2018,8,10,6,0,369.0,34.0,2.3,15.4,76.0,188.04,138.03
2018,8,10,6,15,361.0,44.0,2.25,15.6,102.5,213.65,166.92
2018,8,10,6,30,353.0,54.0,2.2,15.8,129.0,238.3,191.58
2018,8,10,6,45,194.0,83.5,2.2,16.0,126.5,198.22,161.04
2018,8,10,7,0,35.0,113.0,2.2,16.2,124.0,139.89,112.18
2018,8,10,7,15,55.0,137.0,2.25,16.45,158.0,178.54,144.37
2018,8,10,7,30,75.0,161.0,2.3,16.7,192.0,218.53,176.91
2018,8,10,7,45,92.5,185.0,2.3,17.0,228.0,258.11,208.41
2018,8,10,8,0,110.0,209.0,2.3,17.3,264.0,306.73,246.39
2018,8,10,8,15,98.0,229.0,2.35,17.6,281.5,313.56,250.36
2018,8,10,8,30,86.0,249.0,2.4,17.9,299.0,327.34,259.72
2018,8,10,8,45,86.5,270.0,2.45,18.15,324.0,351.26,277.19
2018,8,10,9,0,87.0,291.0,2.5,18.4,349.0,374.84,294.17
2018,8,10,9,15,114.0,316.0,2.55,18.55,397.0,433.89,338.68
2018,8,10,9,30,141.0,341.0,2.6,18.7,445.0,484.82,376.3
2018,8,10,9,45,178.0,357.5,2.65,18.9,495.5,535.88,413.89
2018,8,10,10,0,215.0,374.0,2.7,19.1,546.0,587.42,451.27
2018,8,10,10,15,241.0,385.0,2.75,19.2,584.0,630.89,482.15
2018,8,10,10,30,267.0,396.0,2.8,19.3,622.0,665.69,506.73
2018,8,10,10,45,260.5,408.0,2.85,19.4,633.5,670.26,508.85
2018,8,10,11,0,254.0,420.0,2.9,19.5,645.0,673.62,510.38
2018,8,10,11,15,238.5,432.0,3.0,19.55,646.0,667.37,505.21
2018,8,10,11,30,223.0,444.0,3.1,19.6,647.0,655.32,496.09
2018,8,10,11,45,348.5,391.5,3.15,19.7,712.5,718.1,544.8
2018,8,10,12,0,474.0,339.0,3.2,19.8,778.0,776.84,589.41
2018,8,10,12,15,441.0,353.5,3.3,19.8,762.0,750.54,569.8
2018,8,10,12,30,408.0,368.0,3.4,19.8,746.0,723.59,550.21
2018,8,10,12,45,306.0,407.0,3.55,19.85,689.0,659.69,502.11
2018,8,10,13,0,204.0,446.0,3.7,19.9,632.0,600.27,456.72
2018,8,10,13,15,207.5,438.0,3.85,19.85,624.5,586.83,447.95
2018,8,10,13,30,211.0,430.0,4.0,19.8,617.0,572.75,438.4
2018,8,10,13,45,316.5,372.5,4.1,19.7,645.0,586.92,452.5
2018,8,10,14,0,422.0,315.0,4.2,19.6,673.0,593.61,460.52
2018,8,10,14,15,624.0,221.5,4.35,19.5,730.5,625.26,488.56
2018,8,10,14,30,826.0,128.0,4.5,19.4,788.0,643.16,505.17
2018,8,10,14,45,817.0,125.0,4.6,19.3,753.0,599.47,471.44
2018,8,10,15,0,808.0,122.0,4.7,19.2,718.0,555.09,436.59
2018,8,10,15,15,794.0,119.5,4.7,19.2,677.5,508.12,398.42
2018,8,10,15,30,780.0,117.0,4.7,19.2,637.0,461.3,359.48
2018,8,10,15,45,764.5,112.5,4.75,18.9,592.5,412.43,318.51
2018,8,10,16,0,749.0,108.0,4.8,18.6,548.0,364.28,277.09
2018,8,10,16,15,727.5,103.5,4.75,18.4,500.0,311.95,231.51
2018,8,10,16,30,706.0,99.0,4.7,18.2,452.0,264.37,189.29
2018,8,10,16,45,676.5,94.0,4.7,18.0,402.5,216.58,147.5
2018,8,10,17,0,647.0,89.0,4.7,17.8,353.0,171.7,109.44
2018,8,10,17,15,604.5,83.0,4.55,17.55,302.5,127.62,75.52
2018,8,10,17,30,562.0,77.0,4.4,17.3,252.0,88.09,50.31
2018,8,10,17,45,503.0,69.0,4.3,17.1,203.5,51.37,39.81
2018,8,10,18,0,444.0,61.0,4.2,16.9,155.0,44.37,33.45
2018,8,10,18,15,359.0,50.0,3.95,16.7,112.5,37.94,27.37
2018,8,10,18,30,274.0,39.0,3.7,16.5,70.0,30.04,19.54
2018,8,10,18,45,175.0,26.0,3.5,16.35,42.0,20.54,3.13
2018,8,10,19,0,76.0,13.0,3.3,16.2,14.0,12.78,0.0
2018,8,10,19,15,38.0,6.5,3.15,16.2,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,23.0,4.5,2.75,15.65,5.0,0.0,0.0
2018,8,11,5,30,46.0,9.0,2.9,15.8,10.0,20.8,0.0
2018,8,11,5,45,140.5,24.5,3.0,16.0,38.0,82.48,18.28
2018,8,11,6,0,235.0,40.0,3.1,16.2,66.0,146.53,106.72
2018,8,11,6,15,289.0,53.0,3.1,16.35,102.0,193.03,150.49
2018,8,11,6,30,343.0,66.0,3.1,16.5,138.0,244.96,196.69
2018,8,11,6,45,354.0,82.5,3.05,16.7,175.0,284.5,231.72
2018,8,11,7,0,365.0,99.0,3.0,16.9,212.0,324.42,265.74
2018,8,11,7,15,462.0,103.5,3.1,17.1,273.5,401.14,329.03
2018,8,11,7,30,559.0,108.0,3.2,17.3,335.0,489.2,399.52
2018,8,11,7,45,606.0,112.5,3.25,17.55,388.5,547.41,444.6
2018,8,11,8,0,653.0,117.0,3.3,17.8,442.0,607.69,490.28
2018,8,11,8,15,667.5,125.5,3.35,18.0,487.5,650.07,521.1
2018,8,11,8,30,682.0,134.0,3.4,18.2,533.0,691.59,550.41
2018,8,11,8,45,708.0,137.0,3.5,18.4,580.5,735.18,580.61
2018,8,11,9,0,734.0,140.0,3.6,18.6,628.0,778.15,609.99
2018,8,11,9,15,745.5,145.0,3.65,18.75,667.5,810.01,631.0
2018,8,11,9,30,757.0,150.0,3.7,18.9,707.0,836.8,648.36
2018,8,11,9,45,762.5,156.5,3.7,19.05,740.5,861.02,663.64
2018,8,11,10,0,768.0,163.0,3.7,19.2,774.0,882.82,677.21
2018,8,11,10,15,777.0,165.5,3.8,19.3,803.5,901.16,689.09
2018,8,11,10,30,786.0,168.0,3.9,19.4,833.0,917.0,699.33
2018,8,11,10,45,793.0,169.0,3.95,19.5,855.5,926.8,705.21
2018,8,11,11,0,800.0,170.0,4.0,19.6,878.0,933.89,709.37
2018,8,11,11,15,804.5,171.0,4.05,19.65,893.5,935.87,710.29
2018,8,11,11,30,809.0,172.0,4.1,19.7,909.0,935.06,709.43
2018,8,11,11,45,812.0,172.0,4.15,19.7,917.0,929.05,705.27
2018,8,11,12,0,815.0,172.0,4.2,19.7,925.0,920.3,699.35
2018,8,11,12,15,815.5,171.5,4.3,19.7,925.0,906.11,690.01
2018,8,11,12,30,816.0,171.0,4.4,19.7,925.0,889.34,679.02
2018,8,11,12,45,815.5,169.5,4.45,19.7,917.5,868.26,664.9
2018,8,11,13,0,815.0,168.0,4.5,19.7,910.0,844.83,649.13
2018,8,11,13,15,811.5,166.5,4.55,19.65,895.0,816.73,630.14
2018,8,11,13,30,808.0,165.0,4.6,19.6,880.0,786.65,609.66
2018,8,11,13,45,802.0,163.5,4.65,19.55,858.0,752.86,586.36
2018,8,11,14,0,796.0,162.0,4.7,19.5,836.0,717.53,560.84
2018,8,11,14,15,787.0,159.5,4.7,19.45,806.0,677.88,531.11
2018,8,11,14,30,778.0,157.0,4.7,19.4,776.0,637.26,500.14
2018,8,11,14,45,766.5,153.5,4.7,19.3,740.5,593.46,466.26
2018,8,11,15,0,755.0,150.0,4.7,19.2,705.0,549.3,431.38
2018,8,11,15,15,739.5,146.5,4.7,19.2,664.5,499.96,391.65
2018,8,11,15,30,724.0,143.0,4.7,19.2,624.0,453.68,353.34
2018,8,11,15,45,705.0,138.5,4.6,18.95,579.5,405.69,313.08
2018,8,11,16,0,686.0,134.0,4.5,18.7,535.0,358.87,272.94
2018,8,11,16,15,661.0,129.0,4.45,18.5,487.5,311.11,231.59
2018,8,11,16,30,636.0,124.0,4.4,18.3,440.0,265.54,191.73
2018,8,11,16,45,603.0,116.5,4.35,18.15,390.0,218.46,151.3
2018,8,11,17,0,570.0,109.0,4.3,18.0,340.0,174.74,114.94
2018,8,11,17,15,526.0,100.0,4.25,17.8,290.0,132.05,82.58
2018,8,11,17,30,482.0,91.0,4.2,17.6,240.0,94.05,58.42
2018,8,11,17,45,423.0,80.5,4.2,17.4,193.0,58.94,46.4
2018,8,11,18,0,364.0,70.0,4.2,17.2,146.0,51.65,39.74
2018,8,11,18,15,273.0,56.0,4.15,17.0,104.0,42.39,31.13
2018,8,11,18,30,182.0,42.0,4.1,16.8,62.0,32.64,21.5
2018,8,11,18,45,98.0,25.0,4.1,16.65,35.0,20.84,0.67
2018,8,11,19,0,14.0,8.0,4.1,16.5,8.0,7.86,0.0
2018,8,11,19,15,7.0,4.0,4.1,16.4,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.5,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.7,8.0,15.35,0.0
2018,8,12,5,45,97.5,24.0,2.95,15.9,33.0,63.88,6.67
2018,8,12,6,0,166.0,40.0,3.0,16.1,58.0,121.9,87.95
2018,8,12,6,15,236.5,56.5,2.9,16.25,97.5,175.88,136.84
2018,8,12,6,30,307.0,73.0,2.8,16.4,137.0,236.71,189.78
2018,8,12,6,45,361.5,87.5,2.7,16.6,183.0,293.58,238.72
2018,8,12,7,0,416.0,102.0,2.6,16.8,229.0,354.96,290.0
2018,8,12,7,15,460.0,112.5,2.55,17.0,277.5,409.68,334.6
2018,8,12,7,30,504.0,123.0,2.5,17.2,326.0,467.3,380.15
2018,8,12,7,45,539.0,131.0,2.45,17.4,375.0,518.57,419.47
2018,8,12,8,0,574.0,139.0,2.4,17.6,424.0,575.02,461.53
2018,8,12,8,15,578.0,152.0,2.4,17.75,464.0,611.69,487.58
2018,8,12,8,30,582.0,165.0,2.4,17.9,504.0,646.94,512.15
2018,8,12,8,45,474.0,211.0,2.45,18.1,501.5,623.4,490.73
2018,8,12,9,0,366.0,257.0,2.5,18.3,499.0,586.29,459.58
2018,8,12,9,15,286.5,295.5,2.55,18.45,492.5,567.35,442.32
2018,8,12,9,30,207.0,334.0,2.6,18.6,486.0,534.62,414.79
2018,8,12,9,45,194.0,355.0,2.7,18.8,503.0,546.96,422.63
2018,8,12,10,0,181.0,376.0,2.8,19.0,520.0,557.97,429.23
2018,8,12,10,15,168.5,390.5,2.85,19.1,528.5,561.33,430.42
2018,8,12,10,30,156.0,405.0,2.9,19.2,537.0,563.68,430.96
2018,8,12,10,45,148.0,417.5,3.0,19.3,545.5,567.23,432.76
2018,8,12,11,0,140.0,430.0,3.1,19.4,554.0,570.0,434.04
2018,8,12,11,15,134.5,435.0,3.15,19.4,555.5,566.75,431.24
2018,8,12,11,30,129.0,440.0,3.2,19.4,557.0,562.97,428.14
2018,8,12,11,45,122.5,443.0,3.3,19.45,555.0,555.77,422.66
2018,8,12,12,0,116.0,446.0,3.4,19.5,553.0,548.21,416.96
2018,8,12,12,15,111.0,443.5,3.55,19.45,546.0,536.31,408.51
2018,8,12,12,30,106.0,441.0,3.7,19.4,539.0,522.41,398.62
2018,8,12,12,45,83.5,420.0,3.8,19.4,496.5,478.27,365.82
2018,8,12,13,0,61.0,399.0,3.9,19.4,454.0,435.25,333.66
2018,8,12,13,15,46.0,373.0,4.05,19.3,414.0,394.86,303.61
2018,8,12,13,30,31.0,347.0,4.2,19.2,374.0,355.58,274.06
2018,8,12,13,45,155.5,297.0,4.35,19.1,428.5,397.68,310.71
2018,8,12,14,0,280.0,247.0,4.5,19.0,483.0,428.53,337.87
2018,8,12,14,15,536.5,194.5,4.65,18.85,627.0,538.41,426.16
2018,8,12,14,30,793.0,142.0,4.8,18.7,771.0,630.69,498.0
2018,8,12,14,45,693.5,159.5,4.9,18.6,691.5,551.37,435.85
2018,8,12,15,0,594.0,177.0,5.0,18.5,612.0,480.91,380.19
2018,8,12,15,15,522.0,180.5,5.0,18.5,547.0,419.42,330.8
2018,8,12,15,30,450.0,184.0,5.0,18.5,482.0,364.73,286.31
2018,8,12,15,45,583.0,151.0,5.1,18.15,508.0,365.05,283.94
2018,8,12,16,0,716.0,118.0,5.2,17.8,534.0,353.23,269.57
2018,8,12,16,15,695.5,112.0,5.2,17.6,487.0,304.55,226.68
2018,8,12,16,30,675.0,106.0,5.2,17.4,440.0,257.55,184.92
2018,8,12,16,45,647.5,99.5,5.2,17.2,391.0,210.54,143.77
2018,8,12,17,0,620.0,93.0,5.2,17.0,342.0,166.27,106.37
2018,8,12,17,15,578.0,86.0,5.15,16.8,292.0,122.99,73.49
2018,8,12,17,30,536.0,79.0,5.1,16.6,242.0,84.24,49.52
2018,8,12,17,45,480.0,70.0,5.05,16.4,195.0,49.12,37.92
2018,8,12,18,0,424.0,61.0,5.0,16.2,148.0,44.95,33.99
2018,8,12,18,15,338.0,49.0,4.85,16.1,106.0,36.86,26.4
2018,8,12,18,30,252.0,37.0,4.7,16.0,64.0,28.6,18.02
2018,8,12,18,45,150.5,23.0,4.5,15.85,37.0,18.17,0.0
2018,8,12,19,0,49.0,9.0,4.3,15.7,10.0,8.85,0.0
2018,8,12,19,15,24.5,4.5,4.15,15.7,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,19.5,4.5,2.95,14.9,4.5,0.0,0.0
2018,8,13,5,30,39.0,9.0,3.1,15.1,9.0,18.83,0.0
2018,8,13,5,45,125.0,24.0,3.2,15.3,35.0,75.74,0.0
2018,8,13,6,0,211.0,39.0,3.3,15.5,61.0,136.33,98.07
2018,8,13,6,15,219.0,44.0,3.3,15.65,78.0,152.53,118.28
2018,8,13,6,30,227.0,49.0,3.3,15.8,95.0,170.37,136.43
2018,8,13,6,45,113.5,54.5,3.3,15.95,77.5,121.81,97.81
2018,8,13,7,0,0.0,60.0,3.3,16.1,60.0,57.99,43.52
2018,8,13,7,15,0.0,70.0,3.2,16.25,70.0,67.73,51.7
2018,8,13,7,30,0.0,80.0,3.1,16.4,80.0,77.6,59.8
2018,8,13,7,45,0.0,89.5,3.05,16.55,89.5,86.96,67.36
2018,8,13,8,0,0.0,99.0,3.0,16.7,99.0,96.33,74.83
2018,8,13,8,15,0.0,119.5,3.0,16.85,119.5,116.85,91.37
2018,8,13,8,30,0.0,140.0,3.0,17.0,140.0,137.36,107.69
2018,8,13,8,45,3.5,168.0,3.0,17.15,170.5,168.31,132.37
2018,8,13,9,0,7.0,196.0,3.0,17.3,201.0,199.43,156.85
2018,8,13,9,15,14.0,229.0,3.0,17.4,239.0,238.77,187.68
2018,8,13,9,30,21.0,262.0,3.0,17.5,277.0,278.31,218.21
2018,8,13,9,45,29.5,292.0,3.05,17.6,314.5,324.2,253.34
2018,8,13,10,0,38.0,322.0,3.1,17.7,352.0,362.46,282.18
2018,8,13,10,15,42.0,339.5,3.15,17.75,374.0,383.26,297.49
2018,8,13,10,30,46.0,357.0,3.2,17.8,396.0,403.83,312.62
2018,8,13,10,45,41.0,355.0,3.25,17.9,390.5,395.57,305.72
2018,8,13,11,0,36.0,353.0,3.3,18.0,385.0,387.24,298.94
2018,8,13,11,15,30.0,344.5,3.35,18.0,371.5,371.36,286.6
2018,8,13,11,30,24.0,336.0,3.4,18.0,358.0,355.57,274.36
2018,8,13,11,45,24.0,338.0,3.45,18.0,360.0,355.89,274.57
2018,8,13,12,0,24.0,340.0,3.5,18.0,362.0,356.08,274.67
2018,8,13,12,15,24.0,340.0,3.6,18.0,362.0,354.2,273.29
2018,8,13,12,30,24.0,340.0,3.7,18.0,362.0,352.23,271.89
2018,8,13,12,45,24.0,337.5,3.8,18.0,359.5,347.76,268.63
2018,8,13,13,0,24.0,335.0,3.9,18.0,357.0,343.24,265.37
2018,8,13,13,15,22.5,323.0,4.0,17.95,343.0,328.99,254.73
2018,8,13,13,30,21.0,311.0,4.1,17.9,329.0,315.0,244.29
2018,8,13,13,45,148.5,278.5,4.2,17.85,403.5,374.81,294.65
2018,8,13,14,0,276.0,246.0,4.3,17.8,478.0,425.45,336.72
2018,8,13,14,15,527.5,198.5,4.4,17.75,622.5,534.55,424.19
2018,8,13,14,30,779.0,151.0,4.5,17.7,767.0,627.93,496.43
2018,8,13,14,45,770.0,146.5,4.6,17.6,732.0,584.59,462.33
2018,8,13,15,0,761.0,142.0,4.7,17.5,697.0,540.67,427.56
2018,8,13,15,15,745.5,138.5,4.7,17.5,656.5,494.03,389.4
2018,8,13,15,30,730.0,135.0,4.7,17.5,616.0,444.62,348.3
2018,8,13,15,45,714.5,129.5,4.75,17.25,572.0,396.91,307.96
2018,8,13,16,0,699.0,124.0,4.8,17.0,528.0,350.01,267.33
2018,8,13,16,15,676.5,118.5,4.8,16.85,481.0,302.0,225.13
2018,8,13,16,30,654.0,113.0,4.8,16.7,434.0,255.89,184.23
2018,8,13,16,45,623.5,106.0,4.8,16.55,384.5,208.96,143.43
2018,8,13,17,0,593.0,99.0,4.8,16.4,335.0,165.1,106.71
2018,8,13,17,15,548.5,91.5,4.8,16.2,285.5,122.69,74.89
2018,8,13,17,30,504.0,84.0,4.8,16.0,236.0,85.1,52.08
2018,8,13,17,45,443.0,74.0,4.8,15.8,188.5,53.0,41.43
2018,8,13,18,0,382.0,64.0,4.8,15.6,141.0,47.19,36.02
2018,8,13,18,15,297.0,50.5,4.7,15.5,100.0,38.19,27.56
2018,8,13,18,30,212.0,37.0,4.6,15.4,59.0,28.7,17.92
2018,8,13,18,45,124.5,22.5,4.55,15.25,33.5,17.84,0.0
2018,8,13,19,0,37.0,8.0,4.5,15.1,8.0,7.86,0.0
2018,8,13,19,15,18.5,4.0,4.4,15.1,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.5,3.9,15.6,0.5,0.0,0.0
2018,8,14,5,30,0.0,1.0,3.9,15.7,1.0,0.98,0.0
2018,8,14,5,45,0.0,4.5,3.9,15.85,4.5,4.33,0.0
2018,8,14,6,0,0.0,8.0,3.9,16.0,8.0,7.71,0.38
2018,8,14,6,15,0.0,13.0,3.95,16.1,13.0,12.53,4.75
2018,8,14,6,30,0.0,18.0,4.0,16.2,18.0,17.36,8.99
2018,8,14,6,45,0.0,35.5,4.0,16.3,35.5,34.27,23.42
2018,8,14,7,0,0.0,53.0,4.0,16.4,53.0,51.2,37.8
2018,8,14,7,15,0.0,64.5,3.95,16.5,64.5,62.34,47.13
2018,8,14,7,30,0.0,76.0,3.9,16.6,76.0,73.54,56.37
2018,8,14,7,45,0.0,88.0,3.9,16.7,88.0,85.45,66.09
2018,8,14,8,0,0.0,100.0,3.9,16.8,100.0,97.35,75.69
2018,8,14,8,15,0.0,105.5,3.85,16.85,105.5,102.67,79.78
2018,8,14,8,30,0.0,111.0,3.8,16.9,111.0,108.02,83.88
2018,8,14,8,45,0.0,126.0,3.8,17.0,126.0,122.92,95.73
2018,8,14,9,0,0.0,141.0,3.8,17.1,141.0,137.8,107.45
2018,8,14,9,15,1.0,151.5,3.8,17.2,152.0,148.98,116.17
2018,8,14,9,30,2.0,162.0,3.8,17.3,163.0,160.2,124.87
2018,8,14,9,45,4.0,180.0,3.8,17.35,183.0,179.82,140.3
2018,8,14,10,0,6.0,198.0,3.8,17.4,203.0,199.45,155.63
2018,8,14,10,15,8.5,220.0,3.85,17.5,227.0,223.51,174.34
2018,8,14,10,30,11.0,242.0,3.9,17.6,251.0,247.52,192.87
2018,8,14,10,45,12.5,255.5,3.9,17.65,266.0,262.03,203.9
2018,8,14,11,0,14.0,269.0,3.9,17.7,281.0,276.44,214.84
2018,8,14,11,15,14.0,268.0,4.0,17.75,280.5,274.98,213.51
2018,8,14,11,30,14.0,267.0,4.1,17.8,280.0,273.5,212.24
2018,8,14,11,45,13.5,267.0,4.15,17.8,279.5,272.5,211.38
2018,8,14,12,0,13.0,267.0,4.2,17.8,279.0,271.47,210.53
2018,8,14,12,15,15.0,281.0,4.3,17.8,295.0,286.24,222.04
2018,8,14,12,30,17.0,295.0,4.4,17.8,311.0,300.78,233.35
2018,8,14,12,45,21.0,315.5,4.45,17.85,335.0,323.03,250.56
2018,8,14,13,0,25.0,336.0,4.5,17.9,359.0,344.93,267.44
2018,8,14,13,15,29.0,343.0,4.6,17.9,369.0,352.53,273.54
2018,8,14,13,30,33.0,350.0,4.7,17.9,379.0,359.67,279.35
2018,8,14,13,45,158.0,304.0,4.75,17.85,437.0,405.1,318.43
2018,8,14,14,0,283.0,258.0,4.8,17.8,495.0,440.64,349.0
2018,8,14,14,15,535.5,201.5,4.85,17.8,630.5,541.08,430.08
2018,8,14,14,30,788.0,145.0,4.9,17.8,766.0,625.71,496.0
2018,8,14,14,45,778.5,141.5,4.9,17.75,731.5,582.61,461.49
2018,8,14,15,0,769.0,138.0,4.9,17.7,697.0,538.94,426.36
2018,8,14,15,15,754.0,134.5,4.9,17.7,656.0,492.18,387.95
2018,8,14,15,30,739.0,131.0,4.9,17.7,615.0,442.67,346.62
2018,8,14,15,45,722.0,126.0,4.85,17.5,571.0,394.37,305.49
2018,8,14,16,0,705.0,121.0,4.8,17.3,527.0,347.02,264.27
2018,8,14,16,15,682.0,115.5,4.8,17.2,479.5,298.59,221.66
2018,8,14,16,30,659.0,110.0,4.8,17.1,432.0,252.11,180.44
2018,8,14,16,45,628.0,103.5,4.8,16.95,382.5,205.32,139.84
2018,8,14,17,0,597.0,97.0,4.8,16.8,333.0,161.66,103.49
2018,8,14,17,15,553.0,89.0,4.8,16.6,283.0,118.76,71.61
2018,8,14,17,30,509.0,81.0,4.8,16.4,233.0,80.62,48.94
2018,8,14,17,45,449.0,71.5,4.8,16.25,186.0,51.07,39.63
2018,8,14,18,0,389.0,62.0,4.8,16.1,139.0,45.75,34.65
2018,8,14,18,15,303.5,49.5,4.75,16.0,98.5,37.51,26.85
2018,8,14,18,30,218.0,37.0,4.7,15.9,58.0,28.83,17.69
2018,8,14,18,45,128.5,22.5,4.65,15.75,33.0,17.94,0.0
2018,8,14,19,0,39.0,8.0,4.6,15.6,8.0,7.86,0.0
2018,8,14,19,15,19.5,4.0,4.55,15.6,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,23.0,4.5,3.25,15.95,4.5,0.0,0.0
2018,8,15,5,30,46.0,9.0,3.3,16.1,9.0,20.45,0.0
2018,8,15,5,45,146.0,22.0,3.3,16.2,34.5,78.11,0.0
2018,8,15,6,0,246.0,35.0,3.3,16.3,60.0,142.77,100.46
2018,8,15,6,15,252.5,34.0,3.3,16.4,72.5,155.41,119.59
2018,8,15,6,30,259.0,33.0,3.3,16.5,85.0,167.09,133.16
2018,8,15,6,45,129.5,37.0,3.3,16.6,63.0,114.61,91.65
2018,8,15,7,0,0.0,41.0,3.3,16.7,41.0,39.59,27.91
2018,8,15,7,15,0.0,52.5,3.25,16.85,52.5,50.72,37.3
2018,8,15,7,30,0.0,64.0,3.2,17.0,64.0,61.86,46.52
2018,8,15,7,45,0.0,90.0,3.1,17.1,90.0,87.5,67.7
2018,8,15,8,0,0.0,116.0,3.0,17.2,116.0,113.72,89.02
2018,8,15,8,15,0.0,130.0,3.0,17.35,130.0,127.61,99.99
2018,8,15,8,30,0.0,144.0,3.0,17.5,144.0,141.48,110.84
2018,8,15,8,45,1.5,159.5,2.95,17.65,160.5,158.06,123.82
2018,8,15,9,0,3.0,175.0,2.9,17.8,177.0,174.68,136.72
2018,8,15,9,15,10.5,211.0,2.9,17.9,218.5,217.34,170.39
2018,8,15,9,30,18.0,247.0,2.9,18.0,260.0,260.26,203.72
2018,8,15,9,45,22.0,270.5,2.9,18.1,287.5,287.41,224.28
2018,8,15,10,0,26.0,294.0,2.9,18.2,315.0,322.05,250.42
2018,8,15,10,15,27.0,308.5,3.0,18.3,330.5,337.0,261.32
2018,8,15,10,30,28.0,323.0,3.1,18.4,346.0,351.75,272.1
2018,8,15,10,45,32.5,339.5,3.2,18.45,367.0,371.56,286.91
2018,8,15,11,0,37.0,356.0,3.3,18.5,388.0,391.09,301.44
2018,8,15,11,15,36.0,359.0,3.4,18.55,391.0,391.47,301.42
2018,8,15,11,30,35.0,362.0,3.5,18.6,394.0,391.71,301.41
2018,8,15,11,45,38.0,373.0,3.6,18.65,408.0,403.43,310.19
2018,8,15,12,0,41.0,384.0,3.7,18.7,422.0,414.78,318.67
2018,8,15,12,15,64.5,403.0,3.8,18.7,462.5,451.77,347.1
2018,8,15,12,30,88.0,422.0,3.9,18.7,503.0,487.42,374.24
2018,8,15,12,45,104.0,430.0,4.0,18.7,524.5,504.54,387.4
2018,8,15,13,0,120.0,438.0,4.1,18.7,546.0,520.64,399.85
2018,8,15,13,15,134.0,423.0,4.15,18.7,542.0,511.25,393.57
2018,8,15,13,30,148.0,408.0,4.2,18.7,538.0,500.95,386.67
2018,8,15,13,45,369.5,324.0,4.25,18.7,636.0,575.36,448.31
2018,8,15,14,0,591.0,240.0,4.3,18.7,734.0,636.29,497.86
2018,8,15,14,15,722.5,173.0,4.3,18.65,755.5,637.02,500.33
2018,8,15,14,30,854.0,106.0,4.3,18.6,777.0,630.78,496.91
2018,8,15,14,45,845.0,104.5,4.35,18.55,742.5,587.59,463.02
2018,8,15,15,0,836.0,103.0,4.4,18.5,708.0,543.58,427.83
2018,8,15,15,15,822.0,101.0,4.4,18.5,667.0,496.05,388.83
2018,8,15,15,30,808.0,99.0,4.4,18.5,626.0,444.9,346.16
2018,8,15,15,45,791.5,95.5,4.4,18.3,581.0,395.16,303.78
2018,8,15,16,0,775.0,92.0,4.4,18.1,536.0,346.21,261.05
2018,8,15,16,15,752.5,89.0,4.4,17.95,488.0,296.93,217.43
2018,8,15,16,30,730.0,86.0,4.4,17.8,440.0,249.47,175.07
2018,8,15,16,45,699.0,82.0,4.35,17.65,389.5,198.29,130.62
2018,8,15,17,0,668.0,78.0,4.3,17.5,339.0,153.16,93.06
2018,8,15,17,15,625.0,72.5,4.3,17.35,288.5,108.91,60.62
2018,8,15,17,30,582.0,67.0,4.3,17.2,238.0,69.25,38.36
2018,8,15,17,45,520.5,60.0,4.3,17.0,190.0,41.21,30.82
2018,8,15,18,0,459.0,53.0,4.3,16.8,142.0,38.41,28.1
2018,8,15,18,15,365.5,43.0,4.25,16.7,100.5,32.62,22.5
2018,8,15,18,30,272.0,33.0,4.2,16.6,59.0,26.47,15.38
2018,8,15,18,45,162.0,20.5,4.15,16.45,33.5,16.32,0.0
2018,8,15,19,0,52.0,8.0,4.1,16.3,8.0,7.86,0.0
2018,8,15,19,15,26.0,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.6,15.5,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.7,15.7,8.0,21.13,0.0
2018,8,16,5,45,163.0,20.5,2.8,15.9,34.0,80.53,0.0
2018,8,16,6,0,273.0,33.0,2.9,16.1,60.0,149.08,103.75
2018,8,16,6,15,277.0,38.5,2.85,16.25,79.5,167.2,128.59
2018,8,16,6,30,281.0,44.0,2.8,16.4,99.0,186.69,148.82
2018,8,16,6,45,140.5,63.5,2.75,16.55,91.0,145.73,117.26
2018,8,16,7,0,0.0,83.0,2.7,16.7,83.0,82.45,63.89
2018,8,16,7,15,0.0,99.5,2.65,16.85,99.5,98.96,77.64
2018,8,16,7,30,0.0,116.0,2.6,17.0,116.0,115.4,91.02
2018,8,16,7,45,7.5,139.0,2.5,17.1,142.5,143.68,114.11
2018,8,16,8,0,15.0,162.0,2.4,17.2,169.0,172.43,137.22
2018,8,16,8,15,27.0,193.5,2.4,17.4,208.0,221.11,176.04
2018,8,16,8,30,39.0,225.0,2.4,17.6,247.0,264.18,209.66
2018,8,16,8,45,50.0,249.0,2.35,17.75,280.0,298.54,235.95
2018,8,16,9,0,61.0,273.0,2.3,17.9,313.0,333.2,262.13
2018,8,16,9,15,96.5,300.5,2.25,18.05,368.5,392.63,307.61
2018,8,16,9,30,132.0,328.0,2.2,18.2,424.0,461.67,359.1
2018,8,16,9,45,304.0,301.0,2.15,18.35,536.0,593.51,460.07
2018,8,16,10,0,476.0,274.0,2.1,18.5,648.0,730.33,559.97
2018,8,16,10,15,677.0,191.5,2.1,18.65,746.0,833.37,633.93
2018,8,16,10,30,878.0,109.0,2.1,18.8,844.0,927.63,695.63
2018,8,16,10,45,884.5,109.0,2.05,18.95,866.5,936.86,699.07
2018,8,16,11,0,891.0,109.0,2.0,19.1,889.0,943.16,701.53
2018,8,16,11,15,842.0,139.5,2.15,19.2,886.5,925.9,690.8
2018,8,16,11,30,793.0,170.0,2.3,19.3,884.0,909.89,681.05
2018,8,16,11,45,848.5,140.0,2.4,19.45,910.0,917.98,686.9
2018,8,16,12,0,904.0,110.0,2.5,19.6,936.0,927.1,693.28
2018,8,16,12,15,903.0,110.5,2.65,19.6,935.5,912.02,684.26
2018,8,16,12,30,902.0,111.0,2.8,19.6,935.0,894.11,673.49
2018,8,16,12,45,899.0,111.5,2.95,19.65,926.5,871.78,659.48
2018,8,16,13,0,896.0,112.0,3.1,19.7,918.0,846.91,643.62
2018,8,16,13,15,892.5,111.0,3.2,19.6,902.0,817.78,624.74
2018,8,16,13,30,889.0,110.0,3.3,19.5,886.0,786.4,604.12
2018,8,16,13,45,884.0,109.0,3.4,19.4,863.5,751.8,581.01
2018,8,16,14,0,879.0,108.0,3.5,19.3,841.0,715.33,556.3
2018,8,16,14,15,871.5,107.0,3.55,19.15,811.5,675.51,527.6
2018,8,16,14,30,864.0,106.0,3.6,19.0,782.0,634.33,496.57
2018,8,16,14,45,855.0,103.5,3.7,18.9,746.5,589.77,462.3
2018,8,16,15,0,846.0,101.0,3.8,18.8,711.0,544.38,426.46
2018,8,16,15,15,832.5,98.5,3.8,18.8,669.5,496.18,387.15
2018,8,16,15,30,819.0,96.0,3.8,18.8,628.0,444.26,344.06
2018,8,16,15,45,802.5,93.5,3.85,18.5,583.0,394.88,302.24
2018,8,16,16,0,786.0,91.0,3.9,18.2,538.0,346.27,259.97
2018,8,16,16,15,763.5,87.5,3.9,18.0,489.5,296.01,215.67
2018,8,16,16,30,741.0,84.0,3.9,17.8,441.0,247.57,172.61
2018,8,16,16,45,710.0,80.0,3.9,17.65,390.0,199.1,130.49
2018,8,16,17,0,679.0,76.0,3.9,17.5,339.0,150.33,90.2
2018,8,16,17,15,635.0,70.5,3.9,17.3,288.0,105.55,57.85
2018,8,16,17,30,591.0,65.0,3.9,17.1,237.0,65.46,36.12
2018,8,16,17,45,526.5,58.5,3.9,16.9,188.5,40.18,29.91
2018,8,16,18,0,462.0,52.0,3.9,16.7,140.0,37.77,27.52
2018,8,16,18,15,366.5,42.0,3.8,16.55,98.5,31.94,21.87
2018,8,16,18,30,271.0,32.0,3.7,16.4,57.0,25.76,14.4
2018,8,16,18,45,161.0,19.5,3.55,16.3,32.0,19.17,0.0
2018,8,16,19,0,51.0,7.0,3.4,16.2,7.0,6.88,0.0
2018,8,16,19,15,25.5,3.5,3.35,16.15,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.25,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.5,8.0,21.03,0.0
2018,8,17,5,45,164.0,20.5,1.95,15.7,33.5,80.13,0.0
2018,8,17,6,0,275.0,33.0,2.0,15.9,59.0,149.09,102.37
2018,8,17,6,15,278.5,36.5,1.95,16.1,77.0,167.81,128.64
2018,8,17,6,30,282.0,40.0,1.9,16.3,95.0,185.63,147.54
2018,8,17,6,45,141.0,52.0,1.8,16.45,79.5,131.57,105.42
2018,8,17,7,0,0.0,64.0,1.7,16.6,64.0,62.14,46.88
2018,8,17,7,15,0.0,83.0,1.6,16.8,83.0,81.37,63.0
2018,8,17,7,30,0.0,102.0,1.5,17.0,102.0,100.55,78.7
2018,8,17,7,45,0.5,119.0,1.4,17.2,119.0,117.89,92.62
2018,8,17,8,0,1.0,136.0,1.3,17.4,136.0,135.23,106.31
2018,8,17,8,15,5.5,162.0,1.3,17.6,165.0,164.88,129.87
2018,8,17,8,30,10.0,188.0,1.3,17.8,194.0,194.75,153.19
2018,8,17,8,45,19.0,217.5,1.25,18.05,229.5,232.03,182.03
2018,8,17,9,0,28.0,247.0,1.2,18.3,265.0,277.66,216.71
2018,8,17,9,15,35.0,271.0,1.3,18.5,295.0,308.49,239.71
2018,8,17,9,30,42.0,295.0,1.4,18.7,325.0,339.33,262.55
2018,8,17,9,45,85.5,327.0,1.45,18.9,392.5,410.95,316.71
2018,8,17,10,0,129.0,359.0,1.5,19.1,460.0,491.49,375.78
2018,8,17,10,15,235.5,360.5,1.6,19.25,553.5,596.86,453.75
2018,8,17,10,30,342.0,362.0,1.7,19.4,647.0,695.43,524.71
2018,8,17,10,45,547.0,275.0,1.8,19.55,745.5,800.44,602.49
2018,8,17,11,0,752.0,188.0,1.9,19.7,844.0,898.03,670.42
2018,8,17,11,15,840.5,141.0,2.05,19.75,886.5,924.19,687.73
2018,8,17,11,30,929.0,94.0,2.2,19.8,929.0,952.41,707.2
2018,8,17,11,45,931.5,94.5,2.3,19.9,937.5,946.27,703.3
2018,8,17,12,0,934.0,95.0,2.4,20.0,946.0,937.01,697.73
2018,8,17,12,15,934.5,95.0,2.55,20.0,946.5,922.39,689.34
2018,8,17,12,30,935.0,95.0,2.7,20.0,947.0,904.8,678.93
2018,8,17,12,45,933.5,94.5,2.85,20.0,938.5,882.14,664.99
2018,8,17,13,0,932.0,94.0,3.0,20.0,930.0,856.77,649.07
2018,8,17,13,15,911.5,103.5,3.1,20.0,909.0,823.28,627.07
2018,8,17,13,30,891.0,113.0,3.2,20.0,888.0,788.25,603.81
2018,8,17,13,45,869.5,119.5,3.3,19.95,859.5,748.45,577.02
2018,8,17,14,0,848.0,126.0,3.4,19.9,831.0,707.8,549.09
2018,8,17,14,15,876.0,108.0,3.45,19.85,813.0,676.7,526.67
2018,8,17,14,30,904.0,90.0,3.5,19.8,795.0,641.55,500.51
2018,8,17,14,45,895.5,88.5,3.55,19.7,759.5,596.56,465.8
2018,8,17,15,0,887.0,87.0,3.6,19.6,724.0,550.61,429.47
2018,8,17,15,15,874.5,85.5,3.6,19.6,682.5,501.98,389.83
2018,8,17,15,30,862.0,84.0,3.6,19.6,641.0,453.19,349.01
2018,8,17,15,45,845.5,82.0,3.55,19.4,595.0,402.44,305.86
2018,8,17,16,0,829.0,80.0,3.5,19.2,549.0,352.35,262.22
2018,8,17,16,15,806.5,77.5,3.45,19.0,499.5,296.69,213.63
2018,8,17,16,30,784.0,75.0,3.4,18.8,450.0,246.97,169.49
2018,8,17,16,45,754.0,72.0,3.3,18.65,398.5,197.4,126.48
2018,8,17,17,0,724.0,69.0,3.2,18.5,347.0,150.8,88.24
2018,8,17,17,15,681.0,64.5,3.1,18.25,295.0,104.97,55.83
2018,8,17,17,30,638.0,60.0,3.0,18.0,243.0,60.27,31.92
2018,8,17,17,45,573.5,54.0,2.85,17.8,193.0,36.66,26.69
2018,8,17,18,0,509.0,48.0,2.7,17.6,143.0,34.45,24.49
2018,8,17,18,15,409.0,39.0,2.6,17.45,100.0,29.37,19.53
2018,8,17,18,30,309.0,30.0,2.5,17.3,57.0,24.02,12.48
2018,8,17,18,45,184.0,19.0,2.4,17.15,32.0,18.68,0.0
2018,8,17,19,0,59.0,8.0,2.3,17.0,7.0,0.0,0.0
2018,8,17,19,15,29.5,4.0,2.25,16.95,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.35,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.6,8.0,7.86,0.0
2018,8,18,5,45,169.0,21.0,1.7,15.85,34.0,70.03,0.0
2018,8,18,6,0,284.0,34.0,1.7,16.1,60.0,152.21,102.87
2018,8,18,6,15,300.5,44.5,1.65,16.35,88.0,183.64,140.44
2018,8,18,6,30,317.0,55.0,1.6,16.6,116.0,215.86,171.13
2018,8,18,6,45,182.5,81.0,1.5,16.85,118.5,187.69,150.92
2018,8,18,7,0,48.0,107.0,1.4,17.1,121.0,140.39,112.09
2018,8,18,7,15,40.0,125.0,1.4,17.35,138.0,156.06,124.98
2018,8,18,7,30,32.0,143.0,1.4,17.6,155.0,170.94,136.61
2018,8,18,7,45,31.0,162.0,1.35,17.9,175.0,190.82,152.04
2018,8,18,8,0,30.0,181.0,1.3,18.2,195.0,210.48,166.96
2018,8,18,8,15,34.5,202.5,1.35,18.45,220.5,236.75,187.1
2018,8,18,8,30,39.0,224.0,1.4,18.7,246.0,263.1,206.99
2018,8,18,8,45,43.5,245.0,1.45,18.95,271.5,288.94,226.24
2018,8,18,9,0,48.0,266.0,1.5,19.2,297.0,314.79,245.26
2018,8,18,9,15,49.5,285.0,1.55,19.4,319.0,335.88,260.43
2018,8,18,9,30,51.0,304.0,1.6,19.6,341.0,356.77,275.35
2018,8,18,9,45,51.5,319.0,1.65,19.85,358.0,372.26,286.07
2018,8,18,10,0,52.0,334.0,1.7,20.1,375.0,387.51,296.59
2018,8,18,10,15,55.5,351.0,1.8,20.25,396.0,407.32,310.79
2018,8,18,10,30,59.0,368.0,1.9,20.4,417.0,426.84,324.71
2018,8,18,10,45,56.5,374.0,2.0,20.5,422.0,429.09,325.87
2018,8,18,11,0,54.0,380.0,2.1,20.6,427.0,431.11,327.01
2018,8,18,11,15,45.0,373.5,2.25,20.65,413.0,414.2,314.3
2018,8,18,11,30,36.0,367.0,2.4,20.7,399.0,397.36,301.68
2018,8,18,11,45,39.0,376.5,2.5,20.75,411.5,407.49,309.28
2018,8,18,12,0,42.0,386.0,2.6,20.8,424.0,417.27,316.51
2018,8,18,12,15,49.5,396.0,2.75,20.75,441.0,431.1,327.14
2018,8,18,12,30,57.0,406.0,2.9,20.7,458.0,444.34,337.32
2018,8,18,12,45,58.5,403.5,3.0,20.65,456.5,439.82,334.28
2018,8,18,13,0,60.0,401.0,3.1,20.6,455.0,435.08,331.17
2018,8,18,13,15,61.5,396.0,3.2,20.5,450.5,427.74,326.24
2018,8,18,13,30,63.0,391.0,3.3,20.4,446.0,420.17,321.15
2018,8,18,13,45,196.0,342.0,3.35,20.35,506.0,465.77,359.3
2018,8,18,14,0,329.0,293.0,3.4,20.3,566.0,501.01,388.66
2018,8,18,14,15,581.0,215.0,3.45,20.15,675.0,576.51,449.03
2018,8,18,14,30,833.0,137.0,3.5,20.0,784.0,635.98,495.03
2018,8,18,14,45,819.5,135.0,3.5,19.9,746.5,589.95,459.06
2018,8,18,15,0,806.0,133.0,3.5,19.8,709.0,543.61,422.6
2018,8,18,15,15,791.0,129.5,3.5,19.8,667.0,495.1,383.47
2018,8,18,15,30,776.0,126.0,3.5,19.8,625.0,446.88,343.59
2018,8,18,15,45,752.5,123.5,3.45,19.5,578.0,393.44,299.17
2018,8,18,16,0,729.0,121.0,3.4,19.2,531.0,344.6,257.39
2018,8,18,16,15,699.0,117.0,3.35,19.0,480.5,294.37,214.03
2018,8,18,16,30,669.0,113.0,3.3,18.8,430.0,246.82,172.8
2018,8,18,16,45,631.0,107.0,3.25,18.6,378.5,198.97,132.46
2018,8,18,17,0,593.0,101.0,3.2,18.4,327.0,155.03,97.42
2018,8,18,17,15,544.0,93.0,3.15,18.2,276.0,112.55,67.88
2018,8,18,17,30,495.0,85.0,3.1,18.0,225.0,75.48,48.71
2018,8,18,17,45,426.0,73.5,3.0,17.75,176.0,53.41,41.37
2018,8,18,18,0,357.0,62.0,2.9,17.5,127.0,46.36,34.83
2018,8,18,18,15,268.0,47.0,2.85,17.25,87.0,36.01,25.12
2018,8,18,18,30,179.0,32.0,2.8,17.0,47.0,25.11,12.58
2018,8,18,18,45,102.0,19.0,2.75,16.8,26.0,18.68,0.0
2018,8,18,19,0,25.0,6.0,2.7,16.6,5.0,0.0,0.0
2018,8,18,19,15,12.5,3.0,2.7,16.5,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.85,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.1,2.0,1.97,0.0
2018,8,19,5,45,0.0,9.0,2.6,15.35,9.0,8.85,0.0
2018,8,19,6,0,0.0,16.0,2.7,15.6,16.0,15.44,5.78
2018,8,19,6,15,0.0,29.0,2.65,15.8,29.0,28.0,17.45
2018,8,19,6,30,0.0,42.0,2.6,16.0,42.0,40.57,28.44
2018,8,19,6,45,0.0,54.0,2.5,16.2,54.0,52.43,38.72
2018,8,19,7,0,0.0,66.0,2.4,16.4,66.0,64.32,48.83
2018,8,19,7,15,0.0,71.0,2.4,16.55,71.0,68.89,52.63
2018,8,19,7,30,0.0,76.0,2.4,16.7,76.0,73.61,56.43
2018,8,19,7,45,0.0,85.0,2.35,16.85,85.0,82.47,63.6
2018,8,19,8,0,0.0,94.0,2.3,17.0,94.0,91.33,70.66
2018,8,19,8,15,0.0,110.5,2.3,17.15,110.5,107.79,83.89
2018,8,19,8,30,0.0,127.0,2.3,17.3,127.0,124.23,96.93
2018,8,19,8,45,0.0,141.0,2.3,17.45,141.0,138.11,107.77
2018,8,19,9,0,0.0,155.0,2.3,17.6,155.0,151.96,118.51
2018,8,19,9,15,1.0,163.5,2.35,17.7,164.0,161.08,125.46
2018,8,19,9,30,2.0,172.0,2.4,17.8,173.0,170.24,132.44
2018,8,19,9,45,4.5,189.0,2.45,17.95,192.0,189.28,147.24
2018,8,19,10,0,7.0,206.0,2.5,18.1,211.0,208.33,161.92
2018,8,19,10,15,9.5,229.0,2.55,18.2,236.5,233.37,181.2
2018,8,19,10,30,12.0,252.0,2.6,18.3,262.0,258.35,200.26
2018,8,19,10,45,13.0,256.0,2.65,18.4,267.0,262.87,203.43
2018,8,19,11,0,14.0,260.0,2.7,18.5,272.0,267.35,206.66
2018,8,19,11,15,12.0,244.5,2.7,18.55,255.0,249.76,192.85
2018,8,19,11,30,10.0,229.0,2.7,18.6,238.0,232.29,179.18
2018,8,19,11,45,11.0,241.0,2.75,18.65,251.0,244.56,188.64
2018,8,19,12,0,12.0,253.0,2.8,18.7,264.0,256.7,197.91
2018,8,19,12,15,13.0,264.0,2.85,18.7,276.0,267.7,206.36
2018,8,19,12,30,14.0,275.0,2.9,18.7,288.0,278.54,214.69
2018,8,19,12,45,15.0,281.0,2.95,18.75,294.5,284.37,219.18
2018,8,19,13,0,16.0,287.0,3.0,18.8,301.0,290.04,223.58
2018,8,19,13,15,16.5,289.0,3.1,18.75,303.5,291.32,224.78
2018,8,19,13,30,17.0,291.0,3.2,18.7,306.0,292.47,225.93
2018,8,19,13,45,163.5,256.5,3.3,18.65,392.0,360.54,282.81
2018,8,19,14,0,310.0,222.0,3.4,18.6,478.0,420.02,331.46
2018,8,19,14,15,597.5,169.0,3.45,18.45,639.5,543.05,428.61
2018,8,19,14,30,885.0,116.0,3.5,18.3,801.0,647.83,507.75
2018,8,19,14,45,731.5,129.5,3.6,18.2,677.5,532.23,418.77
2018,8,19,15,0,578.0,143.0,3.7,18.1,554.0,428.1,337.71
2018,8,19,15,15,433.0,155.5,3.7,18.1,453.0,343.47,270.23
2018,8,19,15,30,288.0,168.0,3.7,18.1,352.0,269.87,211.25
2018,8,19,15,45,149.0,169.5,3.85,17.8,264.5,211.26,164.99
2018,8,19,16,0,10.0,171.0,4.0,17.5,177.0,164.91,129.77
2018,8,19,16,15,34.5,168.5,4.0,17.3,185.5,164.24,129.07
2018,8,19,16,30,59.0,166.0,4.0,17.1,194.0,164.08,128.33
2018,8,19,16,45,216.0,144.0,4.0,16.9,228.0,159.51,118.25
2018,8,19,17,0,373.0,122.0,4.0,16.7,262.0,142.85,97.74
2018,8,19,17,15,289.0,112.5,4.0,16.5,211.0,112.46,78.29
2018,8,19,17,30,205.0,103.0,4.0,16.3,160.0,85.28,63.11
2018,8,19,17,45,156.5,84.0,3.95,16.05,122.0,65.72,52.45
2018,8,19,18,0,108.0,65.0,3.9,15.8,84.0,54.77,42.35
2018,8,19,18,15,76.0,45.5,3.85,15.65,56.5,39.11,27.82
2018,8,19,18,30,44.0,26.0,3.8,15.5,29.0,23.02,10.25
2018,8,19,18,45,30.0,14.5,3.7,15.4,16.0,14.25,0.0
2018,8,19,19,0,16.0,3.0,3.6,15.3,3.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,3.55,15.3,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
