Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,19,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.2,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.4,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.6,3.5,3.44,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.8,6.0,5.78,0.0
2018,8,20,6,15,0.0,11.0,3.0,15.9,11.0,10.6,3.08
2018,8,20,6,30,0.0,16.0,3.0,16.0,16.0,15.43,7.33
2018,8,20,6,45,0.0,21.5,2.95,16.15,21.5,20.74,11.95
2018,8,20,7,0,0.0,27.0,2.9,16.3,27.0,26.05,16.52
2018,8,20,7,15,0.0,28.5,2.8,16.45,28.5,27.51,17.74
2018,8,20,7,30,0.0,30.0,2.7,16.6,30.0,28.96,18.92
2018,8,20,7,45,0.0,35.5,2.65,16.75,35.5,34.28,23.33
2018,8,20,8,0,0.0,41.0,2.6,16.9,41.0,39.61,27.69
2018,8,20,8,15,0.0,49.5,2.55,17.05,49.5,47.84,34.43
2018,8,20,8,30,0.0,58.0,2.5,17.2,58.0,56.08,41.11
2018,8,20,8,45,0.0,66.0,2.5,17.35,66.0,63.83,47.34
2018,8,20,9,0,0.0,74.0,2.5,17.5,74.0,71.6,53.53
2018,8,20,9,15,0.0,88.0,2.5,17.6,88.0,85.19,64.43
2018,8,20,9,30,0.0,102.0,2.5,17.7,102.0,98.89,75.35
2018,8,20,9,45,1.0,127.5,2.55,17.8,128.5,124.91,96.13
2018,8,20,10,0,2.0,153.0,2.6,17.9,155.0,151.0,116.74
2018,8,20,10,15,6.5,193.5,2.65,17.95,199.0,195.18,151.59
2018,8,20,10,30,11.0,234.0,2.7,18.0,243.0,239.42,185.99
2018,8,20,10,45,10.5,226.0,2.75,18.05,235.0,230.71,178.86
2018,8,20,11,0,10.0,218.0,2.8,18.1,227.0,222.05,171.96
2018,8,20,11,15,7.0,190.0,2.9,18.1,196.5,191.49,147.91
2018,8,20,11,30,4.0,162.0,3.0,18.1,166.0,161.15,123.93
2018,8,20,11,45,4.0,163.0,3.05,18.05,167.0,161.98,124.62
2018,8,20,12,0,4.0,164.0,3.1,18.0,168.0,162.79,125.25
2018,8,20,12,15,4.5,168.5,3.2,18.0,173.0,167.41,128.92
2018,8,20,12,30,5.0,173.0,3.3,18.0,178.0,171.98,132.55
2018,8,20,12,45,6.5,190.5,3.35,17.95,196.5,189.87,146.74
2018,8,20,13,0,8.0,208.0,3.4,17.9,215.0,207.57,160.72
2018,8,20,13,15,10.5,230.5,3.45,17.85,239.5,230.61,178.89
2018,8,20,13,30,13.0,253.0,3.5,17.8,264.0,253.26,196.69
2018,8,20,13,45,154.5,222.5,3.55,17.75,350.0,321.8,254.39
2018,8,20,14,0,296.0,192.0,3.6,17.7,436.0,381.73,303.82
2018,8,20,14,15,472.0,167.0,3.65,17.6,539.0,458.13,364.86
2018,8,20,14,30,648.0,142.0,3.7,17.5,642.0,520.99,413.52
2018,8,20,14,45,746.5,125.5,3.75,17.45,675.0,534.46,422.56
2018,8,20,15,0,845.0,109.0,3.8,17.4,708.0,536.26,421.9
2018,8,20,15,15,830.5,107.0,3.8,17.4,666.0,487.61,381.56
2018,8,20,15,30,816.0,105.0,3.8,17.4,624.0,439.12,340.57
2018,8,20,15,45,677.0,120.5,3.85,17.15,529.5,356.58,273.91
2018,8,20,16,0,538.0,136.0,3.9,16.9,435.0,289.59,219.7
2018,8,20,16,15,292.5,155.5,3.95,16.7,316.0,215.52,163.62
2018,8,20,16,30,47.0,175.0,4.0,16.5,197.0,168.32,132.44
2018,8,20,16,45,131.0,155.5,4.0,16.35,206.5,157.75,120.55
2018,8,20,17,0,215.0,136.0,4.0,16.2,216.0,138.1,100.91
2018,8,20,17,15,258.0,114.0,4.0,15.95,195.5,109.98,77.83
2018,8,20,17,30,301.0,92.0,4.0,15.7,175.0,72.58,51.88
2018,8,20,17,45,255.0,76.0,4.0,15.5,135.5,55.62,43.65
2018,8,20,18,0,209.0,60.0,4.0,15.3,96.0,48.2,36.64
2018,8,20,18,15,149.5,41.5,3.95,15.2,63.0,34.04,23.43
2018,8,20,18,30,90.0,23.0,3.9,15.1,30.0,19.36,6.71
2018,8,20,18,45,64.5,14.5,3.85,15.0,17.5,14.25,0.0
2018,8,20,19,0,39.0,6.0,3.8,14.9,5.0,0.0,0.0
2018,8,20,19,15,19.5,3.0,3.75,14.9,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.35,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.0,2.85,15.5,8.0,7.86,0.0
2018,8,21,6,0,0.0,14.0,2.9,15.6,14.0,13.5,3.93
2018,8,21,6,15,0.0,24.0,2.85,15.7,24.0,23.16,13.4
2018,8,21,6,30,0.0,34.0,2.8,15.8,34.0,32.83,21.94
2018,8,21,6,45,0.0,42.0,2.7,15.9,42.0,40.56,28.73
2018,8,21,7,0,0.0,50.0,2.6,16.0,50.0,48.3,35.4
2018,8,21,7,15,0.0,56.5,2.5,16.15,56.5,54.59,40.69
2018,8,21,7,30,0.0,63.0,2.4,16.3,63.0,60.89,45.88
2018,8,21,7,45,0.0,73.5,2.3,16.45,73.5,71.06,54.22
2018,8,21,8,0,0.0,84.0,2.2,16.6,84.0,81.27,62.47
2018,8,21,8,15,0.0,98.5,2.2,16.8,98.5,95.68,74.09
2018,8,21,8,30,0.0,113.0,2.2,17.0,113.0,110.09,85.56
2018,8,21,8,45,1.0,135.0,2.15,17.15,135.5,132.84,103.72
2018,8,21,9,0,2.0,157.0,2.1,17.3,158.0,155.64,121.69
2018,8,21,9,15,4.5,181.0,2.1,17.5,184.0,181.74,142.11
2018,8,21,9,30,7.0,205.0,2.1,17.7,210.0,207.88,162.33
2018,8,21,9,45,12.0,235.0,2.15,17.85,244.0,242.31,188.95
2018,8,21,10,0,17.0,265.0,2.2,18.0,278.0,276.77,215.24
2018,8,21,10,15,26.5,298.0,2.25,18.1,319.5,325.36,252.21
2018,8,21,10,30,36.0,331.0,2.3,18.2,361.0,367.03,283.41
2018,8,21,10,45,39.5,347.0,2.35,18.25,380.5,385.29,296.69
2018,8,21,11,0,43.0,363.0,2.4,18.3,400.0,403.23,309.8
2018,8,21,11,15,33.5,345.5,2.45,18.4,374.5,374.95,288.03
2018,8,21,11,30,24.0,328.0,2.5,18.5,349.0,346.97,266.6
2018,8,21,11,45,25.5,338.5,2.55,18.55,361.0,357.11,274.26
2018,8,21,12,0,27.0,349.0,2.6,18.6,373.0,366.96,281.56
2018,8,21,12,15,27.5,350.0,2.65,18.6,374.5,366.33,281.09
2018,8,21,12,30,28.0,351.0,2.7,18.6,376.0,365.56,280.6
2018,8,21,12,45,28.0,346.5,2.75,18.6,371.5,358.95,275.76
2018,8,21,13,0,28.0,342.0,2.8,18.6,367.0,352.3,270.94
2018,8,21,13,15,25.0,326.5,2.8,18.6,348.5,332.87,256.36
2018,8,21,13,30,22.0,311.0,2.8,18.6,330.0,315.01,242.96
2018,8,21,13,45,118.5,298.5,2.85,18.55,396.0,367.97,286.44
2018,8,21,14,0,215.0,286.0,2.9,18.5,462.0,413.6,323.2
2018,8,21,14,15,398.0,273.5,2.9,18.45,584.5,507.04,396.0
2018,8,21,14,30,581.0,261.0,2.9,18.4,707.0,587.19,456.05
2018,8,21,14,45,560.0,257.5,2.9,18.3,670.5,545.03,423.21
2018,8,21,15,0,539.0,254.0,2.9,18.2,634.0,503.72,391.17
2018,8,21,15,15,521.0,245.0,2.9,18.2,594.0,460.07,356.69
2018,8,21,15,30,503.0,236.0,2.9,18.2,554.0,417.45,322.36
2018,8,21,15,45,472.0,227.5,2.9,18.0,508.0,371.63,285.36
2018,8,21,16,0,441.0,219.0,2.9,17.8,462.0,328.45,250.0
2018,8,21,16,15,367.5,206.0,2.9,17.65,395.5,276.5,208.7
2018,8,21,16,30,294.0,193.0,2.9,17.5,329.0,227.89,170.72
2018,8,21,16,45,255.5,169.0,2.9,17.4,277.0,183.92,135.88
2018,8,21,17,0,217.0,145.0,2.9,17.3,225.0,144.16,105.29
2018,8,21,17,15,215.5,125.0,2.9,17.15,194.0,114.12,82.61
2018,8,21,17,30,214.0,105.0,2.9,17.0,163.0,84.42,63.29
2018,8,21,17,45,169.0,83.0,2.9,16.9,122.5,65.03,51.59
2018,8,21,18,0,124.0,61.0,2.9,16.8,82.0,48.89,36.95
2018,8,21,18,15,86.0,41.0,2.9,16.75,53.0,33.61,22.77
2018,8,21,18,30,48.0,21.0,2.9,16.7,24.0,17.73,4.33
2018,8,21,18,45,26.5,11.5,2.9,16.65,13.0,11.3,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.5,1.35,16.35,5.5,5.41,0.0
2018,8,22,6,0,0.0,10.0,1.4,16.5,10.0,9.64,0.98
2018,8,22,6,15,0.0,17.5,1.4,16.6,17.5,16.88,8.18
2018,8,22,6,30,0.0,25.0,1.4,16.7,25.0,24.12,14.58
2018,8,22,6,45,0.0,34.5,1.4,16.75,34.5,33.3,22.54
2018,8,22,7,0,0.0,44.0,1.4,16.8,44.0,42.49,30.4
2018,8,22,7,15,0.0,44.5,1.4,16.95,44.5,42.98,30.79
2018,8,22,7,30,0.0,45.0,1.4,17.1,45.0,43.46,31.12
2018,8,22,7,45,0.0,46.0,1.4,17.2,46.0,44.43,31.83
2018,8,22,8,0,0.0,47.0,1.4,17.3,47.0,45.41,32.51
2018,8,22,8,15,0.0,52.0,1.45,17.45,52.0,50.26,36.4
2018,8,22,8,30,0.0,57.0,1.5,17.6,57.0,55.11,40.26
2018,8,22,8,45,0.0,64.5,1.5,17.7,64.5,62.38,46.09
2018,8,22,9,0,0.0,72.0,1.5,17.8,72.0,69.66,51.88
2018,8,22,9,15,0.0,84.0,1.55,17.95,84.0,81.31,61.18
2018,8,22,9,30,0.0,96.0,1.6,18.1,96.0,92.99,70.44
2018,8,22,9,45,0.0,107.0,1.7,18.25,107.0,103.82,78.94
2018,8,22,10,0,0.0,118.0,1.8,18.4,118.0,114.64,87.4
2018,8,22,10,15,0.5,129.5,1.85,18.55,130.0,126.38,96.57
2018,8,22,10,30,1.0,141.0,1.9,18.7,142.0,138.11,105.68
2018,8,22,10,45,3.5,161.5,2.0,18.8,164.5,160.5,123.28
2018,8,22,11,0,6.0,182.0,2.1,18.9,187.0,182.84,140.69
2018,8,22,11,15,9.0,215.0,2.15,19.0,223.0,217.85,167.8
2018,8,22,11,30,12.0,248.0,2.2,19.1,259.0,252.68,194.46
2018,8,22,11,45,13.0,261.5,2.3,19.2,273.5,266.33,204.71
2018,8,22,12,0,14.0,275.0,2.4,19.3,288.0,279.82,214.91
2018,8,22,12,15,16.0,289.0,2.45,19.3,303.5,294.48,226.08
2018,8,22,12,30,18.0,303.0,2.5,19.3,319.0,308.89,237.04
2018,8,22,12,45,27.5,327.5,2.6,19.3,352.0,340.11,261.01
2018,8,22,13,0,37.0,352.0,2.7,19.3,385.0,368.95,282.99
2018,8,22,13,15,132.5,358.0,2.8,19.3,472.0,445.92,343.53
2018,8,22,13,30,228.0,364.0,2.9,19.3,559.0,514.9,396.7
2018,8,22,13,45,463.5,281.5,2.95,19.25,664.5,594.89,460.81
2018,8,22,14,0,699.0,199.0,3.0,19.2,770.0,658.34,510.79
2018,8,22,14,15,752.0,171.0,3.05,19.1,764.5,637.5,495.67
2018,8,22,14,30,805.0,143.0,3.1,19.0,759.0,613.31,477.86
2018,8,22,14,45,795.5,139.0,3.15,18.9,723.0,568.72,443.42
2018,8,22,15,0,786.0,135.0,3.2,18.8,687.0,523.56,407.73
2018,8,22,15,15,770.0,131.5,3.2,18.8,645.0,475.44,368.59
2018,8,22,15,30,754.0,128.0,3.2,18.8,603.0,424.54,326.42
2018,8,22,15,45,733.0,124.5,3.3,18.5,557.0,375.35,285.07
2018,8,22,16,0,712.0,121.0,3.4,18.2,511.0,327.51,243.87
2018,8,22,16,15,684.0,116.0,3.4,17.95,461.5,278.06,200.94
2018,8,22,16,30,656.0,111.0,3.4,17.7,412.0,231.12,160.17
2018,8,22,16,45,617.0,104.5,3.4,17.5,360.5,183.77,120.62
2018,8,22,17,0,578.0,98.0,3.4,17.3,309.0,140.48,87.03
2018,8,22,17,15,525.0,89.5,3.35,17.1,258.0,98.79,59.86
2018,8,22,17,30,472.0,81.0,3.3,16.9,207.0,62.52,49.66
2018,8,22,17,45,378.0,70.0,3.3,16.65,156.5,51.34,39.63
2018,8,22,18,0,284.0,59.0,3.3,16.4,106.0,44.58,33.22
2018,8,22,18,15,169.5,40.0,3.2,16.3,65.5,30.75,20.25
2018,8,22,18,30,55.0,21.0,3.1,16.2,25.0,17.71,2.56
2018,8,22,18,45,34.5,12.5,3.05,16.1,14.0,12.29,0.0
2018,8,22,19,0,14.0,4.0,3.0,16.0,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.95,15.95,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.05,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,10.32,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,18.34,6.51
2018,8,23,6,15,0.0,36.0,2.95,16.6,36.0,35.9,23.62
2018,8,23,6,30,0.0,53.0,2.9,16.7,53.0,53.36,38.88
2018,8,23,6,45,3.0,73.5,2.85,16.8,74.5,75.99,58.26
2018,8,23,7,0,6.0,94.0,2.8,16.9,96.0,98.58,77.4
2018,8,23,7,15,4.5,107.5,2.75,17.0,109.0,110.85,87.58
2018,8,23,7,30,3.0,121.0,2.7,17.1,122.0,123.12,97.5
2018,8,23,7,45,4.0,137.5,2.65,17.25,139.0,140.18,111.19
2018,8,23,8,0,5.0,154.0,2.6,17.4,156.0,157.29,124.71
2018,8,23,8,15,6.5,165.0,2.55,17.5,168.0,168.98,133.72
2018,8,23,8,30,8.0,176.0,2.5,17.6,180.0,180.83,142.79
2018,8,23,8,45,7.0,183.0,2.45,17.75,187.0,186.7,146.89
2018,8,23,9,0,6.0,190.0,2.4,17.9,194.0,192.58,151.0
2018,8,23,9,15,13.0,221.0,2.4,18.0,230.0,229.72,180.09
2018,8,23,9,30,20.0,252.0,2.4,18.1,266.0,267.04,208.85
2018,8,23,9,45,22.5,269.5,2.4,18.2,286.0,286.67,223.45
2018,8,23,10,0,25.0,287.0,2.4,18.3,306.0,306.23,237.98
2018,8,23,10,15,27.0,302.5,2.45,18.35,324.0,330.41,255.99
2018,8,23,10,30,29.0,318.0,2.5,18.4,342.0,347.06,268.21
2018,8,23,10,45,30.5,327.0,2.55,18.45,353.0,356.32,274.86
2018,8,23,11,0,32.0,336.0,2.6,18.5,364.0,365.39,281.43
2018,8,23,11,15,29.0,334.5,2.6,18.55,360.0,359.52,276.59
2018,8,23,11,30,26.0,333.0,2.6,18.6,356.0,353.63,271.83
2018,8,23,11,45,28.5,345.0,2.65,18.65,370.5,366.08,281.15
2018,8,23,12,0,31.0,357.0,2.7,18.7,385.0,378.18,290.15
2018,8,23,12,15,42.0,374.5,2.75,18.7,412.0,402.66,308.76
2018,8,23,12,30,53.0,392.0,2.8,18.7,439.0,426.31,326.63
2018,8,23,12,45,136.5,397.0,2.85,18.7,517.5,498.05,382.39
2018,8,23,13,0,220.0,402.0,2.9,18.7,596.0,563.46,432.23
2018,8,23,13,15,364.0,357.5,3.0,18.7,671.5,623.5,479.67
2018,8,23,13,30,508.0,313.0,3.1,18.7,747.0,674.12,519.38
2018,8,23,13,45,561.0,285.5,3.15,18.7,752.5,666.19,514.49
2018,8,23,14,0,614.0,258.0,3.2,18.7,758.0,653.13,505.9
2018,8,23,14,15,618.0,248.0,3.25,18.6,735.0,620.4,481.84
2018,8,23,14,30,622.0,238.0,3.3,18.5,712.0,586.2,456.26
2018,8,23,14,45,610.5,230.0,3.4,18.45,676.0,543.87,423.9
2018,8,23,15,0,599.0,222.0,3.5,18.4,640.0,501.69,390.93
2018,8,23,15,15,580.5,214.0,3.5,18.4,599.0,456.17,354.42
2018,8,23,15,30,562.0,206.0,3.5,18.4,558.0,411.63,317.97
2018,8,23,15,45,541.5,196.0,3.65,18.15,513.5,365.8,280.32
2018,8,23,16,0,521.0,186.0,3.8,17.9,469.0,321.53,243.21
2018,8,23,16,15,495.5,173.5,3.85,17.7,422.0,275.52,204.38
2018,8,23,16,30,470.0,161.0,3.9,17.5,375.0,231.91,167.61
2018,8,23,16,45,434.0,143.5,3.95,17.3,322.5,184.97,129.38
2018,8,23,17,0,398.0,126.0,4.0,17.1,270.0,141.83,96.09
2018,8,23,17,15,356.5,109.5,4.05,16.9,223.0,103.08,69.66
2018,8,23,17,30,315.0,93.0,4.1,16.7,176.0,68.81,55.22
2018,8,23,17,45,262.5,76.5,4.15,16.5,135.0,56.65,44.27
2018,8,23,18,0,210.0,60.0,4.2,16.3,94.0,48.17,36.27
2018,8,23,18,15,142.0,40.5,4.2,16.15,60.0,33.21,22.11
2018,8,23,18,30,74.0,21.0,4.2,16.0,26.0,17.69,0.07
2018,8,23,18,45,37.0,10.5,4.2,15.9,13.0,10.32,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,11.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,11.0,10.5,3.65,15.45,11.0,13.4,0.0
2018,8,24,6,0,11.0,19.0,3.7,15.5,20.0,22.76,8.69
2018,8,24,6,15,8.0,38.0,3.6,15.6,39.0,41.57,28.19
2018,8,24,6,30,5.0,57.0,3.5,15.7,58.0,60.45,44.88
2018,8,24,6,45,14.0,78.0,3.45,15.75,81.5,86.62,67.44
2018,8,24,7,0,23.0,99.0,3.4,15.8,105.0,118.18,94.31
2018,8,24,7,15,18.0,113.5,3.3,15.95,119.0,125.26,100.19
2018,8,24,7,30,13.0,128.0,3.2,16.1,133.0,136.92,109.58
2018,8,24,7,45,16.0,147.5,3.1,16.3,154.5,158.82,127.3
2018,8,24,8,0,19.0,167.0,3.0,16.5,176.0,180.86,144.83
2018,8,24,8,15,22.0,186.0,2.95,16.7,197.5,202.47,161.78
2018,8,24,8,30,25.0,205.0,2.9,16.9,219.0,224.19,178.59
2018,8,24,8,45,29.0,225.5,2.85,17.05,243.0,256.07,203.29
2018,8,24,9,0,33.0,246.0,2.8,17.2,267.0,280.64,221.91
2018,8,24,9,15,39.0,269.0,2.8,17.4,295.5,309.54,243.79
2018,8,24,9,30,45.0,292.0,2.8,17.6,324.0,338.41,265.37
2018,8,24,9,45,48.5,310.5,2.8,17.75,346.5,360.17,281.3
2018,8,24,10,0,52.0,329.0,2.8,17.9,369.0,381.74,296.99
2018,8,24,10,15,71.5,354.0,2.85,18.0,411.5,424.22,329.03
2018,8,24,10,30,91.0,379.0,2.9,18.1,454.0,466.55,360.5
2018,8,24,10,45,98.5,393.0,2.95,18.25,476.0,486.17,374.47
2018,8,24,11,0,106.0,407.0,3.0,18.4,498.0,505.33,388.17
2018,8,24,11,15,126.5,406.0,3.1,18.45,516.5,525.93,403.75
2018,8,24,11,30,147.0,405.0,3.2,18.5,535.0,539.84,414.46
2018,8,24,11,45,299.0,371.5,3.3,18.55,638.0,641.81,493.53
2018,8,24,12,0,451.0,338.0,3.4,18.6,741.0,738.74,566.6
2018,8,24,12,15,573.5,291.5,3.5,18.6,803.5,788.65,605.03
2018,8,24,12,30,696.0,245.0,3.6,18.6,866.0,833.32,639.57
2018,8,24,12,45,700.5,239.5,3.7,18.6,859.5,813.35,625.63
2018,8,24,13,0,705.0,234.0,3.8,18.6,853.0,791.18,610.43
2018,8,24,13,15,671.0,244.5,3.9,18.55,825.0,752.25,582.22
2018,8,24,13,30,637.0,255.0,4.0,18.5,797.0,713.37,553.76
2018,8,24,13,45,585.0,268.5,4.1,18.45,755.5,665.5,518.04
2018,8,24,14,0,533.0,282.0,4.2,18.4,714.0,619.04,482.94
2018,8,24,14,15,589.5,252.0,4.25,18.3,713.0,604.19,472.87
2018,8,24,14,30,646.0,222.0,4.3,18.2,712.0,583.42,457.67
2018,8,24,14,45,629.0,218.5,4.4,18.1,676.0,541.18,424.82
2018,8,24,15,0,612.0,215.0,4.5,18.0,640.0,499.43,391.7
2018,8,24,15,15,593.0,208.0,4.5,18.0,599.0,454.26,354.92
2018,8,24,15,30,574.0,201.0,4.5,18.0,558.0,409.85,318.07
2018,8,24,15,45,548.5,192.5,4.55,17.65,512.5,362.99,279.23
2018,8,24,16,0,523.0,184.0,4.6,17.3,467.0,318.15,241.41
2018,8,24,16,15,492.5,173.5,4.6,17.1,419.0,272.51,202.7
2018,8,24,16,30,462.0,163.0,4.6,16.9,371.0,229.76,166.62
2018,8,24,16,45,425.5,148.5,4.55,16.75,322.0,185.75,130.74
2018,8,24,17,0,389.0,134.0,4.5,16.6,273.0,145.54,99.96
2018,8,24,17,15,344.5,117.5,4.5,16.4,225.5,107.16,74.16
2018,8,24,17,30,300.0,101.0,4.5,16.2,178.0,77.85,63.26
2018,8,24,17,45,247.0,80.5,4.45,16.0,134.0,63.29,50.14
2018,8,24,18,0,194.0,60.0,4.4,15.8,90.0,48.15,36.24
2018,8,24,18,15,129.5,39.5,4.3,15.7,56.5,32.41,21.24
2018,8,24,18,30,65.0,19.0,4.2,15.6,23.0,16.07,0.0
2018,8,24,18,45,32.5,9.5,4.15,15.5,11.5,9.34,0.0
2018,8,24,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,2.35,14.25,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,2.4,14.5,1.0,0.0,0.0
2018,8,25,5,45,3.0,4.5,2.45,14.7,4.5,5.26,0.0
2018,8,25,6,0,3.0,8.0,2.5,14.9,8.0,8.75,0.0
2018,8,25,6,15,1.5,14.0,2.45,15.1,14.0,14.06,5.83
2018,8,25,6,30,0.0,20.0,2.4,15.3,20.0,19.29,10.56
2018,8,25,6,45,0.0,27.5,2.4,15.5,27.5,26.54,16.89
2018,8,25,7,0,0.0,35.0,2.4,15.7,35.0,33.79,23.14
2018,8,25,7,15,0.0,39.0,2.35,15.9,39.0,37.65,26.42
2018,8,25,7,30,0.0,43.0,2.3,16.1,43.0,41.53,29.62
2018,8,25,7,45,0.0,48.0,2.25,16.3,48.0,46.37,33.58
2018,8,25,8,0,0.0,53.0,2.2,16.5,53.0,51.21,37.49
2018,8,25,8,15,0.0,73.0,2.15,16.75,73.0,70.59,53.43
2018,8,25,8,30,0.0,93.0,2.1,17.0,93.0,90.08,69.23
2018,8,25,8,45,0.0,110.5,2.05,17.2,110.5,107.45,83.12
2018,8,25,9,0,0.0,128.0,2.0,17.4,128.0,124.83,96.86
2018,8,25,9,15,0.5,141.5,1.95,17.6,142.0,138.6,107.58
2018,8,25,9,30,1.0,155.0,1.9,17.8,156.0,152.36,118.21
2018,8,25,9,45,1.5,160.0,1.85,17.95,161.5,157.63,122.05
2018,8,25,10,0,2.0,165.0,1.8,18.1,167.0,162.9,125.91
2018,8,25,10,15,4.0,181.5,1.8,18.25,185.0,180.94,139.9
2018,8,25,10,30,6.0,198.0,1.8,18.4,203.0,198.95,153.73
2018,8,25,10,45,8.0,210.5,1.85,18.55,217.5,212.94,164.39
2018,8,25,11,0,10.0,223.0,1.9,18.7,232.0,226.86,174.96
2018,8,25,11,15,11.0,232.0,2.0,18.8,242.0,236.32,182.1
2018,8,25,11,30,12.0,241.0,2.1,18.9,252.0,245.68,189.19
2018,8,25,11,45,20.0,291.0,2.15,19.0,309.0,301.35,231.74
2018,8,25,12,0,28.0,341.0,2.2,19.1,366.0,359.51,275.34
2018,8,25,12,15,35.0,359.0,2.4,19.1,390.0,381.13,291.68
2018,8,25,12,30,42.0,377.0,2.6,19.1,414.0,402.07,307.66
2018,8,25,12,45,36.0,354.0,2.75,19.15,385.5,372.2,285.38
2018,8,25,13,0,30.0,331.0,2.9,19.2,357.0,342.85,263.52
2018,8,25,13,15,31.0,332.0,3.1,19.15,358.5,342.15,263.49
2018,8,25,13,30,32.0,333.0,3.3,19.1,360.0,341.24,263.23
2018,8,25,13,45,29.0,315.5,3.5,19.05,339.5,320.13,247.53
2018,8,25,14,0,26.0,298.0,3.7,19.0,319.0,299.37,232.05
2018,8,25,14,15,20.5,274.5,3.85,18.8,290.5,274.61,213.41
2018,8,25,14,30,15.0,251.0,4.0,18.6,262.0,247.94,193.13
2018,8,25,14,45,15.0,242.0,4.15,18.45,252.5,238.21,186.04
2018,8,25,15,0,15.0,233.0,4.3,18.3,243.0,228.45,178.87
2018,8,25,15,15,21.5,229.0,4.3,18.3,242.5,226.12,177.4
2018,8,25,15,30,28.0,225.0,4.3,18.3,242.0,218.76,171.85
2018,8,25,15,45,40.5,218.0,4.4,17.85,240.5,213.94,168.46
2018,8,25,16,0,53.0,211.0,4.5,17.4,239.0,207.61,163.61
2018,8,25,16,15,52.0,193.0,4.5,17.2,218.5,187.26,147.4
2018,8,25,16,30,51.0,175.0,4.5,17.0,198.0,167.02,131.17
2018,8,25,16,45,75.5,154.0,4.45,16.8,183.0,148.44,115.13
2018,8,25,17,0,100.0,133.0,4.4,16.6,168.0,123.11,93.62
2018,8,25,17,15,114.5,114.0,4.4,16.45,148.0,100.76,76.03
2018,8,25,17,30,129.0,95.0,4.4,16.3,128.0,77.99,63.34
2018,8,25,17,45,94.5,75.0,4.35,16.1,96.0,62.6,49.46
2018,8,25,18,0,60.0,55.0,4.3,15.9,64.0,46.77,34.95
2018,8,25,18,15,34.0,36.0,4.25,15.8,40.5,32.63,21.1
2018,8,25,18,30,8.0,17.0,4.2,15.7,17.0,16.07,0.0
2018,8,25,18,45,4.0,8.5,4.1,15.65,8.5,8.36,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.85,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.1,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.35,6.0,12.02,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.6,8.0,16.02,3.07
2018,8,26,6,15,12.0,9.0,2.85,14.75,10.0,14.02,5.67
2018,8,26,6,30,0.0,12.0,2.8,14.9,12.0,11.57,4.08
2018,8,26,6,45,0.0,17.0,2.75,15.1,17.0,16.39,8.3
2018,8,26,7,0,0.0,22.0,2.7,15.3,22.0,21.22,12.48
2018,8,26,7,15,0.0,28.0,2.6,15.5,28.0,27.02,17.42
2018,8,26,7,30,0.0,34.0,2.5,15.7,34.0,32.82,22.3
2018,8,26,7,45,0.0,41.5,2.4,15.85,41.5,40.08,28.35
2018,8,26,8,0,0.0,49.0,2.3,16.0,49.0,47.34,34.33
2018,8,26,8,15,0.0,62.5,2.25,16.2,62.5,60.42,45.1
2018,8,26,8,30,0.0,76.0,2.2,16.4,76.0,73.51,55.74
2018,8,26,8,45,0.0,99.5,2.2,16.6,99.5,96.48,74.39
2018,8,26,9,0,0.0,123.0,2.2,16.8,123.0,119.83,93.09
2018,8,26,9,15,1.5,149.0,2.2,17.0,150.0,146.96,114.67
2018,8,26,9,30,3.0,175.0,2.2,17.2,177.0,174.14,136.01
2018,8,26,9,45,5.0,190.0,2.25,17.4,193.5,190.7,148.77
2018,8,26,10,0,7.0,205.0,2.3,17.6,210.0,207.26,161.46
2018,8,26,10,15,11.0,234.5,2.4,17.7,243.0,240.12,186.95
2018,8,26,10,30,15.0,264.0,2.5,17.8,276.0,272.91,212.1
2018,8,26,10,45,21.0,294.0,2.55,17.95,311.5,307.87,238.67
2018,8,26,11,0,27.0,324.0,2.6,18.1,347.0,348.36,269.13
2018,8,26,11,15,137.5,338.0,2.7,18.15,458.5,466.04,361.24
2018,8,26,11,30,248.0,352.0,2.8,18.2,570.0,580.65,448.01
2018,8,26,11,45,351.5,350.5,2.95,18.25,661.5,665.6,511.58
2018,8,26,12,0,455.0,349.0,3.1,18.3,753.0,750.2,573.75
2018,8,26,12,15,534.5,309.5,3.2,18.3,784.0,769.15,589.32
2018,8,26,12,30,614.0,270.0,3.3,18.3,815.0,784.12,602.41
2018,8,26,12,45,602.5,271.5,3.4,18.35,802.0,759.24,584.56
2018,8,26,13,0,591.0,273.0,3.5,18.4,789.0,733.11,565.93
2018,8,26,13,15,455.0,320.0,3.65,18.35,712.5,653.86,505.96
2018,8,26,13,30,319.0,367.0,3.8,18.3,636.0,581.01,449.92
2018,8,26,13,45,362.5,330.0,3.95,18.25,627.5,563.48,438.96
2018,8,26,14,0,406.0,293.0,4.1,18.2,619.0,540.81,423.5
2018,8,26,14,15,638.5,201.5,4.25,18.1,691.5,583.59,459.68
2018,8,26,14,30,871.0,110.0,4.4,18.0,764.0,611.97,483.07
2018,8,26,14,45,857.5,108.5,4.5,17.9,726.0,565.06,445.67
2018,8,26,15,0,844.0,107.0,4.6,17.8,688.0,514.56,404.92
2018,8,26,15,15,829.0,104.5,4.6,17.8,645.0,465.18,363.52
2018,8,26,15,30,814.0,102.0,4.6,17.8,602.0,416.04,321.3
2018,8,26,15,45,792.5,99.0,4.7,17.5,554.5,364.61,276.88
2018,8,26,16,0,771.0,96.0,4.8,17.2,507.0,314.53,232.66
2018,8,26,16,15,743.0,92.0,4.85,17.0,456.0,263.5,187.38
2018,8,26,16,30,715.0,88.0,4.9,16.8,405.0,211.46,141.77
2018,8,26,16,45,678.0,83.0,4.9,16.65,353.0,163.11,101.29
2018,8,26,17,0,641.0,78.0,4.9,16.5,301.0,118.54,67.72
2018,8,26,17,15,589.5,71.0,4.85,16.3,249.5,75.6,42.46
2018,8,26,17,30,538.0,64.0,4.8,16.1,198.0,44.35,33.73
2018,8,26,17,45,462.0,55.5,4.75,15.9,151.0,40.38,29.97
2018,8,26,18,0,386.0,47.0,4.7,15.7,104.0,36.22,25.78
2018,8,26,18,15,266.0,34.5,4.65,15.65,66.5,26.77,15.98
2018,8,26,18,30,146.0,22.0,4.6,15.6,29.0,17.56,0.0
2018,8,26,18,45,73.0,11.0,4.5,15.55,14.5,10.81,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.75,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.9,3.0,0.0,0.0
2018,8,27,5,45,67.5,16.0,3.3,16.0,20.5,34.18,0.0
2018,8,27,6,0,124.0,29.0,3.3,16.1,38.0,82.45,34.67
2018,8,27,6,15,209.0,45.0,3.25,16.2,74.5,146.51,109.1
2018,8,27,6,30,294.0,61.0,3.2,16.3,111.0,208.94,164.49
2018,8,27,6,45,206.0,50.0,3.15,16.45,91.0,165.27,132.71
2018,8,27,7,0,118.0,39.0,3.1,16.6,71.0,106.74,85.49
2018,8,27,7,15,59.0,35.0,3.05,16.8,51.0,73.64,57.61
2018,8,27,7,30,0.0,31.0,3.0,17.0,31.0,29.92,19.7
2018,8,27,7,45,0.0,36.5,2.95,17.15,36.5,35.25,24.12
2018,8,27,8,0,0.0,42.0,2.9,17.3,42.0,40.57,28.48
2018,8,27,8,15,0.0,62.0,2.85,17.5,62.0,59.93,44.46
2018,8,27,8,30,0.0,82.0,2.8,17.7,82.0,79.32,60.26
2018,8,27,8,45,0.0,87.0,2.75,17.9,87.0,84.18,63.98
2018,8,27,9,0,0.0,92.0,2.7,18.1,92.0,89.04,67.69
2018,8,27,9,15,0.0,100.5,2.7,18.2,100.5,97.41,74.27
2018,8,27,9,30,0.0,109.0,2.7,18.3,109.0,105.79,80.82
2018,8,27,9,45,4.0,155.0,2.75,18.45,158.0,154.8,120.0
2018,8,27,10,0,8.0,201.0,2.8,18.6,207.0,204.12,158.73
2018,8,27,10,15,20.0,259.0,2.8,18.7,275.0,272.75,212.12
2018,8,27,10,30,32.0,317.0,2.8,18.8,343.0,348.45,269.69
2018,8,27,10,45,29.0,317.5,2.85,18.85,341.5,344.89,266.28
2018,8,27,11,0,26.0,318.0,2.9,18.9,340.0,341.27,263.16
2018,8,27,11,15,21.5,303.0,2.9,18.95,321.5,315.89,243.55
2018,8,27,11,30,17.0,288.0,2.9,19.0,303.0,296.32,228.38
2018,8,27,11,45,16.5,288.5,2.95,19.05,303.0,295.67,227.81
2018,8,27,12,0,16.0,289.0,3.0,19.1,303.0,294.96,227.18
2018,8,27,12,15,15.0,279.0,3.05,19.1,292.0,283.58,218.48
2018,8,27,12,30,14.0,269.0,3.1,19.1,281.0,272.27,209.87
2018,8,27,12,45,13.5,265.0,3.15,19.1,276.5,267.21,206.08
2018,8,27,13,0,13.0,261.0,3.2,19.1,272.0,262.16,202.3
2018,8,27,13,15,11.0,239.0,3.25,19.05,248.5,238.77,184.38
2018,8,27,13,30,9.0,217.0,3.3,19.0,225.0,215.59,166.57
2018,8,27,13,45,140.5,190.0,3.35,18.95,303.0,277.69,219.04
2018,8,27,14,0,272.0,163.0,3.4,18.9,381.0,331.51,263.52
2018,8,27,14,15,536.0,143.5,3.45,18.8,551.5,464.22,368.41
2018,8,27,14,30,800.0,124.0,3.5,18.7,722.0,577.8,453.96
2018,8,27,14,45,793.0,119.0,3.55,18.55,687.0,533.76,418.53
2018,8,27,15,0,786.0,114.0,3.6,18.4,652.0,488.95,382.39
2018,8,27,15,15,770.0,111.5,3.6,18.4,610.5,441.78,343.14
2018,8,27,15,30,754.0,109.0,3.6,18.4,569.0,395.04,303.31
2018,8,27,15,45,739.0,103.0,3.6,18.1,524.5,346.15,261.24
2018,8,27,16,0,724.0,97.0,3.6,17.8,480.0,298.03,218.96
2018,8,27,16,15,701.5,91.5,3.6,17.65,432.0,246.25,173.47
2018,8,27,16,30,679.0,86.0,3.6,17.5,384.0,199.46,132.43
2018,8,27,16,45,646.5,80.0,3.6,17.3,334.5,152.92,93.8
2018,8,27,17,0,614.0,74.0,3.6,17.1,285.0,109.69,61.66
2018,8,27,17,15,563.5,67.5,3.6,16.9,235.5,68.81,38.53
2018,8,27,17,30,513.0,61.0,3.6,16.7,186.0,42.04,31.6
2018,8,27,17,45,438.0,52.0,3.6,16.5,140.5,37.49,27.33
2018,8,27,18,0,363.0,43.0,3.6,16.3,95.0,32.66,22.58
2018,8,27,18,15,248.5,31.0,3.6,16.2,60.0,24.53,13.74
2018,8,27,18,30,134.0,19.0,3.6,16.1,25.0,15.09,0.0
2018,8,27,18,45,67.0,9.5,3.6,16.0,12.5,9.34,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,6.5,2.0,2.65,15.75,1.5,0.0,0.0
2018,8,28,5,30,13.0,4.0,2.8,15.9,3.0,0.0,0.0
2018,8,28,5,45,13.0,6.0,2.95,16.05,6.0,9.42,0.0
2018,8,28,6,0,13.0,8.0,3.1,16.2,9.0,12.78,0.0
2018,8,28,6,15,6.5,12.0,3.15,16.3,12.5,14.05,5.6
2018,8,28,6,30,0.0,16.0,3.2,16.4,16.0,15.43,7.22
2018,8,28,6,45,0.0,22.0,3.2,16.5,22.0,21.22,12.28
2018,8,28,7,0,0.0,28.0,3.2,16.6,28.0,27.02,17.29
2018,8,28,7,15,0.0,31.0,3.15,16.75,31.0,29.92,19.77
2018,8,28,7,30,0.0,34.0,3.1,16.9,34.0,32.82,22.18
2018,8,28,7,45,0.0,41.5,3.0,17.0,41.5,40.08,28.21
2018,8,28,8,0,0.0,49.0,2.9,17.1,49.0,47.34,34.18
2018,8,28,8,15,0.5,71.5,2.85,17.3,72.0,69.49,52.46
2018,8,28,8,30,1.0,94.0,2.8,17.5,95.0,91.83,70.63
2018,8,28,8,45,3.5,136.0,2.75,17.7,138.5,135.86,106.27
2018,8,28,9,0,6.0,178.0,2.7,17.9,182.0,180.33,141.58
2018,8,28,9,15,5.0,173.5,2.75,18.05,177.0,174.58,136.43
2018,8,28,9,30,4.0,169.0,2.8,18.2,172.0,168.95,131.55
2018,8,28,9,45,3.0,166.0,2.8,18.35,168.5,164.91,127.95
2018,8,28,10,0,2.0,163.0,2.8,18.5,165.0,160.9,124.43
2018,8,28,10,15,12.0,212.5,2.85,18.6,222.5,218.92,170.26
2018,8,28,10,30,22.0,262.0,2.9,18.7,280.0,282.69,219.61
2018,8,28,10,45,33.5,311.5,2.9,18.75,339.5,342.69,265.26
2018,8,28,11,0,45.0,361.0,2.9,18.8,399.0,402.15,309.74
2018,8,28,11,15,39.5,356.5,2.9,18.85,390.5,390.73,300.44
2018,8,28,11,30,34.0,352.0,2.9,18.9,382.0,379.34,291.51
2018,8,28,11,45,34.0,355.0,2.9,18.95,385.0,380.32,292.09
2018,8,28,12,0,34.0,358.0,2.9,19.0,388.0,381.13,292.54
2018,8,28,12,15,31.5,351.0,2.9,19.0,379.0,369.87,283.98
2018,8,28,12,30,29.0,344.0,2.9,19.0,370.0,358.7,275.57
2018,8,28,12,45,33.5,350.5,2.9,19.05,380.0,366.29,281.46
2018,8,28,13,0,38.0,357.0,2.9,19.1,390.0,373.43,286.95
2018,8,28,13,15,52.5,366.0,2.9,19.1,410.5,389.98,299.88
2018,8,28,13,30,67.0,375.0,2.9,19.1,431.0,405.26,311.78
2018,8,28,13,45,102.5,374.5,2.9,19.05,457.5,424.95,327.56
2018,8,28,14,0,138.0,374.0,2.9,19.0,484.0,439.46,339.26
2018,8,28,14,15,308.0,311.5,2.9,18.95,544.5,477.3,370.91
2018,8,28,14,30,478.0,249.0,2.9,18.9,605.0,501.3,390.66
2018,8,28,14,45,647.0,176.5,2.9,18.8,632.0,502.52,392.09
2018,8,28,15,0,816.0,104.0,2.9,18.7,659.0,491.26,382.29
2018,8,28,15,15,802.0,100.0,2.9,18.7,616.5,442.27,341.62
2018,8,28,15,30,788.0,96.0,2.9,18.7,574.0,393.48,300.24
2018,8,28,15,45,802.0,85.0,2.9,18.5,538.0,348.51,260.61
2018,8,28,16,0,816.0,74.0,2.9,18.3,502.0,305.68,221.4
2018,8,28,16,15,794.0,71.0,2.9,18.15,453.0,250.64,172.9
2018,8,28,16,30,772.0,68.0,2.9,18.0,404.0,201.6,129.76
2018,8,28,16,45,739.5,64.5,2.85,17.85,352.5,152.66,89.27
2018,8,28,17,0,707.0,61.0,2.8,17.7,301.0,107.02,56.08
2018,8,28,17,15,657.5,56.5,2.8,17.5,249.5,63.42,33.12
2018,8,28,17,30,608.0,52.0,2.8,17.3,198.0,34.84,25.17
2018,8,28,17,45,529.5,45.0,2.85,17.1,149.5,31.63,22.11
2018,8,28,18,0,451.0,38.0,2.9,16.9,101.0,28.28,18.69
2018,8,28,18,15,316.5,29.0,2.9,16.8,64.0,22.87,11.89
2018,8,28,18,30,182.0,20.0,2.9,16.7,27.0,19.66,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.6,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.0,2.05,16.35,3.0,2.95,0.0
2018,8,29,6,0,0.0,6.0,2.1,16.6,6.0,5.78,0.0
2018,8,29,6,15,0.0,12.0,2.15,16.8,12.0,11.57,3.62
2018,8,29,6,30,0.0,18.0,2.2,17.0,18.0,17.36,8.8
2018,8,29,6,45,0.0,26.0,2.2,17.2,26.0,25.09,15.49
2018,8,29,7,0,0.0,34.0,2.2,17.4,34.0,32.82,22.13
2018,8,29,7,15,0.0,45.5,2.2,17.55,45.5,43.94,31.53
2018,8,29,7,30,0.0,57.0,2.2,17.7,57.0,55.08,40.8
2018,8,29,7,45,0.0,72.5,2.2,17.9,72.5,70.09,53.16
2018,8,29,8,0,0.0,88.0,2.2,18.1,88.0,85.38,65.58
2018,8,29,8,15,0.5,115.5,2.25,18.25,116.0,113.4,88.28
2018,8,29,8,30,1.0,143.0,2.3,18.4,144.0,141.52,110.71
2018,8,29,8,45,2.5,161.0,2.35,18.6,163.0,160.63,125.64
2018,8,29,9,0,4.0,179.0,2.4,18.8,182.0,179.78,140.45
2018,8,29,9,15,3.0,175.0,2.45,18.95,177.0,174.47,135.73
2018,8,29,9,30,2.0,171.0,2.5,19.1,172.0,169.29,131.22
2018,8,29,9,45,1.5,150.5,2.55,19.25,151.5,148.16,114.13
2018,8,29,10,0,1.0,130.0,2.6,19.4,131.0,127.33,97.33
2018,8,29,10,15,2.0,133.0,2.65,19.55,134.5,131.13,100.22
2018,8,29,10,30,3.0,136.0,2.7,19.7,138.0,134.94,103.08
2018,8,29,10,45,9.5,200.0,2.75,19.8,208.0,203.8,157.23
2018,8,29,11,0,16.0,264.0,2.8,19.9,278.0,272.74,210.27
2018,8,29,11,15,31.0,314.5,2.85,19.95,341.5,340.53,261.86
2018,8,29,11,30,46.0,365.0,2.9,20.0,405.0,402.92,308.53
2018,8,29,11,45,75.0,390.5,2.95,20.05,456.5,451.54,345.09
2018,8,29,12,0,104.0,416.0,3.0,20.1,508.0,498.83,380.27
2018,8,29,12,15,166.0,419.5,3.05,20.15,565.5,553.37,421.59
2018,8,29,12,30,228.0,423.0,3.1,20.2,623.0,601.9,457.98
2018,8,29,12,45,321.0,386.5,3.1,20.25,665.0,634.64,483.89
2018,8,29,13,0,414.0,350.0,3.1,20.3,707.0,661.41,505.23
2018,8,29,13,15,353.0,364.5,3.1,20.3,665.0,613.86,469.28
2018,8,29,13,30,292.0,379.0,3.1,20.3,623.0,568.87,435.39
2018,8,29,13,45,381.0,331.5,3.1,20.3,640.0,573.34,441.03
2018,8,29,14,0,470.0,284.0,3.1,20.3,657.0,569.53,439.87
2018,8,29,14,15,649.0,202.0,3.05,20.25,695.0,583.01,452.17
2018,8,29,14,30,828.0,120.0,3.0,20.2,733.0,583.78,453.58
2018,8,29,14,45,838.0,109.5,2.95,20.2,703.0,542.43,420.65
2018,8,29,15,0,848.0,99.0,2.9,20.2,673.0,502.09,387.65
2018,8,29,15,15,832.5,97.0,2.9,20.2,630.0,449.49,344.55
2018,8,29,15,30,817.0,95.0,2.9,20.2,587.0,400.44,303.07
2018,8,29,15,45,795.0,92.5,2.8,20.05,539.5,349.25,259.1
2018,8,29,16,0,773.0,90.0,2.7,19.9,492.0,299.45,215.56
2018,8,29,16,15,647.5,105.5,2.7,19.8,419.0,238.94,166.79
2018,8,29,16,30,522.0,121.0,2.7,19.7,346.0,194.84,133.04
2018,8,29,16,45,452.0,113.5,2.7,19.55,290.0,149.98,98.8
2018,8,29,17,0,382.0,106.0,2.7,19.4,234.0,112.31,73.13
2018,8,29,17,15,349.0,91.0,2.65,19.2,192.0,77.03,51.89
2018,8,29,17,30,316.0,76.0,2.6,19.0,150.0,55.15,42.68
2018,8,29,17,45,271.5,60.5,2.6,18.8,112.5,45.0,33.48
2018,8,29,18,0,227.0,45.0,2.6,18.6,75.0,34.27,23.54
2018,8,29,18,15,171.5,31.5,2.6,18.4,48.5,24.64,12.4
2018,8,29,18,30,116.0,18.0,2.6,18.2,22.0,17.69,0.0
2018,8,29,18,45,58.0,9.0,2.65,18.0,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
