Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.75,17.2,2.0,1.97,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.3,4.0,3.85,0.0
2018,8,30,6,15,0.0,9.0,1.75,17.4,9.0,8.67,1.25
2018,8,30,6,30,0.0,14.0,1.7,17.5,14.0,13.5,5.56
2018,8,30,6,45,0.0,18.5,1.65,17.65,18.5,17.84,9.37
2018,8,30,7,0,0.0,23.0,1.6,17.8,23.0,22.19,13.13
2018,8,30,7,15,0.0,30.5,1.55,17.85,30.5,29.44,19.28
2018,8,30,7,30,0.0,38.0,1.5,17.9,38.0,36.69,25.36
2018,8,30,7,45,0.0,65.5,1.4,17.95,65.5,63.31,47.54
2018,8,30,8,0,0.0,93.0,1.3,18.0,93.0,90.47,69.79
2018,8,30,8,15,5.5,130.5,1.25,18.05,133.5,132.38,103.83
2018,8,30,8,30,11.0,168.0,1.2,18.1,174.0,174.85,137.61
2018,8,30,8,45,35.5,201.0,1.15,18.2,222.5,234.23,184.61
2018,8,30,9,0,60.0,234.0,1.1,18.3,271.0,288.88,226.79
2018,8,30,9,15,66.0,258.5,1.15,18.45,302.0,320.01,249.79
2018,8,30,9,30,72.0,283.0,1.2,18.6,333.0,350.99,272.53
2018,8,30,9,45,97.0,315.0,1.2,18.75,386.0,406.02,313.33
2018,8,30,10,0,122.0,347.0,1.2,18.9,439.0,468.98,358.83
2018,8,30,10,15,112.0,360.0,1.35,19.0,447.0,472.74,360.63
2018,8,30,10,30,102.0,373.0,1.5,19.1,455.0,468.73,357.31
2018,8,30,10,45,87.0,378.5,1.6,19.2,450.0,459.34,349.76
2018,8,30,11,0,72.0,384.0,1.7,19.3,445.0,449.56,341.98
2018,8,30,11,15,79.5,394.5,1.8,19.35,462.5,464.66,353.21
2018,8,30,11,30,87.0,405.0,1.9,19.4,480.0,479.26,363.93
2018,8,30,11,45,129.5,413.0,2.05,19.45,526.0,525.33,398.75
2018,8,30,12,0,172.0,421.0,2.2,19.5,572.0,565.18,428.64
2018,8,30,12,15,230.5,415.5,2.3,19.55,617.5,603.44,457.65
2018,8,30,12,30,289.0,410.0,2.4,19.6,663.0,640.41,485.43
2018,8,30,12,45,292.5,404.0,2.55,19.6,658.0,627.21,476.51
2018,8,30,13,0,296.0,398.0,2.7,19.6,653.0,613.08,467.16
2018,8,30,13,15,246.5,399.0,2.85,19.6,608.5,564.78,431.71
2018,8,30,13,30,197.0,400.0,3.0,19.6,564.0,520.01,398.56
2018,8,30,13,45,300.5,345.5,3.15,19.55,587.0,529.5,408.93
2018,8,30,14,0,404.0,291.0,3.3,19.5,610.0,531.19,412.68
2018,8,30,14,15,621.0,203.5,3.4,19.4,672.0,564.7,440.95
2018,8,30,14,30,838.0,116.0,3.5,19.3,734.0,582.41,455.56
2018,8,30,14,45,826.5,114.0,3.65,19.25,697.0,537.03,419.49
2018,8,30,15,0,815.0,112.0,3.8,19.2,660.0,491.18,382.34
2018,8,30,15,15,799.0,108.5,3.8,19.2,617.0,441.76,341.17
2018,8,30,15,30,783.0,105.0,3.8,19.2,574.0,392.74,299.33
2018,8,30,15,45,761.0,102.0,4.05,18.95,527.0,342.8,256.41
2018,8,30,16,0,739.0,99.0,4.3,18.7,480.0,294.31,213.92
2018,8,30,16,15,708.0,95.5,4.4,18.5,430.0,241.43,167.88
2018,8,30,16,30,677.0,92.0,4.5,18.3,380.0,194.59,127.53
2018,8,30,16,45,634.5,86.5,4.55,18.15,328.5,147.59,89.79
2018,8,30,17,0,592.0,81.0,4.6,18.0,277.0,105.01,60.09
2018,8,30,17,15,532.5,74.0,4.65,17.8,226.5,65.34,40.26
2018,8,30,17,30,473.0,67.0,4.7,17.6,176.0,48.42,37.01
2018,8,30,17,45,384.5,56.5,4.7,17.35,130.0,42.04,31.06
2018,8,30,18,0,296.0,46.0,4.7,17.1,84.0,35.3,24.44
2018,8,30,18,15,193.0,31.5,4.65,17.0,52.0,24.8,11.56
2018,8,30,18,30,90.0,17.0,4.6,16.9,20.0,16.71,0.0
2018,8,30,18,45,45.0,8.5,4.6,16.8,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.55,16.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.35,16.2,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,16.0,2.0,1.97,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.1,4.0,3.85,0.0
2018,8,31,6,15,0.0,8.5,4.5,16.2,8.5,8.19,0.85
2018,8,31,6,30,0.0,13.0,4.5,16.3,13.0,12.53,4.77
2018,8,31,6,45,0.0,19.5,4.45,16.45,19.5,18.81,10.22
2018,8,31,7,0,0.0,26.0,4.4,16.6,26.0,25.09,15.63
2018,8,31,7,15,0.0,31.0,4.25,16.75,31.0,29.92,19.75
2018,8,31,7,30,0.0,36.0,4.1,16.9,36.0,34.76,23.81
2018,8,31,7,45,0.0,45.0,3.95,17.05,45.0,43.46,31.06
2018,8,31,8,0,0.0,54.0,3.8,17.2,54.0,52.18,38.22
2018,8,31,8,15,0.0,79.5,3.65,17.45,79.5,76.89,58.57
2018,8,31,8,30,0.0,105.0,3.5,17.7,105.0,102.13,79.05
2018,8,31,8,45,2.5,143.0,3.3,17.9,144.5,142.24,111.41
2018,8,31,9,0,5.0,181.0,3.1,18.1,184.0,182.65,143.43
2018,8,31,9,15,8.5,203.5,3.0,18.35,209.0,208.06,163.1
2018,8,31,9,30,12.0,226.0,2.9,18.6,234.0,233.51,182.6
2018,8,31,9,45,15.5,245.5,2.8,18.85,256.5,255.91,199.51
2018,8,31,10,0,19.0,265.0,2.7,19.1,279.0,278.28,216.23
2018,8,31,10,15,28.0,294.0,2.7,19.3,316.0,321.99,249.38
2018,8,31,10,30,37.0,323.0,2.7,19.5,353.0,358.79,276.8
2018,8,31,10,45,48.5,347.5,2.75,19.7,387.5,392.79,302.04
2018,8,31,11,0,60.0,372.0,2.8,19.9,422.0,426.36,326.72
2018,8,31,11,15,111.5,393.0,3.0,19.95,488.5,496.6,380.09
2018,8,31,11,30,163.0,414.0,3.2,20.0,555.0,559.63,427.32
2018,8,31,11,45,223.0,412.0,3.4,20.1,606.0,605.4,462.09
2018,8,31,12,0,283.0,410.0,3.6,20.2,657.0,652.06,497.21
2018,8,31,12,15,311.0,401.5,3.85,20.1,673.0,659.02,503.56
2018,8,31,12,30,339.0,393.0,4.1,20.0,689.0,664.13,508.76
2018,8,31,12,45,518.0,300.0,4.4,19.95,746.5,708.5,547.24
2018,8,31,13,0,697.0,207.0,4.7,19.9,804.0,742.22,577.69
2018,8,31,13,15,810.5,147.5,5.0,19.8,828.5,748.39,585.19
2018,8,31,13,30,924.0,88.0,5.3,19.7,853.0,746.88,586.11
2018,8,31,13,45,899.5,96.0,5.6,19.55,822.5,705.48,557.57
2018,8,31,14,0,875.0,104.0,5.9,19.4,792.0,663.37,526.25
2018,8,31,14,15,887.0,94.0,6.1,19.2,767.5,626.42,498.05
2018,8,31,14,30,899.0,84.0,6.3,19.0,743.0,586.64,466.71
2018,8,31,14,45,734.0,141.0,6.5,18.8,661.0,507.57,402.67
2018,8,31,15,0,569.0,198.0,6.7,18.6,579.0,446.04,352.1
2018,8,31,15,15,522.5,196.0,6.7,18.6,528.0,395.52,310.28
2018,8,31,15,30,476.0,194.0,6.7,18.6,477.0,348.66,271.06
2018,8,31,15,45,441.5,184.5,6.75,18.2,430.0,303.28,233.14
2018,8,31,16,0,407.0,175.0,6.8,17.8,383.0,260.97,197.55
2018,8,31,16,15,421.5,152.0,6.7,17.6,348.0,221.75,162.81
2018,8,31,16,30,436.0,129.0,6.6,17.4,313.0,181.09,126.99
2018,8,31,16,45,380.0,119.0,6.55,17.25,264.0,140.91,95.87
2018,8,31,17,0,324.0,109.0,6.5,17.1,215.0,106.54,72.14
2018,8,31,17,15,337.0,88.0,6.35,16.85,180.5,70.65,49.23
2018,8,31,17,30,350.0,67.0,6.2,16.6,146.0,48.55,37.24
2018,8,31,17,45,330.0,54.5,6.05,16.4,113.5,40.58,29.85
2018,8,31,18,0,310.0,42.0,5.9,16.2,81.0,32.16,21.73
2018,8,31,18,15,187.0,27.5,5.8,16.1,48.0,21.54,8.1
2018,8,31,18,30,64.0,13.0,5.7,16.0,15.0,12.78,0.0
2018,8,31,18,45,32.0,6.5,5.55,15.9,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.25,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,2.9,15.6,2.5,2.46,0.0
2018,9,1,6,0,0.0,5.0,2.9,15.8,5.0,4.82,0.0
2018,9,1,6,15,0.0,10.5,2.7,15.95,10.5,10.12,2.35
2018,9,1,6,30,0.0,16.0,2.5,16.1,16.0,15.43,7.19
2018,9,1,6,45,0.0,23.5,2.35,16.25,23.5,22.67,13.5
2018,9,1,7,0,0.0,31.0,2.2,16.4,31.0,29.92,19.76
2018,9,1,7,15,0.0,36.0,2.05,16.6,36.0,34.75,23.89
2018,9,1,7,30,0.0,41.0,1.9,16.8,41.0,39.59,27.93
2018,9,1,7,45,0.0,52.5,1.75,16.95,52.5,50.72,37.19
2018,9,1,8,0,0.0,64.0,1.6,17.1,64.0,61.86,46.34
2018,9,1,8,15,0.0,83.5,1.6,17.25,83.5,80.76,61.8
2018,9,1,8,30,0.0,103.0,1.6,17.4,103.0,100.13,77.42
2018,9,1,8,45,0.0,117.5,1.65,17.55,117.5,114.53,88.82
2018,9,1,9,0,0.0,132.0,1.7,17.7,132.0,128.9,100.1
2018,9,1,9,15,0.0,140.0,1.85,17.85,140.0,136.73,106.06
2018,9,1,9,30,0.0,148.0,2.0,18.0,148.0,144.55,112.0
2018,9,1,9,45,1.0,154.5,2.15,18.15,155.0,151.72,117.46
2018,9,1,10,0,2.0,161.0,2.3,18.3,162.0,158.9,122.94
2018,9,1,10,15,3.5,175.0,2.45,18.35,177.5,173.98,134.72
2018,9,1,10,30,5.0,189.0,2.6,18.4,193.0,189.03,146.41
2018,9,1,10,45,5.5,191.5,2.8,18.5,196.0,191.76,148.37
2018,9,1,11,0,6.0,194.0,3.0,18.6,199.0,194.46,150.36
2018,9,1,11,15,6.0,190.5,3.15,18.65,195.5,190.81,147.38
2018,9,1,11,30,6.0,187.0,3.3,18.7,192.0,187.16,144.44
2018,9,1,11,45,7.0,199.0,3.5,18.7,205.0,199.51,154.14
2018,9,1,12,0,8.0,211.0,3.7,18.7,218.0,211.74,163.73
2018,9,1,12,15,8.0,209.0,3.85,18.7,216.0,209.41,161.91
2018,9,1,12,30,8.0,207.0,4.0,18.7,214.0,207.06,160.13
2018,9,1,12,45,7.5,201.5,4.15,18.75,208.0,200.92,155.35
2018,9,1,13,0,7.0,196.0,4.3,18.8,202.0,194.8,150.64
2018,9,1,13,15,7.0,194.5,4.45,18.7,200.5,192.92,149.36
2018,9,1,13,30,7.0,193.0,4.6,18.6,199.0,191.02,148.08
2018,9,1,13,45,141.5,177.0,4.75,18.55,288.0,263.33,209.02
2018,9,1,14,0,276.0,161.0,4.9,18.5,377.0,326.68,261.3
2018,9,1,14,15,542.5,149.0,4.95,18.35,552.0,462.33,369.44
2018,9,1,14,30,809.0,137.0,5.0,18.2,727.0,578.56,457.98
2018,9,1,14,45,765.5,137.0,5.1,18.1,672.0,519.6,410.39
2018,9,1,15,0,722.0,137.0,5.2,18.0,617.0,460.22,362.27
2018,9,1,15,15,675.0,136.0,5.2,18.0,561.5,403.83,315.35
2018,9,1,15,30,628.0,135.0,5.2,18.0,506.0,351.0,270.66
2018,9,1,15,45,530.5,142.5,5.25,17.7,438.0,293.14,222.9
2018,9,1,16,0,433.0,150.0,5.3,17.4,370.0,244.88,183.48
2018,9,1,16,15,309.5,150.0,5.25,17.2,299.0,197.71,146.95
2018,9,1,16,30,186.0,150.0,5.2,17.0,228.0,162.71,122.2
2018,9,1,16,45,303.5,124.5,5.2,16.8,231.0,139.29,98.0
2018,9,1,17,0,421.0,99.0,5.2,16.6,234.0,103.26,66.49
2018,9,1,17,15,403.0,84.5,5.15,16.35,194.5,67.02,46.74
2018,9,1,17,30,385.0,70.0,5.1,16.1,155.0,51.12,39.55
2018,9,1,17,45,306.5,57.0,5.0,15.9,113.0,42.76,31.76
2018,9,1,18,0,228.0,44.0,4.9,15.7,71.0,33.95,23.16
2018,9,1,18,15,137.5,28.0,4.9,15.6,42.0,22.09,6.67
2018,9,1,18,30,47.0,12.0,4.9,15.5,13.0,11.8,0.0
2018,9,1,18,45,23.5,6.0,4.85,15.45,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,2,5,45,48.5,10.5,2.1,15.1,13.0,22.98,0.0
2018,9,2,6,0,97.0,21.0,2.1,15.3,26.0,63.66,0.0
2018,9,2,6,15,197.5,37.0,2.05,15.5,62.5,130.54,93.29
2018,9,2,6,30,298.0,53.0,2.0,15.7,99.0,197.5,153.65
2018,9,2,6,45,212.5,62.5,1.95,15.9,101.5,174.25,139.15
2018,9,2,7,0,127.0,72.0,1.9,16.1,104.0,150.47,121.31
2018,9,2,7,15,63.5,87.0,1.85,16.3,103.0,130.81,105.12
2018,9,2,7,30,0.0,102.0,1.8,16.5,102.0,101.43,79.66
2018,9,2,7,45,3.0,123.5,1.75,16.7,125.0,125.09,99.07
2018,9,2,8,0,6.0,145.0,1.7,16.9,148.0,148.87,118.16
2018,9,2,8,15,9.5,164.0,1.7,17.1,169.0,170.44,135.2
2018,9,2,8,30,13.0,183.0,1.7,17.3,190.0,192.16,152.14
2018,9,2,8,45,13.0,196.0,1.65,17.5,203.5,205.05,161.72
2018,9,2,9,0,13.0,209.0,1.6,17.7,217.0,217.93,171.22
2018,9,2,9,15,13.5,219.0,1.65,17.9,228.0,228.08,178.61
2018,9,2,9,30,14.0,229.0,1.7,18.1,239.0,238.24,186.0
2018,9,2,9,45,13.5,234.5,1.7,18.3,244.5,242.96,189.07
2018,9,2,10,0,13.0,240.0,1.7,18.5,250.0,247.67,192.17
2018,9,2,10,15,16.5,261.0,1.75,18.65,274.0,271.47,210.19
2018,9,2,10,30,20.0,282.0,1.8,18.8,298.0,295.18,227.93
2018,9,2,10,45,25.0,302.0,1.8,18.95,322.5,324.94,250.09
2018,9,2,11,0,30.0,322.0,1.8,19.1,347.0,348.36,267.27
2018,9,2,11,15,33.5,337.0,1.9,19.15,365.5,365.02,279.59
2018,9,2,11,30,37.0,352.0,2.0,19.2,384.0,381.31,291.66
2018,9,2,11,45,44.5,366.5,2.1,19.3,405.0,400.14,305.71
2018,9,2,12,0,52.0,381.0,2.2,19.4,426.0,418.4,319.3
2018,9,2,12,15,58.5,387.5,2.4,19.35,438.0,427.35,326.43
2018,9,2,12,30,65.0,394.0,2.6,19.3,450.0,435.73,333.2
2018,9,2,12,45,69.0,393.0,2.75,19.3,452.0,434.32,332.56
2018,9,2,13,0,73.0,392.0,2.9,19.3,454.0,432.47,331.66
2018,9,2,13,15,74.5,385.0,3.1,19.2,447.0,422.68,325.02
2018,9,2,13,30,76.0,378.0,3.3,19.1,440.0,412.65,318.17
2018,9,2,13,45,193.5,329.0,3.45,18.95,481.0,440.4,342.69
2018,9,2,14,0,311.0,280.0,3.6,18.8,522.0,458.65,359.2
2018,9,2,14,15,547.5,211.0,3.75,18.7,616.5,519.95,408.75
2018,9,2,14,30,784.0,142.0,3.9,18.6,711.0,565.85,444.24
2018,9,2,14,45,770.5,139.0,4.05,18.45,673.5,520.69,408.03
2018,9,2,15,0,757.0,136.0,4.2,18.3,636.0,472.45,368.96
2018,9,2,15,15,738.5,132.0,4.2,18.3,593.0,423.89,328.25
2018,9,2,15,30,720.0,128.0,4.2,18.3,550.0,376.09,287.25
2018,9,2,15,45,695.5,123.5,4.3,17.9,503.0,326.91,245.04
2018,9,2,16,0,671.0,119.0,4.4,17.5,456.0,279.56,203.71
2018,9,2,16,15,638.5,113.0,4.35,17.3,406.5,231.18,161.66
2018,9,2,16,30,606.0,107.0,4.3,17.1,357.0,185.9,123.28
2018,9,2,16,45,562.5,99.5,4.25,16.85,306.5,141.35,88.56
2018,9,2,17,0,519.0,92.0,4.2,16.6,256.0,101.46,62.22
2018,9,2,17,15,459.5,81.0,4.1,16.4,206.5,62.65,44.12
2018,9,2,17,30,400.0,70.0,4.0,16.2,157.0,51.33,39.7
2018,9,2,17,45,317.0,56.5,3.95,15.95,113.5,42.55,31.51
2018,9,2,18,0,234.0,43.0,3.9,15.7,70.0,33.29,22.43
2018,9,2,18,15,139.5,26.5,3.8,15.6,40.5,20.95,3.58
2018,9,2,18,30,45.0,10.0,3.7,15.5,11.0,9.83,0.0
2018,9,2,18,45,22.5,5.0,3.65,15.4,5.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,15.0,4.0,3.93,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.2,8.0,7.71,0.0
2018,9,3,6,15,0.0,19.0,2.0,15.35,19.0,18.33,8.66
2018,9,3,6,30,0.0,30.0,2.0,15.5,30.0,28.96,18.43
2018,9,3,6,45,0.0,43.0,1.95,15.7,43.0,41.54,29.4
2018,9,3,7,0,0.0,56.0,1.9,15.9,56.0,54.34,40.44
2018,9,3,7,15,0.0,63.0,1.9,16.1,63.0,61.0,46.1
2018,9,3,7,30,0.0,70.0,1.9,16.3,70.0,67.75,51.7
2018,9,3,7,45,0.0,91.0,1.9,16.5,91.0,88.94,69.22
2018,9,3,8,0,0.0,112.0,1.9,16.7,112.0,110.11,86.43
2018,9,3,8,15,2.5,138.5,1.85,16.85,140.0,138.72,109.54
2018,9,3,8,30,5.0,165.0,1.8,17.0,168.0,167.43,132.35
2018,9,3,8,45,12.0,192.0,1.8,17.2,199.5,200.12,158.15
2018,9,3,9,0,19.0,219.0,1.8,17.4,231.0,233.07,183.75
2018,9,3,9,15,24.5,240.5,1.8,17.55,257.0,259.25,203.71
2018,9,3,9,30,30.0,262.0,1.8,17.7,283.0,293.14,229.4
2018,9,3,9,45,30.0,275.0,1.8,17.85,296.5,305.89,238.41
2018,9,3,10,0,30.0,288.0,1.8,18.0,310.0,318.46,247.34
2018,9,3,10,15,47.0,315.0,1.85,18.15,351.5,360.28,279.04
2018,9,3,10,30,64.0,342.0,1.9,18.3,393.0,401.93,310.07
2018,9,3,10,45,100.0,371.5,1.95,18.45,453.5,462.53,355.36
2018,9,3,11,0,136.0,401.0,2.0,18.6,514.0,528.36,403.44
2018,9,3,11,15,155.0,409.5,2.1,18.65,540.5,550.37,419.4
2018,9,3,11,30,174.0,418.0,2.2,18.7,567.0,571.5,434.98
2018,9,3,11,45,200.5,418.5,2.25,18.8,591.0,590.06,448.74
2018,9,3,12,0,227.0,419.0,2.3,18.9,615.0,607.31,461.53
2018,9,3,12,15,257.0,411.5,2.4,18.9,633.5,620.29,471.82
2018,9,3,12,30,287.0,404.0,2.5,18.9,652.0,628.57,478.81
2018,9,3,12,45,305.0,394.5,2.6,18.9,655.0,623.44,475.94
2018,9,3,13,0,323.0,385.0,2.7,18.9,658.0,616.7,471.94
2018,9,3,13,15,288.5,384.0,2.8,18.85,624.5,577.53,443.26
2018,9,3,13,30,254.0,383.0,2.9,18.8,591.0,539.66,415.41
2018,9,3,13,45,310.0,338.0,3.05,18.75,584.0,523.82,405.9
2018,9,3,14,0,366.0,293.0,3.2,18.7,577.0,503.91,392.73
2018,9,3,14,15,569.0,217.0,3.3,18.5,637.5,535.88,419.79
2018,9,3,14,30,772.0,141.0,3.4,18.3,698.0,554.93,435.14
2018,9,3,14,45,758.0,138.0,3.55,18.15,660.5,510.04,399.32
2018,9,3,15,0,744.0,135.0,3.7,18.0,623.0,462.13,360.57
2018,9,3,15,15,725.0,131.0,3.7,18.0,580.5,414.0,320.21
2018,9,3,15,30,706.0,127.0,3.7,18.0,538.0,366.71,279.65
2018,9,3,15,45,682.0,122.5,3.75,17.6,492.0,318.45,238.13
2018,9,3,16,0,658.0,118.0,3.8,17.2,446.0,271.99,197.54
2018,9,3,16,15,626.5,111.5,3.75,17.05,397.0,224.17,156.06
2018,9,3,16,30,595.0,105.0,3.7,16.9,348.0,179.36,118.23
2018,9,3,16,45,552.5,97.0,3.6,16.7,298.0,135.22,84.13
2018,9,3,17,0,510.0,89.0,3.5,16.5,248.0,95.64,58.47
2018,9,3,17,15,449.5,79.0,3.4,16.3,199.5,58.56,46.28
2018,9,3,17,30,389.0,69.0,3.3,16.1,151.0,50.74,39.16
2018,9,3,17,45,305.5,55.0,3.15,15.9,108.0,41.51,30.55
2018,9,3,18,0,222.0,41.0,3.0,15.7,65.0,31.79,20.95
2018,9,3,18,15,131.0,25.5,2.85,15.6,37.5,20.23,0.0
2018,9,3,18,30,40.0,10.0,2.7,15.5,10.0,9.83,0.0
2018,9,3,18,45,20.0,5.0,2.6,15.45,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,66.0,10.5,2.6,15.35,13.5,27.28,0.0
2018,9,4,6,0,132.0,21.0,2.7,15.6,27.0,73.07,0.0
2018,9,4,6,15,243.0,34.0,2.7,15.8,63.5,142.07,99.39
2018,9,4,6,30,354.0,47.0,2.7,16.0,100.0,211.85,164.1
2018,9,4,6,45,251.0,43.5,2.75,16.25,88.5,174.05,138.79
2018,9,4,7,0,148.0,40.0,2.8,16.5,77.0,127.97,102.87
2018,9,4,7,15,74.0,45.5,2.7,16.7,64.0,93.32,74.13
2018,9,4,7,30,0.0,51.0,2.6,16.9,51.0,49.27,36.04
2018,9,4,7,45,0.0,59.0,2.5,17.1,59.0,57.01,42.45
2018,9,4,8,0,0.0,67.0,2.4,17.3,67.0,64.77,48.74
2018,9,4,8,15,0.0,91.5,2.35,17.5,91.5,88.77,68.4
2018,9,4,8,30,0.0,116.0,2.3,17.7,116.0,113.3,88.18
2018,9,4,8,45,0.0,135.5,2.25,17.85,135.5,132.77,103.61
2018,9,4,9,0,0.0,155.0,2.2,18.0,155.0,152.21,118.84
2018,9,4,9,15,2.5,173.5,2.15,18.2,175.0,172.6,134.74
2018,9,4,9,30,5.0,192.0,2.1,18.4,195.0,193.04,150.51
2018,9,4,9,45,8.0,212.0,2.1,18.55,217.5,215.43,167.74
2018,9,4,10,0,11.0,232.0,2.1,18.7,240.0,237.82,184.8
2018,9,4,10,15,19.0,264.5,2.1,18.85,279.0,277.11,214.9
2018,9,4,10,30,27.0,297.0,2.1,19.0,318.0,322.7,249.31
2018,9,4,10,45,46.5,333.5,2.1,19.15,371.5,376.02,289.42
2018,9,4,11,0,66.0,370.0,2.1,19.3,425.0,428.81,328.42
2018,9,4,11,15,84.0,388.5,2.15,19.4,459.5,461.16,352.16
2018,9,4,11,30,102.0,407.0,2.2,19.5,494.0,492.76,375.27
2018,9,4,11,45,96.5,408.0,2.3,19.6,490.5,485.76,369.75
2018,9,4,12,0,91.0,409.0,2.4,19.7,487.0,478.55,364.33
2018,9,4,12,15,70.5,389.0,2.5,19.7,449.5,438.24,334.43
2018,9,4,12,30,50.0,369.0,2.6,19.7,412.0,398.82,305.04
2018,9,4,12,45,41.0,352.0,2.7,19.7,387.0,372.38,285.46
2018,9,4,13,0,32.0,335.0,2.8,19.7,362.0,346.52,266.13
2018,9,4,13,15,35.0,335.5,2.95,19.6,364.5,346.57,266.74
2018,9,4,13,30,38.0,336.0,3.1,19.5,367.0,346.26,267.01
2018,9,4,13,45,174.0,289.0,3.3,19.4,424.0,388.91,303.37
2018,9,4,14,0,310.0,242.0,3.5,19.3,481.0,418.8,328.94
2018,9,4,14,15,576.5,176.0,3.65,19.1,598.0,500.15,393.93
2018,9,4,14,30,843.0,110.0,3.8,18.9,715.0,561.83,441.01
2018,9,4,14,45,828.5,108.5,3.95,18.75,676.5,515.11,403.19
2018,9,4,15,0,814.0,107.0,4.1,18.6,638.0,468.18,364.67
2018,9,4,15,15,797.0,104.5,4.1,18.6,595.0,419.36,323.28
2018,9,4,15,30,780.0,102.0,4.1,18.6,552.0,371.05,281.36
2018,9,4,15,45,753.5,99.5,4.2,18.2,504.0,320.53,237.57
2018,9,4,16,0,727.0,97.0,4.3,17.8,456.0,268.61,192.2
2018,9,4,16,15,692.0,93.5,4.2,17.5,405.5,219.24,149.17
2018,9,4,16,30,657.0,90.0,4.1,17.2,355.0,173.13,110.3
2018,9,4,16,45,609.5,84.5,4.05,16.95,303.5,127.49,75.54
2018,9,4,17,0,562.0,79.0,4.0,16.7,252.0,86.88,50.42
2018,9,4,17,15,499.5,71.0,3.9,16.45,202.5,49.86,38.57
2018,9,4,17,30,437.0,63.0,3.8,16.2,153.0,46.72,35.57
2018,9,4,17,45,338.5,51.0,3.7,15.95,108.5,38.46,27.82
2018,9,4,18,0,240.0,39.0,3.6,15.7,64.0,30.28,19.42
2018,9,4,18,15,137.5,23.5,3.5,15.6,36.0,18.65,0.0
2018,9,4,18,30,35.0,8.0,3.4,15.5,8.0,7.86,0.0
2018,9,4,18,45,17.5,4.0,3.3,15.45,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.25,14.7,2.0,1.97,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.9,4.0,3.85,0.0
2018,9,5,6,15,0.0,8.5,2.3,15.05,8.5,8.19,0.61
2018,9,5,6,30,0.0,13.0,2.3,15.2,13.0,12.53,4.76
2018,9,5,6,45,0.0,19.5,2.3,15.4,19.5,18.81,10.25
2018,9,5,7,0,0.0,26.0,2.3,15.6,26.0,25.09,15.71
2018,9,5,7,15,0.0,30.5,2.25,15.8,30.5,29.44,19.45
2018,9,5,7,30,0.0,35.0,2.2,16.0,35.0,33.79,23.12
2018,9,5,7,45,0.0,46.5,2.2,16.2,46.5,44.91,32.44
2018,9,5,8,0,0.0,58.0,2.2,16.4,58.0,56.05,41.65
2018,9,5,8,15,0.0,72.0,2.3,16.55,72.0,69.62,52.78
2018,9,5,8,30,0.0,86.0,2.4,16.7,86.0,83.19,63.79
2018,9,5,8,45,0.0,93.5,2.45,16.9,93.5,90.55,69.57
2018,9,5,9,0,0.0,101.0,2.5,17.1,101.0,97.94,75.35
2018,9,5,9,15,0.0,107.0,2.65,17.25,107.0,103.85,79.9
2018,9,5,9,30,0.0,113.0,2.8,17.4,113.0,109.75,84.44
2018,9,5,9,45,0.0,117.5,2.9,17.5,117.5,114.15,87.79
2018,9,5,10,0,0.0,122.0,3.0,17.6,122.0,118.56,91.13
2018,9,5,10,15,1.0,136.5,3.1,17.7,137.5,133.67,103.11
2018,9,5,10,30,2.0,151.0,3.2,17.8,153.0,148.77,115.01
2018,9,5,10,45,4.5,178.0,3.35,17.85,182.0,177.47,137.73
2018,9,5,11,0,7.0,205.0,3.5,17.9,211.0,206.1,160.21
2018,9,5,11,15,9.5,228.5,3.55,17.9,236.5,231.14,179.73
2018,9,5,11,30,12.0,252.0,3.6,17.9,262.0,256.0,199.02
2018,9,5,11,45,14.5,269.5,3.7,17.95,282.0,274.75,213.48
2018,9,5,12,0,17.0,287.0,3.8,18.0,302.0,293.24,227.72
2018,9,5,12,15,16.5,285.0,3.9,17.95,299.5,290.03,225.26
2018,9,5,12,30,16.0,283.0,4.0,17.9,297.0,286.8,222.86
2018,9,5,12,45,17.5,286.0,4.05,17.85,301.0,289.91,225.45
2018,9,5,13,0,19.0,289.0,4.1,17.8,305.0,292.83,227.91
2018,9,5,13,15,46.5,307.0,4.2,17.7,345.0,327.89,256.08
2018,9,5,13,30,74.0,325.0,4.3,17.6,385.0,360.83,282.34
2018,9,5,13,45,103.5,342.5,4.35,17.5,423.5,390.51,305.89
2018,9,5,14,0,133.0,360.0,4.4,17.4,462.0,418.14,327.63
2018,9,5,14,15,129.0,344.0,4.45,17.3,439.5,393.35,308.79
2018,9,5,14,30,125.0,328.0,4.5,17.2,417.0,368.79,290.12
2018,9,5,14,45,96.5,303.5,4.55,17.05,370.0,328.29,258.74
2018,9,5,15,0,68.0,279.0,4.6,16.9,323.0,287.31,226.87
2018,9,5,15,15,53.5,252.0,4.6,16.9,285.0,252.66,199.72
2018,9,5,15,30,39.0,225.0,4.6,16.9,247.0,219.6,173.71
2018,9,5,15,45,45.5,209.5,4.65,16.65,233.0,204.28,161.66
2018,9,5,16,0,52.0,194.0,4.7,16.4,219.0,188.26,148.77
2018,9,5,16,15,69.5,176.0,4.65,16.2,206.0,171.76,134.8
2018,9,5,16,30,87.0,158.0,4.6,16.0,193.0,153.41,119.12
2018,9,5,16,45,110.5,137.0,4.55,15.85,174.5,127.26,96.91
2018,9,5,17,0,134.0,116.0,4.5,15.7,156.0,103.09,77.65
2018,9,5,17,15,114.5,95.5,4.45,15.5,125.0,78.3,63.8
2018,9,5,17,30,95.0,75.0,4.4,15.3,94.0,62.57,49.58
2018,9,5,17,45,61.5,54.5,4.35,15.1,65.5,46.37,34.69
2018,9,5,18,0,28.0,34.0,4.3,14.9,37.0,31.05,19.75
2018,9,5,18,15,14.0,19.5,4.25,14.85,21.0,18.01,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.8,5.0,4.91,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.9,2.0,1.97,0.0
2018,9,6,6,0,0.0,4.0,2.3,14.0,4.0,3.93,0.0
2018,9,6,6,15,0.0,9.0,2.25,14.1,9.0,8.67,0.92
2018,9,6,6,30,0.0,14.0,2.2,14.2,14.0,13.5,5.59
2018,9,6,6,45,0.0,20.5,2.15,14.35,20.5,19.77,11.12
2018,9,6,7,0,0.0,27.0,2.1,14.5,27.0,26.05,16.62
2018,9,6,7,15,0.0,34.5,2.1,14.7,34.5,33.3,22.85
2018,9,6,7,30,0.0,42.0,2.1,14.9,42.0,40.56,29.0
2018,9,6,7,45,0.0,50.5,2.1,15.15,50.5,48.78,35.86
2018,9,6,8,0,0.0,59.0,2.1,15.4,59.0,57.02,42.64
2018,9,6,8,15,0.0,71.5,2.2,15.6,71.5,69.13,52.59
2018,9,6,8,30,0.0,84.0,2.3,15.8,84.0,81.25,62.43
2018,9,6,8,45,0.0,99.5,2.4,16.05,99.5,96.53,74.75
2018,9,6,9,0,0.0,115.0,2.5,16.3,115.0,111.9,87.02
2018,9,6,9,15,0.0,124.0,2.7,16.5,124.0,120.76,93.92
2018,9,6,9,30,0.0,133.0,2.9,16.7,133.0,129.61,100.78
2018,9,6,9,45,0.0,142.0,3.05,16.9,142.0,138.44,107.6
2018,9,6,10,0,0.0,151.0,3.2,17.1,151.0,147.25,114.39
2018,9,6,10,15,2.5,172.5,3.3,17.25,174.5,170.59,132.87
2018,9,6,10,30,5.0,194.0,3.4,17.4,198.0,193.92,151.18
2018,9,6,10,45,6.5,202.0,3.5,17.55,207.5,202.93,158.05
2018,9,6,11,0,8.0,210.0,3.6,17.7,217.0,211.88,164.92
2018,9,6,11,15,9.0,221.0,3.65,17.85,228.5,223.29,173.66
2018,9,6,11,30,10.0,232.0,3.7,18.0,240.0,234.58,182.3
2018,9,6,11,45,14.0,260.5,3.7,18.1,272.0,265.44,206.24
2018,9,6,12,0,18.0,289.0,3.7,18.2,304.0,295.95,229.68
2018,9,6,12,15,22.0,305.0,3.65,18.3,323.5,313.88,243.34
2018,9,6,12,30,26.0,321.0,3.6,18.4,343.0,332.66,257.63
2018,9,6,12,45,26.0,319.0,3.6,18.5,341.0,328.63,254.46
2018,9,6,13,0,26.0,317.0,3.6,18.6,339.0,324.53,251.34
2018,9,6,13,15,24.0,305.5,3.65,18.65,325.5,310.78,240.91
2018,9,6,13,30,22.0,294.0,3.7,18.7,312.0,296.96,230.45
2018,9,6,13,45,56.0,269.0,3.7,18.7,312.5,292.5,228.21
2018,9,6,14,0,90.0,244.0,3.7,18.7,313.0,285.57,223.79
2018,9,6,14,15,164.0,226.5,3.7,18.7,345.5,304.61,239.88
2018,9,6,14,30,238.0,209.0,3.7,18.7,378.0,319.92,252.25
2018,9,6,14,45,202.0,211.0,3.7,18.7,349.0,291.61,229.19
2018,9,6,15,0,166.0,213.0,3.7,18.7,320.0,269.92,211.53
2018,9,6,15,15,95.5,212.5,3.7,18.7,273.0,231.47,181.09
2018,9,6,15,30,25.0,212.0,3.7,18.7,226.0,207.48,162.85
2018,9,6,15,45,246.0,163.0,3.75,18.45,283.0,217.01,166.0
2018,9,6,16,0,467.0,114.0,3.8,18.2,340.0,210.64,152.63
2018,9,6,16,15,578.0,96.5,3.85,18.0,345.0,192.05,130.56
2018,9,6,16,30,689.0,79.0,3.9,17.8,350.0,161.9,99.27
2018,9,6,16,45,627.5,74.5,3.9,17.55,294.0,114.47,64.56
2018,9,6,17,0,566.0,70.0,3.9,17.3,238.0,73.5,41.27
2018,9,6,17,15,547.0,60.0,3.9,17.0,196.0,41.02,30.66
2018,9,6,17,30,528.0,50.0,3.9,16.7,154.0,35.56,25.64
2018,9,6,17,45,427.0,41.5,3.85,16.45,109.0,31.07,21.23
2018,9,6,18,0,326.0,33.0,3.8,16.2,64.0,26.41,15.47
2018,9,6,18,15,195.5,21.0,3.8,16.05,36.5,17.74,0.0
2018,9,6,18,30,65.0,9.0,3.8,15.9,9.0,8.85,0.0
2018,9,6,18,45,32.5,4.5,3.75,15.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,7,5,45,91.5,10.5,2.5,14.3,14.0,0.0,0.0
2018,9,7,6,0,183.0,21.0,2.5,14.5,28.0,74.78,0.0
2018,9,7,6,15,318.0,30.5,2.5,14.7,66.0,162.22,108.72
2018,9,7,6,30,453.0,40.0,2.5,14.9,104.0,240.74,185.53
2018,9,7,6,45,318.5,33.5,2.45,15.15,88.0,193.26,154.25
2018,9,7,7,0,184.0,27.0,2.4,15.4,72.0,131.34,106.05
2018,9,7,7,15,92.0,34.5,2.35,15.6,57.0,89.32,71.27
2018,9,7,7,30,0.0,42.0,2.3,15.8,42.0,40.56,28.85
2018,9,7,7,45,0.0,50.5,2.25,16.05,50.5,48.78,35.73
2018,9,7,8,0,0.0,59.0,2.2,16.3,59.0,57.02,42.49
2018,9,7,8,15,0.0,81.5,2.2,16.55,81.5,78.82,60.45
2018,9,7,8,30,0.0,104.0,2.2,16.8,104.0,101.2,78.62
2018,9,7,8,45,0.0,123.5,2.25,17.05,123.5,120.65,94.15
2018,9,7,9,0,0.0,143.0,2.3,17.3,143.0,140.08,109.5
2018,9,7,9,15,0.5,154.5,2.25,17.5,155.0,151.79,118.5
2018,9,7,9,30,1.0,166.0,2.2,17.7,167.0,163.49,127.45
2018,9,7,9,45,3.0,179.0,2.2,17.95,181.5,177.93,138.57
2018,9,7,10,0,5.0,192.0,2.2,18.2,196.0,192.4,149.63
2018,9,7,10,15,7.5,211.5,2.25,18.35,217.5,213.78,166.13
2018,9,7,10,30,10.0,231.0,2.3,18.5,239.0,235.1,182.45
2018,9,7,10,45,12.5,250.0,2.35,18.65,260.0,255.81,198.2
2018,9,7,11,0,15.0,269.0,2.4,18.8,281.0,276.39,213.74
2018,9,7,11,15,23.5,298.5,2.5,18.9,318.0,312.38,241.26
2018,9,7,11,30,32.0,328.0,2.6,19.0,355.0,352.2,271.36
2018,9,7,11,45,50.0,356.0,2.75,19.1,398.5,393.41,302.67
2018,9,7,12,0,68.0,384.0,2.9,19.2,442.0,433.56,332.91
2018,9,7,12,15,79.0,392.5,3.1,19.25,459.5,447.65,343.71
2018,9,7,12,30,90.0,401.0,3.3,19.3,477.0,460.89,353.99
2018,9,7,12,45,89.0,396.0,3.55,19.3,470.5,450.98,346.97
2018,9,7,13,0,88.0,391.0,3.8,19.3,464.0,440.89,339.89
2018,9,7,13,15,75.0,372.5,4.0,19.3,434.0,409.37,316.35
2018,9,7,13,30,62.0,354.0,4.2,19.3,404.0,378.72,293.34
2018,9,7,13,45,196.0,292.0,4.45,19.25,442.5,401.65,314.86
2018,9,7,14,0,330.0,230.0,4.7,19.2,481.0,415.9,328.71
2018,9,7,14,15,619.5,158.5,4.85,19.15,604.5,501.18,397.14
2018,9,7,14,30,909.0,87.0,5.0,19.1,728.0,567.48,447.62
2018,9,7,14,45,896.5,85.5,5.15,19.0,688.5,519.34,407.91
2018,9,7,15,0,884.0,84.0,5.3,18.9,649.0,470.65,367.05
2018,9,7,15,15,868.5,81.5,5.3,18.9,604.5,419.56,322.88
2018,9,7,15,30,853.0,79.0,5.3,18.9,560.0,368.68,277.9
2018,9,7,15,45,831.5,76.5,5.4,18.65,511.5,312.35,228.29
2018,9,7,16,0,810.0,74.0,5.5,18.4,463.0,261.3,182.43
2018,9,7,16,15,781.0,71.0,5.45,18.2,412.0,209.92,137.06
2018,9,7,16,30,752.0,68.0,5.4,18.0,361.0,161.12,95.97
2018,9,7,16,45,712.0,63.5,5.35,17.85,308.0,112.85,60.29
2018,9,7,17,0,672.0,59.0,5.3,17.7,255.0,68.77,36.02
2018,9,7,17,15,609.0,53.5,5.15,17.4,204.0,35.93,26.1
2018,9,7,17,30,546.0,48.0,5.0,17.1,153.0,34.12,24.28
2018,9,7,17,45,442.5,39.5,4.9,16.85,107.5,29.53,19.78
2018,9,7,18,0,339.0,31.0,4.8,16.6,62.0,24.75,13.59
2018,9,7,18,15,203.5,20.0,4.65,16.45,35.0,19.66,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.3,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.4,16.2,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.4,15.2,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.5,15.4,27.0,76.88,0.0
2018,9,8,6,15,335.0,28.5,4.5,15.6,65.0,165.26,108.1
2018,9,8,6,30,475.0,37.0,4.5,15.8,103.0,244.86,188.24
2018,9,8,6,45,380.5,55.0,4.55,16.0,122.0,245.66,196.35
2018,9,8,7,0,286.0,73.0,4.6,16.2,141.0,235.42,191.77
2018,9,8,7,15,249.0,100.5,4.55,16.4,170.5,251.59,206.64
2018,9,8,7,30,212.0,128.0,4.5,16.6,200.0,271.39,223.03
2018,9,8,7,45,265.5,143.5,4.45,16.8,248.5,328.01,269.79
2018,9,8,8,0,319.0,159.0,4.4,17.0,297.0,388.12,318.34
2018,9,8,8,15,348.0,175.0,4.4,17.2,342.0,435.16,355.23
2018,9,8,8,30,377.0,191.0,4.4,17.4,387.0,483.1,392.15
2018,9,8,8,45,460.5,185.5,4.35,17.6,446.5,557.04,449.53
2018,9,8,9,0,544.0,180.0,4.3,17.8,506.0,625.78,501.79
2018,9,8,9,15,687.0,142.5,4.25,18.0,583.5,713.43,568.09
2018,9,8,9,30,830.0,105.0,4.2,18.2,661.0,798.6,628.17
2018,9,8,9,45,871.5,95.0,4.15,18.35,706.5,830.76,648.96
2018,9,8,10,0,913.0,85.0,4.1,18.5,752.0,865.89,672.04
2018,9,8,10,15,919.5,87.0,4.15,18.65,781.0,882.16,682.09
2018,9,8,10,30,926.0,89.0,4.2,18.8,810.0,895.37,690.2
2018,9,8,10,45,930.5,90.0,4.2,18.95,831.5,902.65,694.02
2018,9,8,11,0,935.0,91.0,4.2,19.1,853.0,906.7,695.74
2018,9,8,11,15,937.5,91.5,4.3,19.2,866.5,905.27,694.41
2018,9,8,11,30,940.0,92.0,4.4,19.3,880.0,900.57,691.04
2018,9,8,11,45,940.5,92.0,4.55,19.4,885.5,890.44,684.54
2018,9,8,12,0,941.0,92.0,4.7,19.5,891.0,877.15,675.88
2018,9,8,12,15,942.0,91.0,4.85,19.55,889.0,860.16,664.73
2018,9,8,12,30,943.0,90.0,5.0,19.6,887.0,840.12,651.4
2018,9,8,12,45,946.0,86.5,5.2,19.65,878.0,816.21,635.49
2018,9,8,13,0,949.0,83.0,5.4,19.7,869.0,789.33,617.3
2018,9,8,13,15,945.0,82.5,5.5,19.75,851.0,757.46,594.85
2018,9,8,13,30,941.0,82.0,5.6,19.8,833.0,723.19,570.5
2018,9,8,13,45,934.5,81.5,5.75,19.85,807.5,685.06,542.5
2018,9,8,14,0,928.0,81.0,5.9,19.9,782.0,645.04,511.24
2018,9,8,14,15,921.0,79.5,5.95,19.9,750.5,602.11,476.89
2018,9,8,14,30,914.0,78.0,6.0,19.9,719.0,557.73,440.6
2018,9,8,14,45,904.0,77.0,6.05,19.95,681.5,511.09,401.56
2018,9,8,15,0,894.0,76.0,6.1,20.0,644.0,463.68,360.92
2018,9,8,15,15,879.5,74.0,6.1,20.0,600.0,413.03,316.8
2018,9,8,15,30,865.0,72.0,6.1,20.0,556.0,362.48,271.83
2018,9,8,15,45,846.5,70.0,6.1,19.75,509.0,311.08,225.77
2018,9,8,16,0,828.0,68.0,6.1,19.5,462.0,260.61,180.2
2018,9,8,16,15,801.0,66.0,6.1,19.15,411.5,205.44,131.89
2018,9,8,16,30,774.0,64.0,6.1,18.8,361.0,156.84,91.25
2018,9,8,16,45,732.5,60.0,6.1,18.5,308.0,107.87,55.84
2018,9,8,17,0,691.0,56.0,6.1,18.2,255.0,63.24,32.61
2018,9,8,17,15,625.0,51.0,6.05,17.8,203.0,37.46,27.38
2018,9,8,17,30,559.0,46.0,6.0,17.4,151.0,32.66,22.93
2018,9,8,17,45,445.0,39.0,5.9,17.0,105.5,29.39,19.55
2018,9,8,18,0,331.0,32.0,5.8,16.6,60.0,26.21,13.96
2018,9,8,18,15,195.5,20.0,5.75,16.4,33.5,19.66,0.0
2018,9,8,18,30,60.0,8.0,5.7,16.2,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.6,16.05,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.15,15.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.0,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
