Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,1,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.05,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.1,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,12.5,3.3,16.1,14.0,26.9,0.0
2018,9,29,6,30,51.0,18.0,3.5,16.4,22.0,42.95,21.88
2018,9,29,6,45,26.0,33.0,3.7,16.75,35.0,44.09,30.0
2018,9,29,7,0,1.0,48.0,3.9,17.1,48.0,47.96,34.32
2018,9,29,7,15,4.5,66.5,3.85,17.3,67.5,68.62,52.01
2018,9,29,7,30,8.0,85.0,3.8,17.5,87.0,89.34,69.56
2018,9,29,7,45,20.0,108.5,3.75,17.7,115.5,120.34,95.52
2018,9,29,8,0,32.0,132.0,3.7,17.9,144.0,157.44,126.1
2018,9,29,8,15,68.5,151.5,3.65,18.1,181.5,200.85,161.91
2018,9,29,8,30,105.0,171.0,3.6,18.3,219.0,253.34,204.47
2018,9,29,8,45,83.5,190.0,3.5,18.5,230.5,253.78,203.53
2018,9,29,9,0,62.0,209.0,3.4,18.7,242.0,259.73,206.94
2018,9,29,9,15,83.5,232.5,3.4,18.85,280.5,300.34,238.84
2018,9,29,9,30,105.0,256.0,3.4,19.0,319.0,341.33,270.53
2018,9,29,9,45,177.0,273.0,3.4,19.15,386.5,420.62,332.57
2018,9,29,10,0,249.0,290.0,3.4,19.3,454.0,500.82,393.77
2018,9,29,10,15,291.0,292.0,3.5,19.45,491.5,535.15,419.51
2018,9,29,10,30,333.0,294.0,3.6,19.6,529.0,569.07,444.96
2018,9,29,10,45,281.5,316.5,3.65,19.7,519.0,549.86,428.44
2018,9,29,11,0,230.0,339.0,3.7,19.8,509.0,524.19,407.46
2018,9,29,11,15,200.5,351.0,3.75,19.85,501.0,509.66,395.52
2018,9,29,11,30,171.0,363.0,3.8,19.9,493.0,494.6,383.16
2018,9,29,11,45,208.0,360.0,3.85,19.95,519.0,514.92,399.11
2018,9,29,12,0,245.0,357.0,3.9,20.0,545.0,536.05,415.35
2018,9,29,12,15,248.0,355.0,3.95,20.05,544.5,528.37,409.46
2018,9,29,12,30,251.0,353.0,4.0,20.1,544.0,519.81,403.02
2018,9,29,12,45,245.0,342.0,4.0,20.1,526.0,495.73,384.93
2018,9,29,13,0,239.0,331.0,4.0,20.1,508.0,471.43,366.64
2018,9,29,13,15,197.5,323.0,4.05,20.05,466.5,428.54,333.69
2018,9,29,13,30,156.0,315.0,4.1,20.0,425.0,387.69,302.15
2018,9,29,13,45,103.5,292.5,4.1,20.0,364.5,331.94,258.88
2018,9,29,14,0,51.0,270.0,4.1,20.0,304.0,278.94,217.56
2018,9,29,14,15,74.5,264.0,4.1,19.9,310.5,280.63,219.33
2018,9,29,14,30,98.0,258.0,4.1,19.8,317.0,280.06,218.92
2018,9,29,14,45,169.0,238.0,4.1,19.7,331.5,280.02,218.17
2018,9,29,15,0,240.0,218.0,4.1,19.6,346.0,272.66,210.53
2018,9,29,15,15,278.0,196.0,4.1,19.6,332.0,250.63,190.83
2018,9,29,15,30,316.0,174.0,4.1,19.6,318.0,224.79,167.39
2018,9,29,15,45,318.5,152.5,4.0,19.3,284.0,188.86,137.02
2018,9,29,16,0,321.0,131.0,3.9,19.0,250.0,152.66,107.09
2018,9,29,16,15,419.5,100.0,3.85,18.8,231.0,111.72,71.39
2018,9,29,16,30,518.0,69.0,3.8,18.6,212.0,64.18,37.84
2018,9,29,16,45,511.5,57.5,3.7,18.4,174.0,40.13,29.62
2018,9,29,17,0,505.0,46.0,3.6,18.2,136.0,33.15,23.22
2018,9,29,17,15,396.0,37.5,3.5,18.0,93.5,28.46,18.54
2018,9,29,17,30,287.0,29.0,3.4,17.8,51.0,23.64,10.51
2018,9,29,17,45,167.5,18.0,3.3,17.55,28.5,17.69,0.0
2018,9,29,18,0,48.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.0,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.25,16.25,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.2,16.3,5.0,0.0,0.0
2018,9,30,6,15,77.0,17.0,1.25,16.5,21.0,38.56,0.0
2018,9,30,6,30,123.0,28.0,1.3,16.7,37.0,87.77,47.14
2018,9,30,6,45,204.0,44.0,1.35,16.95,73.5,143.79,107.51
2018,9,30,7,0,285.0,60.0,1.4,17.2,110.0,203.76,159.56
2018,9,30,7,15,438.5,62.0,1.4,17.45,168.0,289.61,231.33
2018,9,30,7,30,592.0,64.0,1.4,17.7,226.0,386.52,310.5
2018,9,30,7,45,639.0,68.5,1.35,17.95,275.5,439.1,352.9
2018,9,30,8,0,686.0,73.0,1.3,18.2,325.0,493.58,395.37
2018,9,30,8,15,718.5,76.5,1.3,18.5,372.5,537.51,428.65
2018,9,30,8,30,751.0,80.0,1.3,18.8,420.0,583.7,462.55
2018,9,30,8,45,774.5,82.5,1.3,19.1,464.0,622.37,489.99
2018,9,30,9,0,798.0,85.0,1.3,19.4,508.0,659.89,515.34
2018,9,30,9,15,803.5,91.0,1.35,19.6,544.5,686.94,533.0
2018,9,30,9,30,809.0,97.0,1.4,19.8,581.0,711.51,548.9
2018,9,30,9,45,823.0,98.5,1.45,20.0,615.0,734.94,563.97
2018,9,30,10,0,837.0,100.0,1.5,20.2,649.0,755.95,577.33
2018,9,30,10,15,845.5,101.5,1.6,20.3,676.0,766.75,584.38
2018,9,30,10,30,854.0,103.0,1.7,20.4,703.0,778.27,592.12
2018,9,30,10,45,861.0,104.0,1.8,20.5,723.0,785.18,596.76
2018,9,30,11,0,868.0,105.0,1.9,20.6,743.0,789.1,599.47
2018,9,30,11,15,841.5,119.0,1.95,20.65,746.0,779.71,592.8
2018,9,30,11,30,815.0,133.0,2.0,20.7,749.0,764.84,582.55
2018,9,30,11,45,687.0,191.5,2.1,20.7,712.5,716.1,547.44
2018,9,30,12,0,559.0,250.0,2.2,20.7,676.0,664.67,508.49
2018,9,30,12,15,516.0,265.0,2.25,20.65,656.5,634.92,486.65
2018,9,30,12,30,473.0,280.0,2.3,20.6,637.0,604.92,464.28
2018,9,30,12,45,324.5,308.0,2.4,20.55,551.0,515.76,397.03
2018,9,30,13,0,176.0,336.0,2.5,20.5,465.0,434.34,334.52
2018,9,30,13,15,119.0,300.5,2.55,20.35,386.5,358.45,277.42
2018,9,30,13,30,62.0,265.0,2.6,20.2,308.0,287.46,222.97
2018,9,30,13,45,105.5,279.0,2.65,20.0,349.5,318.53,247.85
2018,9,30,14,0,149.0,293.0,2.7,19.8,391.0,346.49,269.55
2018,9,30,14,15,191.0,278.0,2.75,19.65,396.5,344.0,267.6
2018,9,30,14,30,233.0,263.0,2.8,19.5,402.0,337.71,262.26
2018,9,30,14,45,181.0,243.5,2.8,19.3,347.0,288.15,223.72
2018,9,30,15,0,129.0,224.0,2.8,19.1,292.0,243.24,188.98
2018,9,30,15,15,95.0,199.0,2.8,19.1,246.5,207.4,161.04
2018,9,30,15,30,61.0,174.0,2.8,19.1,201.0,171.61,133.28
2018,9,30,15,45,37.0,143.0,2.75,18.9,159.0,136.38,105.8
2018,9,30,16,0,13.0,112.0,2.7,18.7,117.0,106.7,82.78
2018,9,30,16,15,8.5,93.5,2.55,18.6,96.5,88.41,68.06
2018,9,30,16,30,4.0,75.0,2.4,18.5,76.0,70.73,53.61
2018,9,30,16,45,2.0,59.0,2.2,18.35,59.5,55.9,43.37
2018,9,30,17,0,0.0,43.0,2.0,18.2,43.0,41.2,30.15
2018,9,30,17,15,22.5,29.5,1.85,18.05,31.0,28.05,18.08
2018,9,30,17,30,45.0,16.0,1.7,17.9,19.0,13.67,2.79
2018,9,30,17,45,45.0,11.0,1.55,17.75,11.5,10.81,0.0
2018,9,30,18,0,45.0,6.0,1.4,17.6,4.0,0.0,0.0
2018,9,30,18,15,22.5,3.0,1.25,17.55,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.1,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,10.0,1.6,16.25,10.5,19.39,0.0
2018,10,1,6,30,34.0,14.0,1.7,16.4,16.0,30.93,11.97
2018,10,1,6,45,17.0,26.0,1.75,16.55,27.0,32.19,20.29
2018,10,1,7,0,0.0,38.0,1.8,16.7,38.0,36.7,24.98
2018,10,1,7,15,0.0,54.5,1.8,16.95,54.5,53.36,39.27
2018,10,1,7,30,0.0,71.0,1.8,17.2,71.0,70.05,53.42
2018,10,1,7,45,1.0,90.0,1.8,17.45,90.5,89.87,69.95
2018,10,1,8,0,2.0,109.0,1.8,17.7,110.0,109.64,86.15
2018,10,1,8,15,5.0,128.5,1.8,18.0,131.0,131.14,103.51
2018,10,1,8,30,8.0,148.0,1.8,18.3,152.0,152.72,120.67
2018,10,1,8,45,13.0,168.0,1.8,18.65,174.5,176.23,139.17
2018,10,1,9,0,18.0,188.0,1.8,19.0,197.0,199.88,157.52
2018,10,1,9,15,34.5,216.0,1.8,19.25,235.5,246.84,194.31
2018,10,1,9,30,51.0,244.0,1.8,19.5,274.0,288.05,225.93
2018,10,1,9,45,46.0,246.0,1.8,19.75,274.5,285.39,222.89
2018,10,1,10,0,41.0,248.0,1.8,20.0,275.0,282.66,220.03
2018,10,1,10,15,77.0,271.5,1.8,20.25,324.5,333.83,259.57
2018,10,1,10,30,113.0,295.0,1.8,20.5,374.0,390.8,302.45
2018,10,1,10,45,97.5,305.0,1.8,20.7,374.5,381.7,294.27
2018,10,1,11,0,82.0,315.0,1.8,20.9,375.0,378.02,290.49
2018,10,1,11,15,90.0,332.5,1.9,21.0,399.5,399.71,306.59
2018,10,1,11,30,98.0,350.0,2.0,21.1,424.0,420.69,321.98
2018,10,1,11,45,80.0,340.5,2.15,21.15,401.0,394.63,302.22
2018,10,1,12,0,62.0,331.0,2.3,21.2,378.0,369.01,282.91
2018,10,1,12,15,119.5,336.0,2.4,21.15,426.0,413.85,318.12
2018,10,1,12,30,177.0,341.0,2.5,21.1,474.0,453.35,348.64
2018,10,1,12,45,282.5,317.0,2.65,21.05,525.0,494.57,381.42
2018,10,1,13,0,388.0,293.0,2.8,21.0,576.0,528.7,408.34
2018,10,1,13,15,459.0,261.0,2.75,20.9,587.0,527.09,407.72
2018,10,1,13,30,530.0,229.0,2.7,20.8,598.0,520.0,402.73
2018,10,1,13,45,474.5,232.0,2.65,20.65,552.5,470.89,364.8
2018,10,1,14,0,419.0,235.0,2.6,20.5,507.0,424.73,328.97
2018,10,1,14,15,248.0,240.0,2.45,20.35,399.0,332.89,257.95
2018,10,1,14,30,77.0,245.0,2.3,20.2,291.0,258.62,200.8
2018,10,1,14,45,70.0,226.5,2.15,20.05,266.0,234.4,182.18
2018,10,1,15,0,63.0,208.0,2.0,19.9,241.0,210.84,163.82
2018,10,1,15,15,149.0,188.0,2.0,19.9,257.0,208.9,159.99
2018,10,1,15,30,235.0,168.0,2.0,19.9,273.0,197.78,147.49
2018,10,1,15,45,277.0,148.0,1.75,19.65,258.0,174.16,125.94
2018,10,1,16,0,319.0,128.0,1.5,19.4,243.0,146.23,101.47
2018,10,1,16,15,299.5,110.5,1.4,19.25,205.0,111.45,76.15
2018,10,1,16,30,280.0,93.0,1.3,19.1,167.0,78.73,56.2
2018,10,1,16,45,238.0,76.0,1.2,18.95,129.5,60.0,46.77
2018,10,1,17,0,196.0,59.0,1.1,18.8,92.0,47.44,35.38
2018,10,1,17,15,156.0,42.0,1.05,18.65,62.5,34.4,23.21
2018,10,1,17,30,116.0,25.0,1.0,18.5,33.0,19.58,4.53
2018,10,1,17,45,79.5,15.5,0.95,18.35,18.5,15.24,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.2,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.15,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.35,17.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.0,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,44.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,44.0,9.0,1.45,17.65,9.5,21.09,0.0
2018,10,2,6,30,44.0,12.0,1.5,17.8,15.0,31.06,10.27
2018,10,2,6,45,22.0,21.0,1.6,17.95,22.5,31.87,19.76
2018,10,2,7,0,0.0,30.0,1.7,18.1,30.0,28.96,18.39
2018,10,2,7,15,0.0,33.5,1.75,18.4,33.5,32.34,21.49
2018,10,2,7,30,0.0,37.0,1.8,18.7,37.0,35.72,24.44
2018,10,2,7,45,4.0,58.5,1.85,18.95,60.0,58.67,43.71
2018,10,2,8,0,8.0,80.0,1.9,19.2,83.0,82.52,63.48
2018,10,2,8,15,8.0,106.0,2.0,19.45,109.5,109.2,85.19
2018,10,2,8,30,8.0,132.0,2.1,19.7,136.0,135.84,106.52
2018,10,2,8,45,6.0,144.0,2.2,19.95,147.0,146.4,114.55
2018,10,2,9,0,4.0,156.0,2.3,20.2,158.0,156.85,122.43
2018,10,2,9,15,19.0,192.0,2.4,20.45,203.0,204.07,159.94
2018,10,2,9,30,34.0,228.0,2.5,20.7,248.0,258.25,202.16
2018,10,2,9,45,31.0,230.5,2.6,20.95,249.5,257.6,200.85
2018,10,2,10,0,28.0,233.0,2.7,21.2,251.0,256.92,199.73
2018,10,2,10,15,48.5,267.0,2.75,21.4,300.0,307.01,238.37
2018,10,2,10,30,69.0,301.0,2.8,21.6,349.0,356.83,276.06
2018,10,2,10,45,108.5,313.5,2.85,21.8,391.5,403.92,311.89
2018,10,2,11,0,148.0,326.0,2.9,22.0,434.0,444.61,342.54
2018,10,2,11,15,136.0,323.0,2.95,22.1,423.5,429.22,330.3
2018,10,2,11,30,124.0,320.0,3.0,22.2,413.0,413.62,318.17
2018,10,2,11,45,73.0,294.5,3.05,22.3,349.5,343.54,264.23
2018,10,2,12,0,22.0,269.0,3.1,22.4,286.0,276.95,212.37
2018,10,2,12,15,15.0,229.5,3.15,22.4,241.0,232.77,178.57
2018,10,2,12,30,8.0,190.0,3.2,22.4,196.0,189.19,144.81
2018,10,2,12,45,94.0,241.5,3.25,22.35,310.0,295.99,229.52
2018,10,2,13,0,180.0,293.0,3.3,22.3,424.0,394.79,305.5
2018,10,2,13,15,173.5,296.5,3.35,22.2,419.5,386.3,298.56
2018,10,2,13,30,167.0,300.0,3.4,22.1,415.0,377.57,291.83
2018,10,2,13,45,181.0,296.0,3.45,21.95,416.5,372.85,288.42
2018,10,2,14,0,195.0,292.0,3.5,21.8,418.0,366.56,283.6
2018,10,2,14,15,148.0,271.5,3.55,21.6,364.0,316.46,245.14
2018,10,2,14,30,101.0,251.0,3.6,21.4,310.0,273.13,211.88
2018,10,2,14,45,124.5,233.5,3.65,21.2,301.5,256.66,198.86
2018,10,2,15,0,148.0,216.0,3.7,21.0,293.0,240.83,185.74
2018,10,2,15,15,227.0,191.5,3.7,21.0,297.5,228.13,172.89
2018,10,2,15,30,306.0,167.0,3.7,21.0,302.0,211.27,155.51
2018,10,2,15,45,229.0,146.0,3.65,20.55,240.5,162.69,118.59
2018,10,2,16,0,152.0,125.0,3.6,20.1,179.0,126.46,92.63
2018,10,2,16,15,76.0,94.5,3.45,19.85,121.5,86.89,64.13
2018,10,2,16,30,0.0,64.0,3.3,19.6,64.0,61.01,45.35
2018,10,2,16,45,77.0,50.0,3.2,19.4,62.5,44.0,32.77
2018,10,2,17,0,154.0,36.0,3.1,19.2,61.0,26.31,17.07
2018,10,2,17,15,86.5,23.5,2.85,19.0,36.5,19.82,10.83
2018,10,2,17,30,19.0,11.0,2.6,18.8,12.0,10.36,0.0
2018,10,2,17,45,9.5,5.5,2.4,18.6,6.0,5.41,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,20.5,3.0,0.8,18.15,2.0,0.0,0.0
2018,10,3,6,0,41.0,6.0,0.8,18.2,4.0,0.0,0.0
2018,10,3,6,15,41.0,5.0,0.9,18.25,5.5,16.21,0.0
2018,10,3,6,30,41.0,4.0,1.0,18.3,7.0,22.48,4.36
2018,10,3,6,45,20.5,5.5,1.1,18.4,7.0,14.77,5.97
2018,10,3,7,0,0.0,7.0,1.2,18.5,7.0,6.74,0.0
2018,10,3,7,15,0.0,12.0,1.25,18.6,12.0,11.57,4.07
2018,10,3,7,30,0.0,17.0,1.3,18.7,17.0,16.39,8.2
2018,10,3,7,45,0.0,26.5,1.4,18.8,26.5,25.57,15.95
2018,10,3,8,0,0.0,36.0,1.5,18.9,36.0,34.76,23.63
2018,10,3,8,15,0.0,38.0,1.6,19.0,38.0,36.69,25.17
2018,10,3,8,30,0.0,40.0,1.7,19.1,40.0,38.63,26.7
2018,10,3,8,45,0.0,50.0,1.8,19.2,50.0,48.31,34.63
2018,10,3,9,0,0.0,60.0,1.9,19.3,60.0,58.0,42.49
2018,10,3,9,15,3.5,103.5,1.9,19.4,105.5,102.97,79.18
2018,10,3,9,30,7.0,147.0,1.9,19.5,151.0,149.0,116.03
2018,10,3,9,45,4.5,153.5,1.9,19.6,156.0,153.48,119.11
2018,10,3,10,0,2.0,160.0,1.9,19.7,161.0,157.89,122.22
2018,10,3,10,15,67.5,210.5,1.9,19.8,257.0,262.63,206.19
2018,10,3,10,30,133.0,261.0,1.9,19.9,353.0,369.8,288.96
2018,10,3,10,45,153.5,299.0,1.85,20.0,408.0,423.06,327.91
2018,10,3,11,0,174.0,337.0,1.8,20.1,463.0,475.08,365.46
2018,10,3,11,15,147.5,320.0,1.8,20.1,428.0,434.29,334.34
2018,10,3,11,30,121.0,303.0,1.8,20.1,393.0,393.78,303.74
2018,10,3,11,45,65.5,261.0,1.85,20.1,309.5,304.56,235.5
2018,10,3,12,0,10.0,219.0,1.9,20.1,226.0,219.56,169.07
2018,10,3,12,15,56.0,266.0,2.0,20.1,307.5,298.17,231.08
2018,10,3,12,30,102.0,313.0,2.1,20.1,389.0,373.46,288.74
2018,10,3,12,45,139.0,321.5,2.2,20.05,423.0,400.97,309.91
2018,10,3,13,0,176.0,330.0,2.3,20.0,457.0,425.81,329.1
2018,10,3,13,15,157.5,313.5,2.3,19.95,424.5,391.41,302.96
2018,10,3,13,30,139.0,297.0,2.3,19.9,392.0,358.04,277.69
2018,10,3,13,45,268.5,250.0,2.35,19.85,425.0,374.71,291.94
2018,10,3,14,0,398.0,203.0,2.4,19.8,458.0,381.01,296.85
2018,10,3,14,15,378.5,179.5,2.35,19.8,411.5,332.33,258.19
2018,10,3,14,30,359.0,156.0,2.3,19.8,365.0,284.9,220.13
2018,10,3,14,45,480.5,127.5,2.3,19.75,386.5,284.5,216.44
2018,10,3,15,0,602.0,99.0,2.3,19.7,408.0,273.1,201.94
2018,10,3,15,15,541.0,102.5,2.3,19.7,361.5,229.22,164.91
2018,10,3,15,30,480.0,106.0,2.3,19.7,315.0,190.66,132.92
2018,10,3,15,45,459.0,101.0,2.25,19.65,282.0,157.83,105.21
2018,10,3,16,0,438.0,96.0,2.2,19.6,249.0,125.52,79.84
2018,10,3,16,15,238.0,95.5,2.2,19.5,177.0,92.51,63.51
2018,10,3,16,30,38.0,95.0,2.2,19.4,105.0,82.8,66.69
2018,10,3,16,45,107.0,69.5,2.2,19.3,88.5,58.79,45.55
2018,10,3,17,0,176.0,44.0,2.2,19.2,72.0,32.7,22.52
2018,10,3,17,15,193.5,33.0,2.1,18.95,53.0,25.22,15.12
2018,10,3,17,30,211.0,22.0,2.0,18.7,34.0,17.85,0.0
2018,10,3,17,45,105.5,11.0,1.9,18.5,17.0,10.81,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,1.5,1.8,16.95,1.5,1.47,0.0
2018,10,4,6,30,0.0,3.0,1.9,17.1,3.0,2.89,0.0
2018,10,4,6,45,0.0,6.5,2.0,17.2,6.5,6.26,0.0
2018,10,4,7,0,0.0,10.0,2.1,17.3,10.0,9.64,2.36
2018,10,4,7,15,0.0,17.5,2.15,17.4,17.5,16.88,8.57
2018,10,4,7,30,0.0,25.0,2.2,17.5,25.0,24.12,14.77
2018,10,4,7,45,0.5,47.5,2.25,17.6,47.5,46.14,33.38
2018,10,4,8,0,1.0,70.0,2.3,17.7,70.0,68.29,51.89
2018,10,4,8,15,1.0,81.5,2.4,17.8,81.5,79.73,61.26
2018,10,4,8,30,1.0,93.0,2.5,17.9,93.0,91.15,70.51
2018,10,4,8,45,2.0,106.5,2.55,18.0,107.5,105.23,81.88
2018,10,4,9,0,3.0,120.0,2.6,18.1,122.0,119.34,93.16
2018,10,4,9,15,13.5,167.5,2.75,18.15,175.5,174.82,138.08
2018,10,4,9,30,24.0,215.0,2.9,18.2,229.0,230.87,182.6
2018,10,4,9,45,18.5,200.5,3.0,18.25,211.5,211.4,166.52
2018,10,4,10,0,13.0,186.0,3.1,18.3,194.0,192.24,150.87
2018,10,4,10,15,13.5,201.5,3.25,18.35,210.5,207.87,163.06
2018,10,4,10,30,14.0,217.0,3.4,18.4,227.0,223.38,175.05
2018,10,4,10,45,45.0,263.5,3.55,18.4,296.0,297.79,234.04
2018,10,4,11,0,76.0,310.0,3.7,18.4,365.0,367.28,288.08
2018,10,4,11,15,77.5,320.0,3.8,18.4,376.5,376.39,294.66
2018,10,4,11,30,79.0,330.0,3.9,18.4,388.0,385.08,301.13
2018,10,4,11,45,85.5,335.0,4.05,18.4,398.0,392.02,306.55
2018,10,4,12,0,92.0,340.0,4.2,18.4,408.0,398.41,311.57
2018,10,4,12,15,120.5,342.0,4.35,18.35,431.0,418.39,327.7
2018,10,4,12,30,149.0,344.0,4.5,18.3,454.0,434.36,340.67
2018,10,4,12,45,132.5,334.0,4.6,18.25,430.5,407.72,320.09
2018,10,4,13,0,116.0,324.0,4.7,18.2,407.0,381.71,300.04
2018,10,4,13,15,122.0,320.5,4.7,18.15,405.5,375.83,295.71
2018,10,4,13,30,128.0,317.0,4.7,18.1,404.0,369.19,290.67
2018,10,4,13,45,239.0,269.0,4.75,18.0,423.5,375.02,296.57
2018,10,4,14,0,350.0,221.0,4.8,17.9,443.0,373.84,295.86
2018,10,4,14,15,584.0,152.5,4.7,17.85,499.5,396.94,312.35
2018,10,4,14,30,818.0,84.0,4.6,17.8,556.0,403.65,312.82
2018,10,4,14,45,805.5,80.5,4.55,17.7,518.0,357.89,272.27
2018,10,4,15,0,793.0,77.0,4.5,17.6,480.0,311.94,230.94
2018,10,4,15,15,769.5,74.5,4.5,17.6,436.5,264.02,187.84
2018,10,4,15,30,746.0,72.0,4.5,17.6,393.0,217.42,146.09
2018,10,4,15,45,719.5,68.0,4.4,17.45,347.5,170.55,105.71
2018,10,4,16,0,693.0,64.0,4.3,17.3,302.0,125.81,70.35
2018,10,4,16,15,651.5,58.5,4.3,17.15,254.0,81.22,41.86
2018,10,4,16,30,610.0,53.0,4.3,17.0,206.0,37.4,27.47
2018,10,4,16,45,538.5,47.5,4.3,16.8,159.5,33.1,23.5
2018,10,4,17,0,467.0,42.0,4.3,16.6,113.0,31.13,21.35
2018,10,4,17,15,332.0,32.5,4.3,16.45,73.0,25.35,15.14
2018,10,4,17,30,197.0,23.0,4.3,16.3,33.0,19.29,0.0
2018,10,4,17,45,98.5,11.5,4.3,16.1,16.5,11.3,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,5,6,15,121.0,12.0,3.0,14.9,19.5,44.48,0.0
2018,10,5,6,30,242.0,24.0,3.0,15.2,39.0,114.37,25.38
2018,10,5,6,45,383.0,32.0,3.0,15.5,81.5,191.93,140.59
2018,10,5,7,0,524.0,40.0,3.0,15.8,124.0,273.97,213.72
2018,10,5,7,15,594.0,45.0,2.8,15.95,172.5,329.61,263.88
2018,10,5,7,30,664.0,50.0,2.6,16.1,221.0,392.95,318.45
2018,10,5,7,45,707.5,53.5,2.45,16.25,270.5,444.51,361.89
2018,10,5,8,0,751.0,57.0,2.3,16.4,320.0,497.48,404.72
2018,10,5,8,15,780.0,60.0,2.3,16.6,367.5,542.25,440.04
2018,10,5,8,30,809.0,63.0,2.3,16.8,415.0,583.09,471.43
2018,10,5,8,45,829.0,65.0,2.3,17.0,458.5,619.84,498.78
2018,10,5,9,0,849.0,67.0,2.3,17.2,502.0,655.17,523.53
2018,10,5,9,15,769.5,98.0,2.3,17.4,515.5,655.23,521.57
2018,10,5,9,30,690.0,129.0,2.3,17.6,529.0,646.92,512.83
2018,10,5,9,45,736.0,122.5,2.3,17.75,571.5,682.32,538.5
2018,10,5,10,0,782.0,116.0,2.3,17.9,614.0,714.92,560.57
2018,10,5,10,15,844.5,97.0,2.2,18.1,655.5,743.56,578.87
2018,10,5,10,30,907.0,78.0,2.1,18.3,697.0,773.74,598.05
2018,10,5,10,45,911.0,79.0,2.05,18.5,715.5,778.25,599.39
2018,10,5,11,0,915.0,80.0,2.0,18.7,734.0,779.59,598.87
2018,10,5,11,15,915.5,81.5,1.95,18.9,744.5,775.63,594.79
2018,10,5,11,30,916.0,83.0,1.9,19.1,755.0,768.5,588.69
2018,10,5,11,45,884.0,98.5,1.85,19.3,749.5,748.64,573.84
2018,10,5,12,0,852.0,114.0,1.8,19.5,744.0,726.27,557.45
2018,10,5,12,15,700.0,177.5,2.0,19.55,693.0,666.37,513.61
2018,10,5,12,30,548.0,241.0,2.2,19.6,642.0,606.35,468.12
2018,10,5,12,45,490.5,249.5,2.4,19.65,604.0,560.45,434.42
2018,10,5,13,0,433.0,258.0,2.6,19.7,566.0,515.98,401.05
2018,10,5,13,15,629.5,182.5,2.85,19.7,616.0,545.17,425.88
2018,10,5,13,30,826.0,107.0,3.1,19.7,666.0,561.19,439.12
2018,10,5,13,45,850.5,92.5,3.35,19.7,647.5,530.84,414.91
2018,10,5,14,0,875.0,78.0,3.6,19.7,629.0,495.19,385.9
2018,10,5,14,15,863.0,76.0,3.75,19.6,595.0,451.26,349.35
2018,10,5,14,30,851.0,74.0,3.9,19.5,561.0,406.53,311.17
2018,10,5,14,45,834.5,71.5,4.1,19.4,521.0,359.18,270.03
2018,10,5,15,0,818.0,69.0,4.3,19.3,481.0,311.9,228.1
2018,10,5,15,15,795.0,67.0,4.3,19.3,437.0,259.92,181.93
2018,10,5,15,30,772.0,65.0,4.3,19.3,393.0,212.74,139.9
2018,10,5,15,45,728.5,64.0,4.6,19.0,344.0,164.71,99.79
2018,10,5,16,0,685.0,63.0,4.9,18.7,295.0,120.52,66.3
2018,10,5,16,15,591.5,63.5,5.05,18.4,240.5,75.75,40.07
2018,10,5,16,30,498.0,64.0,5.2,18.1,186.0,44.59,33.64
2018,10,5,16,45,422.0,53.0,5.35,17.8,139.5,38.2,27.8
2018,10,5,17,0,346.0,42.0,5.5,17.5,93.0,31.41,21.42
2018,10,5,17,15,267.0,31.5,5.55,17.2,61.5,24.7,14.2
2018,10,5,17,30,188.0,21.0,5.6,16.9,30.0,17.52,0.0
2018,10,5,17,45,94.0,10.5,5.6,16.6,15.0,10.32,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.55,16.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.15,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,6,6,15,116.5,11.0,4.0,15.95,18.0,41.95,0.0
2018,10,6,6,30,233.0,22.0,4.2,16.2,36.0,108.29,10.54
2018,10,6,6,45,375.0,30.5,4.35,16.45,78.0,186.2,134.95
2018,10,6,7,0,517.0,39.0,4.5,16.7,120.0,268.28,208.75
2018,10,6,7,15,359.0,41.5,4.55,16.9,107.5,221.66,177.55
2018,10,6,7,30,201.0,44.0,4.6,17.1,95.0,156.62,126.64
2018,10,6,7,45,100.5,63.5,4.6,17.3,89.0,126.82,102.05
2018,10,6,8,0,0.0,83.0,4.6,17.5,83.0,81.23,62.7
2018,10,6,8,15,0.5,100.0,4.65,17.7,100.0,98.59,77.01
2018,10,6,8,30,1.0,117.0,4.7,17.9,117.0,115.91,91.06
2018,10,6,8,45,20.5,156.0,4.75,18.1,166.0,168.57,134.34
2018,10,6,9,0,40.0,195.0,4.8,18.3,215.0,228.55,182.77
2018,10,6,9,15,142.5,220.0,4.8,18.5,300.5,332.99,267.88
2018,10,6,9,30,245.0,245.0,4.8,18.7,386.0,440.85,353.39
2018,10,6,9,45,369.0,230.0,4.85,18.95,456.5,516.33,413.34
2018,10,6,10,0,493.0,215.0,4.9,19.2,527.0,601.34,479.29
2018,10,6,10,15,664.0,164.0,4.9,19.35,603.0,680.8,541.53
2018,10,6,10,30,835.0,113.0,4.9,19.5,679.0,755.68,597.12
2018,10,6,10,45,889.0,95.5,4.95,19.65,713.5,775.03,610.12
2018,10,6,11,0,943.0,78.0,5.0,19.8,748.0,794.49,623.55
2018,10,6,11,15,945.5,78.5,5.05,19.9,759.5,790.78,620.3
2018,10,6,11,30,948.0,79.0,5.1,20.0,771.0,783.8,614.91
2018,10,6,11,45,949.0,79.5,5.1,20.1,774.5,772.47,606.25
2018,10,6,12,0,950.0,80.0,5.1,20.2,778.0,757.95,595.38
2018,10,6,12,15,947.5,80.0,5.15,20.25,772.5,737.36,580.49
2018,10,6,12,30,945.0,80.0,5.2,20.3,767.0,713.87,563.51
2018,10,6,12,45,941.0,79.5,5.25,20.35,754.0,686.13,542.42
2018,10,6,13,0,937.0,79.0,5.3,20.4,741.0,655.81,518.56
2018,10,6,13,15,930.5,78.5,5.35,20.45,720.0,621.59,491.31
2018,10,6,13,30,924.0,78.0,5.4,20.5,699.0,585.26,461.89
2018,10,6,13,45,914.0,77.5,5.45,20.55,670.5,545.19,428.95
2018,10,6,14,0,904.0,77.0,5.5,20.6,642.0,503.63,394.1
2018,10,6,14,15,892.0,75.0,5.65,20.6,607.0,458.56,355.92
2018,10,6,14,30,880.0,73.0,5.8,20.6,572.0,412.63,316.07
2018,10,6,14,45,863.0,71.5,5.9,20.55,531.5,364.78,273.84
2018,10,6,15,0,846.0,70.0,6.0,20.5,491.0,316.97,230.91
2018,10,6,15,15,823.0,67.5,6.0,20.5,446.0,263.31,183.08
2018,10,6,15,30,800.0,65.0,6.0,20.5,401.0,214.41,139.54
2018,10,6,15,45,766.5,62.5,6.15,20.25,352.5,165.38,98.29
2018,10,6,16,0,733.0,60.0,6.3,20.0,304.0,119.11,63.27
2018,10,6,16,15,683.0,55.5,6.3,19.7,253.5,73.36,36.46
2018,10,6,16,30,633.0,51.0,6.3,19.4,203.0,37.33,27.08
2018,10,6,16,45,553.0,45.5,6.3,19.05,155.0,31.96,22.18
2018,10,6,17,0,473.0,40.0,6.3,18.7,107.0,29.93,19.96
2018,10,6,17,15,332.5,30.5,6.3,18.4,68.0,24.08,13.18
2018,10,6,17,30,192.0,21.0,6.3,18.1,29.0,17.92,0.0
2018,10,6,17,45,96.0,10.5,6.35,17.75,14.5,10.32,0.0
2018,10,6,18,0,0.0,0.0,6.4,17.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.3,17.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.05,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.6,17.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.5,17.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.3,17.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.2,17.95,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.1,18.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.0,18.25,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,16.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,6,15,131.0,11.5,4.85,17.2,18.5,45.96,0.0
2018,10,7,6,30,262.0,23.0,5.0,17.5,37.0,116.35,0.0
2018,10,7,6,45,409.0,30.0,5.2,17.8,80.0,196.47,140.5
2018,10,7,7,0,556.0,37.0,5.4,18.1,123.0,276.53,213.71
2018,10,7,7,15,627.0,42.0,5.55,18.3,172.5,336.7,268.38
2018,10,7,7,30,698.0,47.0,5.7,18.5,222.0,401.21,325.13
2018,10,7,7,45,742.0,50.0,5.85,18.7,272.5,453.27,370.47
2018,10,7,8,0,786.0,53.0,6.0,18.9,323.0,506.72,415.49
2018,10,7,8,15,815.0,55.5,5.95,19.15,371.5,548.2,449.43
2018,10,7,8,30,844.0,58.0,5.9,19.4,420.0,592.81,484.67
2018,10,7,8,45,863.0,61.0,5.85,19.65,465.0,630.82,513.8
2018,10,7,9,0,882.0,64.0,5.8,19.9,510.0,667.24,540.23
2018,10,7,9,15,896.5,66.0,5.75,20.15,550.0,697.51,561.13
2018,10,7,9,30,911.0,68.0,5.7,20.4,590.0,725.49,580.1
2018,10,7,9,45,920.5,70.0,5.65,20.65,623.5,747.33,594.34
2018,10,7,10,0,930.0,72.0,5.6,20.9,657.0,766.32,606.44
2018,10,7,10,15,937.5,73.0,5.5,21.1,684.0,779.74,614.36
2018,10,7,10,30,945.0,74.0,5.4,21.3,711.0,790.04,620.05
2018,10,7,10,45,949.0,74.5,5.35,21.55,729.5,793.95,621.29
2018,10,7,11,0,953.0,75.0,5.3,21.8,748.0,794.58,620.29
2018,10,7,11,15,954.0,76.0,5.2,21.95,758.5,790.19,615.81
2018,10,7,11,30,955.0,77.0,5.1,22.1,769.0,782.5,609.11
2018,10,7,11,45,954.5,77.5,5.05,22.25,772.0,769.96,599.28
2018,10,7,12,0,954.0,78.0,5.0,22.4,775.0,754.26,587.31
2018,10,7,12,15,949.5,79.0,4.95,22.5,769.0,733.21,571.69
2018,10,7,12,30,945.0,80.0,4.9,22.6,763.0,709.32,554.08
2018,10,7,12,45,937.5,81.5,4.85,22.75,749.0,681.27,532.09
2018,10,7,13,0,930.0,83.0,4.8,22.9,735.0,650.81,507.82
2018,10,7,13,15,924.0,82.5,4.8,22.9,714.5,617.06,481.26
2018,10,7,13,30,918.0,82.0,4.8,22.9,694.0,581.18,452.58
2018,10,7,13,45,908.0,81.0,4.85,22.95,665.5,540.84,419.94
2018,10,7,14,0,898.0,80.0,4.9,23.0,637.0,499.05,385.42
2018,10,7,14,15,886.5,77.5,4.95,23.0,602.0,453.99,347.63
2018,10,7,14,30,875.0,75.0,5.0,23.0,567.0,408.05,308.21
2018,10,7,14,45,860.5,72.5,5.05,23.0,527.0,360.43,266.62
2018,10,7,15,0,846.0,70.0,5.1,23.0,487.0,312.65,224.16
2018,10,7,15,15,822.5,67.5,5.1,23.0,441.5,258.98,177.0
2018,10,7,15,30,799.0,65.0,5.1,23.0,396.0,210.13,134.19
2018,10,7,15,45,768.5,61.5,4.95,22.8,348.0,160.88,93.36
2018,10,7,16,0,738.0,58.0,4.8,22.6,300.0,114.1,58.73
2018,10,7,16,15,691.5,53.0,4.55,22.25,250.0,68.04,32.88
2018,10,7,16,30,645.0,48.0,4.3,21.9,200.0,34.89,24.66
2018,10,7,16,45,568.5,42.0,4.1,21.55,152.0,31.96,21.9
2018,10,7,17,0,492.0,36.0,3.9,21.2,104.0,26.55,16.8
2018,10,7,17,15,348.5,28.0,3.8,20.75,66.0,21.93,10.84
2018,10,7,17,30,205.0,20.0,3.7,20.3,28.0,19.66,0.0
2018,10,7,17,45,102.5,10.0,3.6,19.9,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,18.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,17.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,6,15,125.0,11.0,3.4,17.75,17.5,43.53,0.0
2018,10,8,6,30,250.0,22.0,3.5,18.1,35.0,110.2,0.0
2018,10,8,6,45,396.0,29.0,3.6,18.4,76.5,189.51,133.33
2018,10,8,7,0,542.0,36.0,3.7,18.7,118.0,268.05,205.26
2018,10,8,7,15,613.0,40.5,3.85,18.95,166.5,326.73,258.07
2018,10,8,7,30,684.0,45.0,4.0,19.2,215.0,389.75,312.86
2018,10,8,7,45,728.0,48.5,4.15,19.45,264.5,441.63,357.32
2018,10,8,8,0,772.0,52.0,4.3,19.7,314.0,494.96,401.48
2018,10,8,8,15,800.5,54.5,4.35,20.0,361.5,535.54,434.25
2018,10,8,8,30,829.0,57.0,4.4,20.3,409.0,579.23,468.35
2018,10,8,8,45,849.0,58.5,4.5,20.55,452.5,615.6,496.24
2018,10,8,9,0,869.0,60.0,4.6,20.8,496.0,650.5,521.77
2018,10,8,9,15,883.5,61.5,4.55,21.1,535.0,679.86,541.52
2018,10,8,9,30,898.0,63.0,4.5,21.4,574.0,706.97,559.38
2018,10,8,9,45,907.5,64.5,4.45,21.65,606.5,728.01,572.74
2018,10,8,10,0,917.0,66.0,4.4,21.9,639.0,746.26,584.04
2018,10,8,10,15,924.5,67.0,4.35,22.1,665.5,759.54,591.96
2018,10,8,10,30,932.0,68.0,4.3,22.3,692.0,769.74,597.78
2018,10,8,10,45,937.0,68.5,4.2,22.5,711.0,774.37,599.52
2018,10,8,11,0,942.0,69.0,4.1,22.7,730.0,775.76,599.08
2018,10,8,11,15,945.0,69.5,4.0,22.85,741.5,772.39,595.5
2018,10,8,11,30,948.0,70.0,3.9,23.0,753.0,765.74,589.74
2018,10,8,11,45,948.5,70.5,3.8,23.15,756.5,754.03,580.53
2018,10,8,12,0,949.0,71.0,3.7,23.3,760.0,739.15,569.2
2018,10,8,12,15,947.5,71.0,3.65,23.35,755.0,719.28,554.85
2018,10,8,12,30,946.0,71.0,3.6,23.4,750.0,696.48,538.47
2018,10,8,12,45,941.0,71.5,3.55,23.45,737.0,669.11,517.62
2018,10,8,13,0,936.0,72.0,3.5,23.5,724.0,639.2,494.35
2018,10,8,13,15,929.0,71.0,3.55,23.45,702.5,604.31,467.52
2018,10,8,13,30,922.0,70.0,3.6,23.4,681.0,567.35,438.56
2018,10,8,13,45,913.0,70.0,3.6,23.35,653.5,528.46,407.31
2018,10,8,14,0,904.0,70.0,3.6,23.3,626.0,488.01,374.09
2018,10,8,14,15,891.5,69.0,3.65,23.2,591.5,443.8,337.32
2018,10,8,14,30,879.0,68.0,3.7,23.1,557.0,398.77,298.95
2018,10,8,14,45,860.5,66.5,3.75,22.95,516.5,350.66,257.43
2018,10,8,15,0,842.0,65.0,3.8,22.8,476.0,302.75,215.31
2018,10,8,15,15,818.5,62.5,3.8,22.8,431.0,253.18,171.62
2018,10,8,15,30,795.0,60.0,3.8,22.8,386.0,200.93,126.41
2018,10,8,15,45,760.5,58.0,3.9,22.35,338.0,152.81,87.16
2018,10,8,16,0,726.0,56.0,4.0,21.9,290.0,107.56,54.54
2018,10,8,16,15,674.0,52.0,4.0,21.4,240.5,63.05,30.85
2018,10,8,16,30,622.0,48.0,4.0,20.9,191.0,35.15,24.98
2018,10,8,16,45,539.5,42.0,4.0,20.4,144.0,29.49,19.85
2018,10,8,17,0,457.0,36.0,4.0,19.9,97.0,26.83,17.06
2018,10,8,17,15,317.5,27.5,4.0,19.35,61.0,21.76,10.07
2018,10,8,17,30,178.0,19.0,4.0,18.8,25.0,18.68,0.0
2018,10,8,17,45,89.0,9.5,4.0,18.3,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
