Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,0,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,6,15,70.0,7.5,0.9,14.85,9.0,0.0,0.0
2018,10,19,6,30,140.0,15.0,1.0,15.0,18.0,52.62,0.0
2018,10,19,6,45,275.0,25.0,1.1,15.15,50.0,126.45,48.37
2018,10,19,7,0,410.0,35.0,1.2,15.3,82.0,202.52,148.56
2018,10,19,7,15,390.0,34.5,1.3,15.55,97.0,209.54,162.4
2018,10,19,7,30,370.0,34.0,1.4,15.8,112.0,213.41,170.12
2018,10,19,7,45,185.0,43.0,1.5,16.0,82.0,145.06,116.66
2018,10,19,8,0,0.0,52.0,1.6,16.2,52.0,50.24,36.94
2018,10,19,8,15,0.0,75.5,1.55,16.6,75.5,73.44,56.44
2018,10,19,8,30,0.0,99.0,1.5,17.0,99.0,97.24,75.99
2018,10,19,8,45,3.5,125.5,1.5,17.35,127.0,126.23,99.59
2018,10,19,9,0,7.0,152.0,1.5,17.7,155.0,155.32,122.86
2018,10,19,9,15,10.5,168.5,1.5,18.15,173.5,173.96,137.34
2018,10,19,9,30,14.0,185.0,1.5,18.6,192.0,192.64,151.7
2018,10,19,9,45,26.5,207.5,1.55,19.1,222.5,223.57,175.79
2018,10,19,10,0,39.0,230.0,1.6,19.6,253.0,260.12,203.84
2018,10,19,10,15,47.0,247.5,1.6,20.05,276.0,282.76,220.65
2018,10,19,10,30,55.0,265.0,1.6,20.5,299.0,305.14,237.12
2018,10,19,10,45,47.0,265.5,1.6,20.95,295.0,298.51,231.06
2018,10,19,11,0,39.0,266.0,1.6,21.4,291.0,291.84,225.17
2018,10,19,11,15,35.0,265.5,1.6,21.9,288.5,286.94,220.75
2018,10,19,11,30,31.0,265.0,1.6,22.4,286.0,282.04,216.39
2018,10,19,11,45,29.0,263.5,1.6,22.85,283.0,277.52,212.47
2018,10,19,12,0,27.0,262.0,1.6,23.3,280.0,271.34,207.35
2018,10,19,12,15,29.5,263.0,1.65,23.55,282.5,273.72,209.07
2018,10,19,12,30,32.0,264.0,1.7,23.8,285.0,274.2,209.34
2018,10,19,12,45,75.0,270.5,1.7,24.0,319.0,303.12,231.75
2018,10,19,13,0,118.0,277.0,1.7,24.2,353.0,329.1,251.4
2018,10,19,13,15,291.5,244.0,1.85,24.2,423.5,382.44,292.77
2018,10,19,13,30,465.0,211.0,2.0,24.2,494.0,423.48,323.14
2018,10,19,13,45,646.0,151.5,2.1,24.15,525.0,431.2,327.37
2018,10,19,14,0,827.0,92.0,2.2,24.1,556.0,425.62,319.75
2018,10,19,14,15,832.0,84.5,2.35,23.95,527.0,385.21,285.69
2018,10,19,14,30,837.0,77.0,2.5,23.8,498.0,342.82,249.11
2018,10,19,14,45,816.0,74.5,2.6,23.65,457.5,295.74,208.49
2018,10,19,15,0,795.0,72.0,2.7,23.5,417.0,249.26,168.03
2018,10,19,15,15,765.5,69.5,2.7,23.5,372.5,202.03,127.68
2018,10,19,15,30,736.0,67.0,2.7,23.5,328.0,156.75,90.85
2018,10,19,15,45,693.0,62.5,2.95,22.8,280.5,110.71,58.21
2018,10,19,16,0,650.0,58.0,3.2,22.1,233.0,65.2,32.85
2018,10,19,16,15,584.0,52.5,3.3,21.45,185.5,36.17,25.77
2018,10,19,16,30,518.0,47.0,3.4,20.8,138.0,34.19,23.82
2018,10,19,16,45,411.0,38.5,3.55,20.15,96.0,29.42,19.15
2018,10,19,17,0,304.0,30.0,3.7,19.5,54.0,24.52,11.53
2018,10,19,17,15,179.0,18.5,3.75,19.05,30.0,18.18,0.0
2018,10,19,17,30,54.0,7.0,3.8,18.6,6.0,0.0,0.0
2018,10,19,17,45,27.0,3.5,3.9,18.15,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.4,14.3,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.5,14.4,2.0,1.97,0.0
2018,10,20,6,45,0.0,7.5,1.55,14.55,7.5,7.23,0.0
2018,10,20,7,0,0.0,13.0,1.6,14.7,13.0,12.53,4.44
2018,10,20,7,15,0.0,20.0,1.6,14.9,20.0,19.29,10.51
2018,10,20,7,30,0.0,27.0,1.6,15.1,27.0,26.05,16.45
2018,10,20,7,45,0.0,36.0,1.6,15.3,36.0,34.75,23.97
2018,10,20,8,0,0.0,45.0,1.6,15.5,45.0,43.46,31.4
2018,10,20,8,15,0.0,67.0,1.45,15.8,67.0,64.76,49.34
2018,10,20,8,30,0.0,89.0,1.3,16.1,89.0,86.93,67.7
2018,10,20,8,45,0.5,115.0,1.15,16.4,115.0,113.54,89.44
2018,10,20,9,0,1.0,141.0,1.0,16.7,141.0,140.16,110.76
2018,10,20,9,15,7.5,162.0,0.9,17.15,165.5,165.31,130.6
2018,10,20,9,30,14.0,183.0,0.8,17.6,190.0,190.58,150.19
2018,10,20,9,45,28.5,207.0,0.65,18.0,223.0,229.71,180.4
2018,10,20,10,0,43.0,231.0,0.5,18.4,256.0,263.8,205.87
2018,10,20,10,15,82.0,255.0,0.5,18.8,305.0,314.55,244.46
2018,10,20,10,30,121.0,279.0,0.5,19.2,354.0,370.28,285.7
2018,10,20,10,45,188.5,283.5,0.55,19.6,404.0,419.47,322.35
2018,10,20,11,0,256.0,288.0,0.6,20.0,454.0,472.18,360.82
2018,10,20,11,15,323.5,278.0,0.85,20.0,491.5,503.9,385.91
2018,10,20,11,30,391.0,268.0,1.1,20.0,529.0,533.67,409.53
2018,10,20,11,45,378.5,273.5,1.35,20.05,526.5,523.31,402.46
2018,10,20,12,0,366.0,279.0,1.6,20.1,524.0,511.94,394.69
2018,10,20,12,15,476.5,238.5,1.75,20.05,555.0,533.86,413.03
2018,10,20,12,30,587.0,198.0,1.9,20.0,586.0,549.04,425.74
2018,10,20,12,45,648.0,174.0,2.05,19.95,594.5,543.66,422.23
2018,10,20,13,0,709.0,150.0,2.2,19.9,603.0,533.36,414.66
2018,10,20,13,15,546.5,195.0,2.25,19.8,537.5,466.84,362.73
2018,10,20,13,30,384.0,240.0,2.3,19.7,472.0,409.63,318.0
2018,10,20,13,45,447.5,208.0,2.4,19.6,466.0,391.12,303.32
2018,10,20,14,0,511.0,176.0,2.5,19.5,460.0,368.1,283.89
2018,10,20,14,15,684.5,123.5,2.5,19.35,479.0,360.84,273.88
2018,10,20,14,30,858.0,71.0,2.5,19.2,498.0,343.35,253.13
2018,10,20,14,45,838.5,68.5,2.55,19.05,457.5,296.11,211.35
2018,10,20,15,0,819.0,66.0,2.6,18.9,417.0,245.78,166.96
2018,10,20,15,15,790.5,63.5,2.6,18.9,372.5,197.77,125.24
2018,10,20,15,30,762.0,61.0,2.6,18.9,328.0,151.56,87.17
2018,10,20,15,45,721.0,57.0,2.6,18.45,280.5,105.04,53.99
2018,10,20,16,0,680.0,53.0,2.6,18.0,233.0,62.14,31.62
2018,10,20,16,15,615.5,48.0,2.65,17.7,185.5,35.79,25.86
2018,10,20,16,30,551.0,43.0,2.7,17.4,138.0,30.89,21.29
2018,10,20,16,45,441.5,35.5,2.75,17.05,95.5,26.86,17.17
2018,10,20,17,0,332.0,28.0,2.8,16.7,53.0,22.78,9.39
2018,10,20,17,15,196.5,18.0,2.8,16.45,29.5,17.69,0.0
2018,10,20,17,30,61.0,8.0,2.8,16.2,6.0,0.0,0.0
2018,10,20,17,45,30.5,4.0,2.8,15.95,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.15,13.5,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.2,13.7,2.0,1.97,0.0
2018,10,21,6,45,0.0,7.5,2.25,13.85,7.5,7.23,0.0
2018,10,21,7,0,0.0,13.0,2.3,14.0,13.0,12.53,4.39
2018,10,21,7,15,0.0,21.0,2.35,14.2,21.0,20.26,11.32
2018,10,21,7,30,0.0,29.0,2.4,14.4,29.0,27.99,18.12
2018,10,21,7,45,0.0,41.5,2.45,14.6,41.5,40.08,28.54
2018,10,21,8,0,0.0,54.0,2.5,14.8,54.0,52.17,38.88
2018,10,21,8,15,0.5,84.0,2.45,15.0,84.0,82.65,64.57
2018,10,21,8,30,1.0,114.0,2.4,15.2,114.0,113.71,90.37
2018,10,21,8,45,9.5,139.5,2.4,15.35,143.5,144.68,115.88
2018,10,21,9,0,18.0,165.0,2.4,15.5,173.0,175.91,141.25
2018,10,21,9,15,29.5,186.0,2.35,15.7,200.5,210.11,168.71
2018,10,21,9,30,41.0,207.0,2.3,15.9,228.0,239.11,191.62
2018,10,21,9,45,48.0,223.5,2.25,16.05,249.5,260.29,208.0
2018,10,21,10,0,55.0,240.0,2.2,16.2,271.0,281.35,224.15
2018,10,21,10,15,63.5,254.5,2.2,16.35,292.0,301.1,239.25
2018,10,21,10,30,72.0,269.0,2.2,16.5,313.0,320.6,254.05
2018,10,21,10,45,90.0,281.0,2.15,16.7,338.0,343.67,271.66
2018,10,21,11,0,108.0,293.0,2.1,16.9,363.0,366.26,288.71
2018,10,21,11,15,136.5,301.0,2.1,17.0,390.5,394.93,310.69
2018,10,21,11,30,165.0,309.0,2.1,17.1,418.0,418.34,328.47
2018,10,21,11,45,209.5,304.5,2.15,17.25,443.5,438.58,344.24
2018,10,21,12,0,254.0,300.0,2.2,17.4,469.0,459.03,359.95
2018,10,21,12,15,310.5,286.0,2.3,17.5,491.0,472.76,370.95
2018,10,21,12,30,367.0,272.0,2.4,17.6,513.0,483.42,379.4
2018,10,21,12,45,437.5,243.5,2.55,17.65,525.0,485.4,381.57
2018,10,21,13,0,508.0,215.0,2.7,17.7,537.0,481.65,378.96
2018,10,21,13,15,523.0,203.5,2.9,17.7,525.5,460.11,361.98
2018,10,21,13,30,538.0,192.0,3.1,17.7,514.0,436.4,342.85
2018,10,21,13,45,606.0,162.0,3.3,17.65,509.0,417.29,326.61
2018,10,21,14,0,674.0,132.0,3.5,17.6,504.0,391.21,303.69
2018,10,21,14,15,754.0,104.5,3.7,17.5,496.0,365.46,279.36
2018,10,21,14,30,834.0,77.0,3.9,17.4,488.0,334.14,248.83
2018,10,21,14,45,813.5,75.0,4.05,17.25,448.5,288.02,207.5
2018,10,21,15,0,793.0,73.0,4.2,17.1,409.0,242.47,166.55
2018,10,21,15,15,763.0,70.0,4.2,17.1,364.5,195.12,125.16
2018,10,21,15,30,733.0,67.0,4.2,17.1,320.0,149.79,87.82
2018,10,21,15,45,688.0,62.5,4.3,16.75,272.5,104.2,55.62
2018,10,21,16,0,643.0,58.0,4.4,16.4,225.0,59.22,31.67
2018,10,21,16,15,573.5,52.5,4.35,16.2,178.0,36.72,26.82
2018,10,21,16,30,504.0,47.0,4.3,16.0,131.0,34.8,24.77
2018,10,21,16,45,389.0,37.5,4.2,15.8,89.5,29.08,19.03
2018,10,21,17,0,274.0,28.0,4.1,15.6,48.0,23.12,8.16
2018,10,21,17,15,157.0,17.0,4.0,15.5,26.5,16.71,0.0
2018,10,21,17,30,40.0,6.0,3.9,15.4,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.75,15.3,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.5,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.7,2.0,1.97,0.0
2018,10,22,6,45,0.0,7.0,2.9,13.9,7.0,6.75,0.0
2018,10,22,7,0,0.0,12.0,3.0,14.1,12.0,11.57,3.53
2018,10,22,7,15,0.0,19.0,2.95,14.25,19.0,18.33,9.67
2018,10,22,7,30,0.0,26.0,2.9,14.4,26.0,25.09,15.64
2018,10,22,7,45,0.0,34.5,2.9,14.55,34.5,33.3,22.78
2018,10,22,8,0,0.0,43.0,2.9,14.7,43.0,41.52,29.84
2018,10,22,8,15,0.0,61.0,2.8,14.85,61.0,58.95,44.61
2018,10,22,8,30,0.0,79.0,2.7,15.0,79.0,76.74,59.51
2018,10,22,8,45,0.0,101.5,2.6,15.1,101.5,99.39,78.3
2018,10,22,9,0,0.0,124.0,2.5,15.2,124.0,122.02,96.82
2018,10,22,9,15,25.0,160.5,2.5,15.35,173.5,179.55,144.29
2018,10,22,9,30,50.0,197.0,2.5,15.5,223.0,234.02,188.34
2018,10,22,9,45,80.5,224.0,2.5,15.65,268.5,282.17,226.79
2018,10,22,10,0,111.0,251.0,2.5,15.8,314.0,330.5,264.77
2018,10,22,10,15,137.5,265.0,2.55,15.9,346.5,367.57,293.54
2018,10,22,10,30,164.0,279.0,2.6,16.0,379.0,398.58,317.43
2018,10,22,10,45,155.5,287.5,2.65,16.1,384.5,399.37,317.21
2018,10,22,11,0,147.0,296.0,2.7,16.2,390.0,399.55,316.7
2018,10,22,11,15,149.0,301.0,2.8,16.3,397.5,402.71,318.87
2018,10,22,11,30,151.0,306.0,2.9,16.4,405.0,405.27,320.58
2018,10,22,11,45,182.5,305.5,3.05,16.45,425.5,420.98,333.18
2018,10,22,12,0,214.0,305.0,3.2,16.5,446.0,435.18,344.46
2018,10,22,12,15,336.0,270.5,3.3,16.5,490.5,472.0,374.64
2018,10,22,12,30,458.0,236.0,3.4,16.5,535.0,502.37,399.1
2018,10,22,12,45,559.5,199.5,3.55,16.55,557.0,510.81,406.14
2018,10,22,13,0,661.0,163.0,3.7,16.6,579.0,513.25,407.97
2018,10,22,13,15,745.0,131.0,3.8,16.55,585.5,502.64,398.93
2018,10,22,13,30,829.0,99.0,3.9,16.5,592.0,486.64,384.73
2018,10,22,13,45,857.5,86.0,4.0,16.45,575.0,455.22,357.42
2018,10,22,14,0,886.0,73.0,4.1,16.4,558.0,422.46,327.96
2018,10,22,14,15,871.5,71.5,4.15,16.3,523.0,378.65,289.21
2018,10,22,14,30,857.0,70.0,4.2,16.2,488.0,334.27,249.24
2018,10,22,14,45,836.5,68.0,4.25,16.1,448.0,284.2,204.3
2018,10,22,15,0,816.0,66.0,4.3,16.0,408.0,237.73,162.2
2018,10,22,15,15,786.5,63.0,4.3,16.0,363.0,189.56,119.93
2018,10,22,15,30,757.0,60.0,4.3,16.0,318.0,143.3,81.86
2018,10,22,15,45,713.5,56.5,4.25,15.75,271.0,97.72,50.1
2018,10,22,16,0,670.0,53.0,4.2,15.5,224.0,56.04,30.2
2018,10,22,16,15,602.0,47.5,4.05,15.35,176.5,35.85,26.13
2018,10,22,16,30,534.0,42.0,3.9,15.2,129.0,30.52,21.08
2018,10,22,16,45,418.0,34.5,3.8,15.05,88.0,26.47,16.75
2018,10,22,17,0,302.0,27.0,3.7,14.9,47.0,22.42,5.83
2018,10,22,17,15,175.0,17.0,3.6,14.8,26.0,16.71,0.0
2018,10,22,17,30,48.0,7.0,3.5,14.7,5.0,0.0,0.0
2018,10,22,17,45,24.0,3.5,3.4,14.65,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.45,13.85,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.4,14.0,5.0,4.91,0.0
2018,10,23,6,45,12.0,19.0,2.35,14.15,20.0,24.07,0.0
2018,10,23,7,0,24.0,33.0,2.3,14.3,35.0,44.86,29.17
2018,10,23,7,15,45.5,52.0,2.3,14.45,59.5,74.84,56.02
2018,10,23,7,30,67.0,71.0,2.3,14.6,84.0,110.92,87.24
2018,10,23,7,45,87.5,89.0,2.3,14.75,111.0,141.44,113.65
2018,10,23,8,0,108.0,107.0,2.3,14.9,138.0,173.06,140.6
2018,10,23,8,15,147.0,126.5,2.35,15.0,176.5,217.11,177.52
2018,10,23,8,30,186.0,146.0,2.4,15.1,215.0,262.93,215.31
2018,10,23,8,45,177.5,163.0,2.5,15.2,235.0,279.75,228.57
2018,10,23,9,0,169.0,180.0,2.6,15.3,255.0,295.5,240.76
2018,10,23,9,15,108.0,190.5,2.7,15.4,240.0,270.22,218.94
2018,10,23,9,30,47.0,201.0,2.8,15.5,225.0,236.31,190.02
2018,10,23,9,45,32.5,195.5,2.85,15.6,212.5,219.95,176.22
2018,10,23,10,0,18.0,190.0,2.9,15.7,200.0,199.17,158.81
2018,10,23,10,15,26.0,212.5,3.0,15.75,228.0,231.41,184.65
2018,10,23,10,30,34.0,235.0,3.1,15.8,256.0,258.99,206.44
2018,10,23,10,45,112.5,258.5,3.2,15.85,329.5,339.64,271.65
2018,10,23,11,0,191.0,282.0,3.3,15.9,403.0,414.33,330.77
2018,10,23,11,15,308.5,265.0,3.4,15.9,464.5,476.2,380.34
2018,10,23,11,30,426.0,248.0,3.5,15.9,526.0,534.59,426.45
2018,10,23,11,45,338.0,271.0,3.6,15.95,492.0,489.28,389.63
2018,10,23,12,0,250.0,294.0,3.7,16.0,458.0,448.21,356.31
2018,10,23,12,15,351.0,262.0,3.65,16.05,490.5,471.35,375.61
2018,10,23,12,30,452.0,230.0,3.6,16.1,523.0,490.93,391.33
2018,10,23,12,45,639.5,165.5,3.6,16.2,570.5,521.58,416.02
2018,10,23,13,0,827.0,101.0,3.6,16.3,618.0,540.58,430.45
2018,10,23,13,15,860.5,89.0,3.45,16.4,611.0,520.13,412.15
2018,10,23,13,30,894.0,77.0,3.3,16.5,604.0,494.35,389.25
2018,10,23,13,45,786.5,102.5,3.15,16.6,550.0,436.16,341.04
2018,10,23,14,0,679.0,128.0,3.0,16.7,496.0,383.3,297.14
2018,10,23,14,15,670.0,118.0,3.0,16.75,462.0,341.27,260.9
2018,10,23,14,30,661.0,108.0,3.0,16.8,428.0,298.82,223.58
2018,10,23,14,45,740.5,84.5,2.95,16.85,414.5,270.1,194.11
2018,10,23,15,0,820.0,61.0,2.9,16.9,401.0,233.99,157.57
2018,10,23,15,15,791.0,58.5,2.9,16.9,356.5,182.89,113.35
2018,10,23,15,30,762.0,56.0,2.9,16.9,312.0,137.09,76.21
2018,10,23,15,45,720.5,52.5,3.0,16.75,265.5,91.62,45.23
2018,10,23,16,0,679.0,49.0,3.1,16.6,219.0,49.79,26.36
2018,10,23,16,15,612.0,44.0,3.1,16.35,172.0,32.82,23.33
2018,10,23,16,30,545.0,39.0,3.1,16.1,125.0,30.71,21.12
2018,10,23,16,45,402.5,31.5,3.1,15.85,82.5,23.86,14.36
2018,10,23,17,0,260.0,24.0,3.1,15.6,40.0,19.56,2.04
2018,10,23,17,15,130.0,12.0,3.15,15.45,20.0,11.8,0.0
2018,10,23,17,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,6,15,4.5,3.5,1.35,14.6,3.5,0.0,0.0
2018,10,24,6,30,9.0,7.0,1.4,14.7,7.0,9.18,0.0
2018,10,24,6,45,117.0,22.0,1.4,14.85,33.0,68.84,0.0
2018,10,24,7,0,225.0,37.0,1.4,15.0,59.0,135.53,94.48
2018,10,24,7,15,402.0,40.0,1.55,15.25,106.5,213.72,163.62
2018,10,24,7,30,579.0,43.0,1.7,15.5,154.0,303.05,238.91
2018,10,24,7,45,635.5,47.0,1.8,15.75,200.0,354.07,283.69
2018,10,24,8,0,692.0,51.0,1.9,16.0,246.0,407.4,329.03
2018,10,24,8,15,728.0,54.0,1.95,16.25,291.0,450.78,365.1
2018,10,24,8,30,764.0,57.0,2.0,16.5,336.0,494.32,400.15
2018,10,24,8,45,788.5,59.5,2.1,16.75,377.5,530.43,428.67
2018,10,24,9,0,813.0,62.0,2.2,17.0,419.0,562.31,453.38
2018,10,24,9,15,831.0,63.5,2.25,17.2,456.0,590.74,474.75
2018,10,24,9,30,849.0,65.0,2.3,17.4,493.0,617.23,494.25
2018,10,24,9,45,861.5,66.0,2.35,17.65,524.0,637.4,508.62
2018,10,24,10,0,874.0,67.0,2.4,17.9,555.0,655.04,520.7
2018,10,24,10,15,882.5,68.0,2.55,18.05,579.5,667.31,529.21
2018,10,24,10,30,891.0,69.0,2.7,18.2,604.0,676.7,535.69
2018,10,24,10,45,896.0,70.0,2.8,18.35,621.5,680.73,538.12
2018,10,24,11,0,901.0,71.0,2.9,18.5,639.0,681.7,538.44
2018,10,24,11,15,903.5,71.0,3.05,18.65,648.5,676.86,534.82
2018,10,24,11,30,906.0,71.0,3.2,18.8,658.0,668.95,528.92
2018,10,24,11,45,906.5,71.0,3.4,18.9,660.0,656.71,519.57
2018,10,24,12,0,907.0,71.0,3.6,19.0,662.0,641.51,507.82
2018,10,24,12,15,905.5,70.5,3.7,19.1,656.5,621.69,492.07
2018,10,24,12,30,904.0,70.0,3.8,19.2,651.0,599.12,473.99
2018,10,24,12,45,900.0,69.0,3.9,19.3,637.5,572.03,452.14
2018,10,24,13,0,896.0,68.0,4.0,19.4,624.0,542.56,428.02
2018,10,24,13,15,835.0,86.5,4.05,19.45,591.0,501.12,393.92
2018,10,24,13,30,774.0,105.0,4.1,19.5,558.0,459.24,359.21
2018,10,24,13,45,765.5,101.0,4.1,19.55,531.0,422.2,327.78
2018,10,24,14,0,757.0,97.0,4.1,19.6,504.0,384.07,294.77
2018,10,24,14,15,743.0,94.5,4.05,19.55,472.5,344.52,260.09
2018,10,24,14,30,729.0,92.0,4.0,19.5,441.0,302.22,222.68
2018,10,24,14,45,603.5,109.0,4.0,19.4,381.5,250.52,180.75
2018,10,24,15,0,478.0,126.0,4.0,19.3,322.0,209.03,148.5
2018,10,24,15,15,480.5,109.0,4.0,19.3,287.0,169.94,114.72
2018,10,24,15,30,483.0,92.0,4.0,19.3,252.0,130.3,82.05
2018,10,24,15,45,564.5,70.0,4.0,19.0,229.5,90.28,49.99
2018,10,24,16,0,646.0,48.0,4.0,18.7,207.0,45.53,24.83
2018,10,24,16,15,578.0,43.0,4.1,18.45,162.0,32.11,22.45
2018,10,24,16,30,510.0,38.0,4.2,18.2,117.0,27.42,18.02
2018,10,24,16,45,372.5,30.5,4.25,17.9,77.0,23.16,13.45
2018,10,24,17,0,235.0,23.0,4.3,17.6,37.0,18.82,0.0
2018,10,24,17,15,117.5,11.5,4.3,17.35,18.5,11.3,0.0
2018,10,24,17,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.15,16.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,25,6,15,36.0,4.5,1.9,14.65,4.5,0.0,0.0
2018,10,25,6,30,72.0,9.0,1.8,14.8,9.0,26.99,0.0
2018,10,25,6,45,72.5,17.5,1.75,14.95,21.0,45.25,0.0
2018,10,25,7,0,73.0,26.0,1.7,15.1,33.0,61.51,39.97
2018,10,25,7,15,247.0,40.0,1.7,15.3,83.0,151.95,115.84
2018,10,25,7,30,421.0,54.0,1.7,15.5,133.0,250.58,197.91
2018,10,25,7,45,450.5,59.0,1.7,15.75,165.5,284.37,228.37
2018,10,25,8,0,480.0,64.0,1.7,16.0,198.0,318.9,258.5
2018,10,25,8,15,282.0,105.0,1.7,16.2,187.0,267.05,217.2
2018,10,25,8,30,84.0,146.0,1.7,16.4,176.0,200.06,161.39
2018,10,25,8,45,114.0,165.0,1.65,16.65,211.5,244.52,197.56
2018,10,25,9,0,144.0,184.0,1.6,16.9,247.0,283.95,228.73
2018,10,25,9,15,170.5,200.0,1.55,17.15,280.5,318.56,255.55
2018,10,25,9,30,197.0,216.0,1.5,17.4,314.0,353.49,282.18
2018,10,25,9,45,202.5,230.5,1.4,17.65,337.0,373.23,296.23
2018,10,25,10,0,208.0,245.0,1.3,17.9,360.0,392.3,309.61
2018,10,25,10,15,214.5,256.0,1.25,18.2,379.5,407.57,320.09
2018,10,25,10,30,221.0,267.0,1.2,18.5,399.0,422.07,329.9
2018,10,25,10,45,231.0,274.5,1.15,18.85,416.0,434.45,338.07
2018,10,25,11,0,241.0,282.0,1.1,19.2,433.0,445.93,345.51
2018,10,25,11,15,232.0,288.0,1.05,19.45,435.5,442.34,341.62
2018,10,25,11,30,223.0,294.0,1.0,19.7,438.0,438.02,337.34
2018,10,25,11,45,360.0,254.0,0.95,20.0,487.0,483.35,372.15
2018,10,25,12,0,497.0,214.0,0.9,20.3,536.0,523.46,401.73
2018,10,25,12,15,705.0,144.0,1.0,20.45,596.5,569.4,437.1
2018,10,25,12,30,913.0,74.0,1.1,20.6,657.0,604.2,463.32
2018,10,25,12,45,907.0,74.0,1.2,20.75,643.0,576.74,442.15
2018,10,25,13,0,901.0,74.0,1.3,20.9,629.0,546.97,419.3
2018,10,25,13,15,894.0,73.5,1.45,21.0,608.5,514.07,393.81
2018,10,25,13,30,887.0,73.0,1.6,21.1,588.0,479.26,366.01
2018,10,25,13,45,876.5,71.5,1.8,21.2,560.0,440.28,334.32
2018,10,25,14,0,866.0,70.0,2.0,21.3,532.0,400.03,300.59
2018,10,25,14,15,851.0,68.0,2.15,21.25,497.5,356.71,263.6
2018,10,25,14,30,836.0,66.0,2.3,21.2,463.0,312.92,225.36
2018,10,25,14,45,815.5,64.0,2.45,21.15,423.5,267.46,185.4
2018,10,25,15,0,795.0,62.0,2.6,21.1,384.0,219.08,143.17
2018,10,25,15,15,764.5,59.5,2.6,21.1,340.5,172.71,103.96
2018,10,25,15,30,734.0,57.0,2.6,21.1,297.0,128.35,69.33
2018,10,25,15,45,689.0,53.0,2.85,20.55,251.0,84.04,40.96
2018,10,25,16,0,644.0,49.0,3.1,20.0,205.0,43.78,25.14
2018,10,25,16,15,573.0,44.0,3.25,19.5,159.5,33.29,23.35
2018,10,25,16,30,502.0,39.0,3.4,19.0,114.0,28.55,18.88
2018,10,25,16,45,365.0,30.5,3.5,18.5,74.5,23.41,13.41
2018,10,25,17,0,228.0,22.0,3.6,18.0,35.0,18.06,0.0
2018,10,25,17,15,114.0,11.0,3.7,17.65,17.5,10.81,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,26,6,15,44.5,4.5,1.45,15.35,4.5,0.0,0.0
2018,10,26,6,30,89.0,9.0,1.4,15.5,9.0,8.85,0.0
2018,10,26,6,45,89.0,12.0,1.4,15.6,16.0,45.36,0.0
2018,10,26,7,0,89.0,15.0,1.4,15.7,23.0,56.59,35.12
2018,10,26,7,15,44.5,27.0,1.35,15.95,31.0,46.84,32.42
2018,10,26,7,30,0.0,39.0,1.3,16.2,39.0,37.67,25.96
2018,10,26,7,45,0.0,52.5,1.25,16.4,52.5,50.98,37.43
2018,10,26,8,0,0.0,66.0,1.2,16.6,66.0,64.5,48.92
2018,10,26,8,15,12.5,88.5,1.2,16.85,93.0,93.91,73.59
2018,10,26,8,30,25.0,111.0,1.2,17.1,120.0,127.93,101.71
2018,10,26,8,45,68.5,133.5,1.2,17.4,162.0,176.69,141.82
2018,10,26,9,0,112.0,156.0,1.2,17.7,204.0,233.11,187.24
2018,10,26,9,15,152.0,178.0,1.25,17.95,249.5,282.24,226.03
2018,10,26,9,30,192.0,200.0,1.3,18.2,295.0,332.07,264.68
2018,10,26,9,45,229.0,217.0,1.3,18.45,337.5,380.86,301.62
2018,10,26,10,0,266.0,234.0,1.3,18.7,380.0,423.32,333.17
2018,10,26,10,15,335.5,231.0,1.4,18.9,424.0,465.65,365.49
2018,10,26,10,30,405.0,228.0,1.5,19.1,468.0,512.81,400.87
2018,10,26,10,45,456.5,219.0,1.55,19.35,497.0,535.65,417.61
2018,10,26,11,0,508.0,210.0,1.6,19.6,526.0,556.86,433.15
2018,10,26,11,15,543.5,201.5,1.7,19.75,544.5,565.95,439.97
2018,10,26,11,30,579.0,193.0,1.8,19.9,563.0,572.74,445.1
2018,10,26,11,45,458.0,230.0,1.9,20.05,523.5,522.85,406.07
2018,10,26,12,0,337.0,267.0,2.0,20.2,484.0,471.97,366.37
2018,10,26,12,15,323.5,264.5,2.1,20.35,471.0,452.4,351.6
2018,10,26,12,30,310.0,262.0,2.2,20.5,458.0,432.43,336.19
2018,10,26,12,45,459.0,216.5,2.25,20.6,500.0,461.37,359.08
2018,10,26,13,0,608.0,171.0,2.3,20.7,542.0,481.18,373.79
2018,10,26,13,15,562.0,178.5,2.4,20.75,512.5,443.75,344.01
2018,10,26,13,30,516.0,186.0,2.5,20.8,483.0,408.4,315.8
2018,10,26,13,45,452.0,193.0,2.55,20.8,444.0,366.81,282.67
2018,10,26,14,0,388.0,200.0,2.6,20.8,405.0,330.53,253.61
2018,10,26,14,15,384.0,186.0,2.6,20.8,378.0,298.65,227.18
2018,10,26,14,30,380.0,172.0,2.6,20.8,351.0,263.98,198.13
2018,10,26,14,45,400.5,152.5,2.6,20.75,326.5,232.66,170.69
2018,10,26,15,0,421.0,133.0,2.6,20.7,302.0,199.13,141.12
2018,10,26,15,15,433.5,114.5,2.6,20.7,271.0,162.97,110.02
2018,10,26,15,30,446.0,96.0,2.6,20.7,240.0,125.38,79.3
2018,10,26,15,45,435.0,82.0,2.55,20.45,204.5,88.69,53.9
2018,10,26,16,0,424.0,68.0,2.5,20.2,169.0,52.77,40.4
2018,10,26,16,15,373.5,57.0,2.5,19.85,131.0,42.0,30.82
2018,10,26,16,30,323.0,46.0,2.5,19.5,93.0,34.75,24.07
2018,10,26,16,45,226.0,33.5,2.5,19.15,60.5,25.89,15.11
2018,10,26,17,0,129.0,21.0,2.5,18.8,28.0,16.61,0.0
2018,10,26,17,15,64.5,10.5,2.5,18.55,14.0,10.32,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,6,15,32.0,4.0,2.0,15.65,4.0,0.0,0.0
2018,10,27,6,30,64.0,8.0,2.1,15.8,8.0,7.86,0.0
2018,10,27,6,45,198.0,19.5,2.15,15.95,34.0,75.65,0.0
2018,10,27,7,0,332.0,31.0,2.2,16.1,60.0,160.38,104.21
2018,10,27,7,15,330.5,42.0,2.25,16.3,86.5,184.86,139.52
2018,10,27,7,30,329.0,53.0,2.3,16.5,113.0,206.94,162.31
2018,10,27,7,45,289.0,72.0,2.4,16.7,135.5,222.05,177.82
2018,10,27,8,0,249.0,91.0,2.5,16.9,158.0,226.19,183.02
2018,10,27,8,15,205.5,117.0,2.5,17.15,179.0,240.22,194.93
2018,10,27,8,30,162.0,143.0,2.5,17.4,200.0,244.2,197.88
2018,10,27,8,45,180.5,160.5,2.55,17.65,231.5,276.25,223.7
2018,10,27,9,0,199.0,178.0,2.6,17.9,263.0,308.55,249.2
2018,10,27,9,15,220.5,192.5,2.6,18.1,294.5,339.38,273.23
2018,10,27,9,30,242.0,207.0,2.6,18.3,326.0,376.36,301.62
2018,10,27,9,45,285.5,214.0,2.65,18.5,363.0,412.73,329.75
2018,10,27,10,0,329.0,221.0,2.7,18.7,400.0,449.21,357.61
2018,10,27,10,15,352.5,226.5,2.7,18.85,426.5,470.59,373.37
2018,10,27,10,30,376.0,232.0,2.7,19.0,453.0,490.99,388.32
2018,10,27,10,45,387.5,236.5,2.75,19.2,470.0,501.2,395.38
2018,10,27,11,0,399.0,241.0,2.8,19.4,487.0,509.99,401.38
2018,10,27,11,15,535.5,199.0,2.8,19.5,535.0,555.74,437.4
2018,10,27,11,30,672.0,157.0,2.8,19.6,583.0,595.6,468.2
2018,10,27,11,45,762.5,126.0,2.85,19.75,611.5,610.37,479.49
2018,10,27,12,0,853.0,95.0,2.9,19.9,640.0,620.31,487.03
2018,10,27,12,15,862.0,91.0,2.95,19.95,637.5,604.09,474.03
2018,10,27,12,30,871.0,87.0,3.0,20.0,635.0,584.9,458.69
2018,10,27,12,45,882.0,81.5,3.1,20.05,626.5,562.35,440.66
2018,10,27,13,0,893.0,76.0,3.2,20.1,618.0,536.75,419.81
2018,10,27,13,15,824.5,94.0,3.3,20.05,581.0,490.5,382.66
2018,10,27,13,30,756.0,112.0,3.4,20.0,544.0,447.49,347.6
2018,10,27,13,45,679.0,126.5,3.5,19.9,500.0,398.03,307.44
2018,10,27,14,0,602.0,141.0,3.6,19.8,456.0,354.41,271.59
2018,10,27,14,15,617.0,126.0,3.65,19.7,430.5,319.11,240.74
2018,10,27,14,30,632.0,111.0,3.7,19.6,405.0,281.57,207.24
2018,10,27,14,45,650.0,98.0,3.75,19.5,377.5,244.39,173.25
2018,10,27,15,0,668.0,85.0,3.8,19.4,350.0,204.74,137.09
2018,10,27,15,15,599.5,84.5,3.8,19.4,301.5,160.32,101.5
2018,10,27,15,30,531.0,84.0,3.8,19.4,253.0,121.89,73.56
2018,10,27,15,45,459.5,77.5,3.8,19.0,207.5,84.31,50.42
2018,10,27,16,0,388.0,71.0,3.8,18.6,162.0,53.3,41.12
2018,10,27,16,15,332.5,59.0,3.7,18.35,124.0,43.71,32.46
2018,10,27,16,30,277.0,47.0,3.6,18.1,86.0,35.67,24.93
2018,10,27,16,45,195.5,34.0,3.5,17.8,56.0,26.42,15.28
2018,10,27,17,0,114.0,21.0,3.4,17.5,26.0,16.7,0.0
2018,10,27,17,15,57.0,10.5,3.35,17.35,13.0,10.32,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.3,15.75,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.3,16.0,3.0,0.0,0.0
2018,10,28,6,45,4.5,15.5,2.3,16.2,16.0,16.5,0.0
2018,10,28,7,0,9.0,28.0,2.3,16.4,29.0,34.25,18.39
2018,10,28,7,15,33.0,47.0,2.3,16.7,52.5,64.65,46.61
2018,10,28,7,30,57.0,66.0,2.3,17.0,76.0,95.67,73.35
2018,10,28,7,45,77.5,85.0,2.35,17.25,103.0,131.72,104.08
2018,10,28,8,0,98.0,104.0,2.4,17.5,130.0,163.72,131.16
2018,10,28,8,15,108.5,122.5,2.5,17.7,156.5,190.98,153.9
2018,10,28,8,30,119.0,141.0,2.6,17.9,183.0,218.42,176.37
2018,10,28,8,45,119.5,159.0,2.65,18.1,205.5,239.78,193.38
2018,10,28,9,0,120.0,177.0,2.7,18.3,228.0,260.65,209.7
2018,10,28,9,15,88.5,188.0,2.8,18.5,227.5,247.97,198.6
2018,10,28,9,30,57.0,199.0,2.9,18.7,227.0,239.92,191.12
2018,10,28,9,45,53.5,211.0,3.0,18.85,238.5,249.59,198.3
2018,10,28,10,0,50.0,223.0,3.1,19.0,250.0,258.97,205.17
2018,10,28,10,15,86.5,241.5,3.2,19.1,291.0,300.97,238.58
2018,10,28,10,30,123.0,260.0,3.3,19.2,332.0,347.7,275.14
2018,10,28,10,45,150.5,270.0,3.4,19.3,360.5,373.98,295.45
2018,10,28,11,0,178.0,280.0,3.5,19.4,389.0,399.55,315.14
2018,10,28,11,15,178.5,285.0,3.65,19.45,396.0,401.6,316.36
2018,10,28,11,30,179.0,290.0,3.8,19.5,403.0,402.96,317.17
2018,10,28,11,45,151.0,291.0,3.9,19.55,386.5,381.91,300.27
2018,10,28,12,0,123.0,292.0,4.0,19.6,370.0,361.17,283.68
2018,10,28,12,15,79.5,258.0,4.15,19.55,308.0,296.82,233.32
2018,10,28,12,30,36.0,224.0,4.3,19.5,246.0,236.6,185.71
2018,10,28,12,45,22.0,206.5,4.4,19.5,220.0,210.49,165.06
2018,10,28,13,0,8.0,189.0,4.5,19.5,194.0,185.64,145.29
2018,10,28,13,15,8.5,190.0,4.6,19.45,195.0,186.11,145.89
2018,10,28,13,30,9.0,191.0,4.7,19.4,196.0,186.42,146.35
2018,10,28,13,45,70.5,186.0,4.75,19.35,223.0,204.44,160.76
2018,10,28,14,0,132.0,181.0,4.8,19.3,250.0,217.1,170.1
2018,10,28,14,15,340.5,152.5,4.8,19.2,313.5,248.81,191.24
2018,10,28,14,30,549.0,124.0,4.8,19.1,377.0,266.92,198.43
2018,10,28,14,45,552.0,114.0,4.85,19.0,349.5,232.33,167.17
2018,10,28,15,0,555.0,104.0,4.9,18.9,322.0,196.73,135.25
2018,10,28,15,15,355.5,113.0,4.9,18.9,246.5,146.32,100.74
2018,10,28,15,30,156.0,122.0,4.9,18.9,171.0,120.88,88.72
2018,10,28,15,45,198.0,96.5,4.85,18.5,148.5,88.66,62.65
2018,10,28,16,0,240.0,71.0,4.8,18.1,126.0,51.52,39.62
2018,10,28,16,15,337.0,56.0,4.75,17.9,113.5,41.48,30.53
2018,10,28,16,30,434.0,41.0,4.7,17.7,101.0,31.19,21.06
2018,10,28,16,45,295.5,30.5,4.65,17.45,64.0,24.21,13.15
2018,10,28,17,0,157.0,20.0,4.6,17.2,27.0,15.95,0.0
2018,10,28,17,15,78.5,10.0,4.55,17.05,13.5,9.83,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,16.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.95,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
