Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,22,15,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,15.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.85,15.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,29,6,15,1.5,1.5,4.45,14.65,1.5,0.0,0.0
2018,10,29,6,30,3.0,3.0,4.4,14.8,3.0,0.0,0.0
2018,10,29,6,45,24.0,15.0,4.4,15.0,17.0,21.43,0.0
2018,10,29,7,0,45.0,27.0,4.4,15.2,31.0,48.69,26.8
2018,10,29,7,15,39.5,45.0,4.4,15.4,50.0,64.49,46.45
2018,10,29,7,30,34.0,63.0,4.4,15.6,69.0,82.69,63.09
2018,10,29,7,45,57.0,82.5,4.4,15.85,96.0,114.35,90.33
2018,10,29,8,0,80.0,102.0,4.4,16.1,123.0,152.68,122.92
2018,10,29,8,15,116.5,119.5,4.45,16.25,156.5,191.17,155.44
2018,10,29,8,30,153.0,137.0,4.5,16.4,190.0,231.46,189.07
2018,10,29,8,45,154.0,156.5,4.55,16.55,215.5,255.75,208.8
2018,10,29,9,0,155.0,176.0,4.6,16.7,241.0,279.43,227.69
2018,10,29,9,15,197.5,190.0,4.6,16.85,280.5,321.19,261.52
2018,10,29,9,30,240.0,204.0,4.6,17.0,320.0,369.88,300.31
2018,10,29,9,45,279.5,212.0,4.65,17.1,355.5,404.41,327.65
2018,10,29,10,0,319.0,220.0,4.7,17.2,391.0,438.92,354.76
2018,10,29,10,15,307.0,232.5,4.65,17.3,403.5,444.4,357.92
2018,10,29,10,30,295.0,245.0,4.6,17.4,416.0,448.5,360.08
2018,10,29,10,45,299.5,250.0,4.6,17.5,428.0,454.35,364.06
2018,10,29,11,0,304.0,255.0,4.6,17.6,440.0,459.11,367.17
2018,10,29,11,15,347.5,251.5,4.55,17.65,466.5,479.17,382.79
2018,10,29,11,30,391.0,248.0,4.5,17.7,493.0,497.47,396.8
2018,10,29,11,45,481.5,218.0,4.5,17.8,520.5,519.34,414.38
2018,10,29,12,0,572.0,188.0,4.5,17.9,548.0,534.18,426.26
2018,10,29,12,15,646.0,162.0,4.55,18.05,565.0,539.94,430.63
2018,10,29,12,30,720.0,136.0,4.6,18.2,582.0,539.39,429.81
2018,10,29,12,45,720.5,133.0,4.6,18.35,571.5,516.37,410.5
2018,10,29,13,0,721.0,130.0,4.6,18.5,561.0,491.31,389.35
2018,10,29,13,15,772.5,111.0,4.6,18.65,558.0,474.92,374.56
2018,10,29,13,30,824.0,92.0,4.6,18.8,555.0,452.03,353.87
2018,10,29,13,45,846.5,80.5,4.55,18.95,536.0,419.11,324.46
2018,10,29,14,0,869.0,69.0,4.5,19.1,517.0,385.35,293.42
2018,10,29,14,15,852.0,68.0,4.55,19.1,482.5,342.55,255.28
2018,10,29,14,30,835.0,67.0,4.6,19.1,448.0,299.43,216.33
2018,10,29,14,45,812.5,64.5,4.6,19.05,408.0,250.34,172.61
2018,10,29,15,0,790.0,62.0,4.6,19.0,368.0,205.04,132.43
2018,10,29,15,15,758.0,59.0,4.6,19.0,324.5,158.9,93.68
2018,10,29,15,30,726.0,56.0,4.6,19.0,281.0,114.94,60.46
2018,10,29,15,45,677.0,52.5,4.9,18.75,235.5,72.18,35.49
2018,10,29,16,0,628.0,49.0,5.2,18.5,190.0,36.36,26.28
2018,10,29,16,15,548.0,43.0,5.25,18.1,145.0,30.44,20.87
2018,10,29,16,30,468.0,37.0,5.3,17.7,100.0,27.67,17.98
2018,10,29,16,45,328.0,28.5,5.35,17.3,64.0,22.48,11.35
2018,10,29,17,0,188.0,20.0,5.4,16.9,28.0,19.66,0.0
2018,10,29,17,15,94.0,10.0,5.55,16.65,14.0,9.83,0.0
2018,10,29,17,30,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.85,16.15,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.9,15.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.8,15.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,6,15,38.5,4.5,4.7,14.25,3.5,0.0,0.0
2018,10,30,6,30,77.0,9.0,4.8,14.4,7.0,0.0,0.0
2018,10,30,6,45,230.0,18.5,4.9,14.55,32.5,81.44,0.0
2018,10,30,7,0,383.0,28.0,5.0,14.7,58.0,166.9,95.5
2018,10,30,7,15,492.0,34.0,5.2,15.0,100.5,229.99,172.44
2018,10,30,7,30,601.0,40.0,5.4,15.3,143.0,294.86,231.47
2018,10,30,7,45,662.5,44.0,5.6,15.6,189.5,347.34,279.4
2018,10,30,8,0,724.0,48.0,5.8,15.9,236.0,402.34,328.11
2018,10,30,8,15,762.0,51.0,5.85,16.25,281.5,446.6,366.67
2018,10,30,8,30,800.0,54.0,5.9,16.6,327.0,491.05,404.14
2018,10,30,8,45,826.5,56.0,5.95,16.9,369.5,524.78,432.19
2018,10,30,9,0,853.0,58.0,6.0,17.2,412.0,560.4,460.89
2018,10,30,9,15,871.0,60.0,5.85,17.5,450.0,589.54,483.33
2018,10,30,9,30,889.0,62.0,5.7,17.8,488.0,616.63,503.58
2018,10,30,9,45,901.5,63.5,5.55,18.1,520.0,637.4,518.46
2018,10,30,10,0,914.0,65.0,5.4,18.4,552.0,655.53,530.96
2018,10,30,10,15,922.0,65.5,5.35,18.65,576.5,666.85,538.45
2018,10,30,10,30,930.0,66.0,5.3,18.9,601.0,675.19,543.53
2018,10,30,10,45,935.0,67.0,5.25,19.15,618.5,679.02,545.07
2018,10,30,11,0,940.0,68.0,5.2,19.4,636.0,679.68,544.13
2018,10,30,11,15,943.5,68.5,5.1,19.6,646.5,675.66,539.53
2018,10,30,11,30,947.0,69.0,5.0,19.8,657.0,668.43,532.45
2018,10,30,11,45,948.0,69.0,4.95,19.95,659.5,655.96,521.63
2018,10,30,12,0,949.0,69.0,4.9,20.1,662.0,640.4,508.35
2018,10,30,12,15,946.5,69.0,4.9,20.2,656.0,619.78,491.33
2018,10,30,12,30,944.0,69.0,4.9,20.3,650.0,596.35,471.9
2018,10,30,12,45,938.0,69.0,4.85,20.4,636.0,568.36,448.52
2018,10,30,13,0,932.0,69.0,4.8,20.5,622.0,537.99,422.91
2018,10,30,13,15,925.0,68.5,4.8,20.5,601.0,504.45,394.62
2018,10,30,13,30,918.0,68.0,4.8,20.5,580.0,468.92,364.15
2018,10,30,13,45,907.0,66.5,4.8,20.5,551.5,429.04,329.62
2018,10,30,14,0,896.0,65.0,4.8,20.5,523.0,387.86,293.3
2018,10,30,14,15,880.0,64.0,4.8,20.45,488.5,344.45,254.63
2018,10,30,14,30,864.0,63.0,4.8,20.4,454.0,300.57,215.04
2018,10,30,14,45,841.0,61.5,4.8,20.35,414.0,254.36,173.66
2018,10,30,15,0,818.0,60.0,4.8,20.3,374.0,205.47,130.75
2018,10,30,15,15,786.0,57.0,4.8,20.3,329.5,158.18,91.39
2018,10,30,15,30,754.0,54.0,4.8,20.3,285.0,113.02,57.81
2018,10,30,15,45,699.0,50.0,4.9,19.75,236.5,68.38,32.61
2018,10,30,16,0,644.0,46.0,5.0,19.2,188.0,33.83,23.97
2018,10,30,16,15,553.0,41.0,4.9,18.65,142.0,31.61,21.8
2018,10,30,16,30,462.0,36.0,4.8,18.1,96.0,26.97,17.29
2018,10,30,16,45,332.0,28.0,4.7,17.6,61.5,22.24,10.58
2018,10,30,17,0,202.0,20.0,4.6,17.1,27.0,19.66,0.0
2018,10,30,17,15,101.0,10.0,4.65,16.75,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.75,16.1,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,31,6,15,34.5,4.0,2.5,14.95,3.0,0.0,0.0
2018,10,31,6,30,69.0,8.0,2.4,15.1,6.0,0.0,0.0
2018,10,31,6,45,147.0,17.0,2.35,15.25,24.5,56.64,0.0
2018,10,31,7,0,225.0,26.0,2.3,15.4,43.0,113.32,58.93
2018,10,31,7,15,265.0,39.5,2.4,15.8,73.5,153.45,113.52
2018,10,31,7,30,305.0,53.0,2.5,16.2,104.0,193.1,150.14
2018,10,31,7,45,441.5,57.0,2.6,16.65,156.5,267.54,212.94
2018,10,31,8,0,578.0,61.0,2.7,17.1,209.0,349.19,280.82
2018,10,31,8,15,623.5,64.0,2.8,17.35,251.0,392.12,317.24
2018,10,31,8,30,669.0,67.0,2.9,17.6,293.0,436.02,353.53
2018,10,31,8,45,612.0,89.5,3.05,17.9,316.5,446.52,362.01
2018,10,31,9,0,555.0,112.0,3.2,18.2,340.0,451.37,365.47
2018,10,31,9,15,647.0,102.5,3.3,18.4,392.0,505.35,408.31
2018,10,31,9,30,739.0,93.0,3.4,18.6,444.0,560.25,450.95
2018,10,31,9,45,802.0,83.0,3.5,18.85,487.0,595.98,478.21
2018,10,31,10,0,865.0,73.0,3.6,19.1,530.0,629.47,503.54
2018,10,31,10,15,874.5,74.0,3.65,19.4,554.5,641.81,511.77
2018,10,31,10,30,884.0,75.0,3.7,19.7,579.0,651.32,517.88
2018,10,31,10,45,890.5,76.0,3.75,20.0,597.0,655.96,520.25
2018,10,31,11,0,897.0,77.0,3.8,20.3,615.0,657.59,520.32
2018,10,31,11,15,847.0,94.0,3.8,20.6,609.0,638.21,503.79
2018,10,31,11,30,797.0,111.0,3.8,20.9,603.0,614.82,484.4
2018,10,31,11,45,801.5,110.5,3.85,21.2,606.5,605.18,476.09
2018,10,31,12,0,806.0,110.0,3.9,21.5,610.0,592.82,465.54
2018,10,31,12,15,755.0,125.0,3.8,21.7,590.0,560.63,439.29
2018,10,31,12,30,704.0,140.0,3.7,21.9,570.0,528.22,412.86
2018,10,31,12,45,707.0,134.0,3.65,22.1,558.0,504.03,393.09
2018,10,31,13,0,710.0,128.0,3.6,22.3,546.0,477.76,371.34
2018,10,31,13,15,706.5,123.5,3.6,22.35,527.0,447.86,346.68
2018,10,31,13,30,703.0,119.0,3.6,22.4,508.0,416.42,320.32
2018,10,31,13,45,642.0,128.5,3.6,22.5,470.0,373.74,285.13
2018,10,31,14,0,581.0,138.0,3.6,22.6,432.0,334.07,252.21
2018,10,31,14,15,483.0,150.0,3.7,22.5,383.0,287.73,215.15
2018,10,31,14,30,385.0,162.0,3.8,22.4,334.0,248.46,184.29
2018,10,31,14,45,424.0,138.5,3.9,22.35,312.5,217.49,156.39
2018,10,31,15,0,463.0,115.0,4.0,22.3,291.0,182.73,125.09
2018,10,31,15,15,474.0,99.5,4.0,22.3,260.5,147.01,94.77
2018,10,31,15,30,485.0,84.0,4.0,22.3,230.0,109.66,65.58
2018,10,31,15,45,433.5,75.0,3.9,21.75,189.5,74.16,44.84
2018,10,31,16,0,382.0,66.0,3.8,21.2,149.0,48.16,36.13
2018,10,31,16,15,324.0,54.0,3.6,20.6,112.5,40.3,29.04
2018,10,31,16,30,266.0,42.0,3.4,20.0,76.0,32.09,21.36
2018,10,31,16,45,189.5,28.5,3.2,19.45,47.5,22.24,9.77
2018,10,31,17,0,113.0,15.0,3.0,18.9,19.0,14.74,0.0
2018,10,31,17,15,56.5,7.5,2.9,18.6,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.95,16.95,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,2.0,17.0,5.0,0.0,0.0
2018,11,1,6,45,132.5,14.5,2.05,17.1,20.5,49.79,0.0
2018,11,1,7,0,201.0,22.0,2.1,17.2,36.0,100.2,45.85
2018,11,1,7,15,163.5,34.5,2.3,17.45,52.0,110.6,80.03
2018,11,1,7,30,126.0,47.0,2.5,17.7,68.0,108.25,82.25
2018,11,1,7,45,98.5,70.5,2.7,17.95,90.0,122.14,95.48
2018,11,1,8,0,71.0,94.0,2.9,18.2,112.0,133.16,105.46
2018,11,1,8,15,221.5,103.0,2.85,18.45,174.0,228.05,184.18
2018,11,1,8,30,372.0,112.0,2.8,18.7,236.0,327.38,265.0
2018,11,1,8,45,547.0,94.5,2.75,18.9,303.5,414.11,334.79
2018,11,1,9,0,722.0,77.0,2.7,19.1,371.0,503.49,405.17
2018,11,1,9,15,697.0,90.5,2.7,19.45,396.0,518.67,415.63
2018,11,1,9,30,672.0,104.0,2.7,19.8,421.0,528.83,422.31
2018,11,1,9,45,631.5,124.0,2.7,20.15,437.5,533.06,423.96
2018,11,1,10,0,591.0,144.0,2.7,20.5,454.0,533.6,422.67
2018,11,1,10,15,595.0,150.5,2.7,20.9,475.0,545.33,430.31
2018,11,1,10,30,599.0,157.0,2.7,21.3,496.0,554.92,436.17
2018,11,1,10,45,654.0,145.0,2.75,21.65,525.5,576.02,451.61
2018,11,1,11,0,709.0,133.0,2.8,22.0,555.0,594.69,464.98
2018,11,1,11,15,780.5,111.0,2.85,22.35,583.0,610.25,476.28
2018,11,1,11,30,852.0,89.0,2.9,22.7,611.0,621.99,484.55
2018,11,1,11,45,795.5,109.5,2.9,23.0,598.0,597.08,463.95
2018,11,1,12,0,739.0,130.0,2.9,23.3,585.0,569.49,441.57
2018,11,1,12,15,742.0,127.0,2.9,23.5,580.5,551.96,427.49
2018,11,1,12,30,745.0,124.0,2.9,23.7,576.0,532.09,411.38
2018,11,1,12,45,765.0,114.5,2.95,23.95,570.0,513.56,396.12
2018,11,1,13,0,785.0,105.0,3.0,24.2,564.0,491.08,377.47
2018,11,1,13,15,803.5,96.0,2.95,24.35,551.0,465.19,355.63
2018,11,1,13,30,822.0,87.0,2.9,24.5,538.0,436.16,330.77
2018,11,1,13,45,841.5,77.0,2.85,24.6,518.5,405.67,304.04
2018,11,1,14,0,861.0,67.0,2.8,24.7,499.0,370.06,272.54
2018,11,1,14,15,745.0,88.0,2.75,24.75,443.5,314.31,227.46
2018,11,1,14,30,629.0,109.0,2.7,24.8,388.0,266.2,189.0
2018,11,1,14,45,663.5,91.5,2.7,24.8,362.0,228.68,154.96
2018,11,1,15,0,698.0,74.0,2.7,24.8,336.0,187.39,117.85
2018,11,1,15,15,615.5,76.5,2.7,24.8,287.0,143.79,85.14
2018,11,1,15,30,533.0,79.0,2.7,24.8,238.0,107.52,61.55
2018,11,1,15,45,523.0,66.0,2.75,24.05,200.0,67.76,37.77
2018,11,1,16,0,513.0,53.0,2.8,23.3,162.0,37.17,26.36
2018,11,1,16,15,456.0,45.0,2.8,22.55,124.0,32.86,22.42
2018,11,1,16,30,399.0,37.0,2.8,21.8,86.0,28.39,18.01
2018,11,1,16,45,271.5,26.0,2.8,21.05,52.5,20.71,7.79
2018,11,1,17,0,144.0,15.0,2.8,20.3,19.0,14.74,0.0
2018,11,1,17,15,72.0,7.5,2.9,19.9,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.1,19.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,17.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,17.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.2,15.45,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.2,15.5,5.0,0.0,0.0
2018,11,2,6,45,171.5,17.0,1.2,15.55,26.0,62.14,0.0
2018,11,2,7,0,296.0,27.0,1.2,15.6,47.0,131.88,53.04
2018,11,2,7,15,411.5,34.5,1.25,15.75,86.5,197.17,143.25
2018,11,2,7,30,527.0,42.0,1.3,15.9,126.0,264.78,203.16
2018,11,2,7,45,578.5,48.0,1.35,16.05,168.0,311.3,244.88
2018,11,2,8,0,630.0,54.0,1.4,16.2,210.0,360.05,287.09
2018,11,2,8,15,673.0,58.5,1.5,16.4,254.5,402.76,323.41
2018,11,2,8,30,716.0,63.0,1.6,16.6,299.0,448.42,360.86
2018,11,2,8,45,761.5,63.5,1.7,16.85,344.0,491.15,395.05
2018,11,2,9,0,807.0,64.0,1.8,17.1,389.0,533.76,428.33
2018,11,2,9,15,828.0,66.0,1.9,17.4,426.5,563.27,450.81
2018,11,2,9,30,849.0,68.0,2.0,17.7,464.0,588.21,469.55
2018,11,2,9,45,863.5,68.5,2.05,18.05,495.0,608.25,483.91
2018,11,2,10,0,878.0,69.0,2.1,18.4,526.0,625.85,496.2
2018,11,2,10,15,887.0,71.0,2.2,18.7,551.0,638.98,505.29
2018,11,2,10,30,896.0,73.0,2.3,19.0,576.0,649.23,512.13
2018,11,2,10,45,901.5,74.0,2.4,19.35,593.5,653.2,514.19
2018,11,2,11,0,907.0,75.0,2.5,19.7,611.0,654.13,513.96
2018,11,2,11,15,849.5,94.0,2.7,19.8,603.0,632.5,497.15
2018,11,2,11,30,792.0,113.0,2.9,19.9,595.0,606.94,477.38
2018,11,2,11,45,697.5,143.0,3.05,20.05,568.5,568.33,446.92
2018,11,2,12,0,603.0,173.0,3.2,20.2,542.0,529.14,415.85
2018,11,2,12,15,733.0,130.5,3.4,20.2,575.0,547.2,430.64
2018,11,2,12,30,863.0,88.0,3.6,20.2,608.0,559.08,439.76
2018,11,2,12,45,857.0,87.0,3.75,20.25,593.5,532.13,417.78
2018,11,2,13,0,851.0,86.0,3.9,20.3,579.0,503.06,393.85
2018,11,2,13,15,854.0,82.5,3.95,20.25,562.5,473.78,369.15
2018,11,2,13,30,857.0,79.0,4.0,20.2,546.0,442.11,341.91
2018,11,2,13,45,847.5,78.5,4.05,20.1,520.5,403.85,308.98
2018,11,2,14,0,838.0,78.0,4.1,20.0,495.0,366.28,275.8
2018,11,2,14,15,779.5,84.5,4.05,19.95,451.5,318.92,235.17
2018,11,2,14,30,721.0,91.0,4.0,19.9,408.0,272.22,195.16
2018,11,2,14,45,712.5,83.0,3.95,19.8,372.0,229.62,157.18
2018,11,2,15,0,704.0,75.0,3.9,19.7,336.0,186.76,119.54
2018,11,2,15,15,705.0,66.0,3.9,19.7,300.5,146.97,85.82
2018,11,2,15,30,706.0,57.0,3.9,19.7,265.0,103.54,53.29
2018,11,2,15,45,656.0,52.5,3.75,19.45,220.0,61.77,31.52
2018,11,2,16,0,606.0,48.0,3.6,19.2,175.0,33.16,23.34
2018,11,2,16,15,479.5,44.0,3.55,18.8,128.5,32.19,22.2
2018,11,2,16,30,353.0,40.0,3.5,18.4,82.0,31.64,20.92
2018,11,2,16,45,237.0,28.0,3.45,18.0,50.5,23.05,8.32
2018,11,2,17,0,121.0,16.0,3.4,17.6,19.0,15.73,0.0
2018,11,2,17,15,60.5,8.0,3.65,17.35,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,15,34.0,4.0,2.45,15.5,2.5,0.0,0.0
2018,11,3,6,30,68.0,8.0,2.4,15.6,5.0,0.0,0.0
2018,11,3,6,45,72.0,14.0,2.35,15.75,15.0,32.59,0.0
2018,11,3,7,0,76.0,20.0,2.3,15.9,25.0,50.83,13.23
2018,11,3,7,15,64.5,38.5,2.45,16.3,45.0,69.94,48.88
2018,11,3,7,30,53.0,57.0,2.6,16.7,65.0,88.06,66.41
2018,11,3,7,45,98.0,75.5,2.8,17.1,97.0,128.14,100.47
2018,11,3,8,0,143.0,94.0,3.0,17.5,129.0,170.85,136.6
2018,11,3,8,15,246.0,103.0,3.1,17.7,177.5,238.34,192.86
2018,11,3,8,30,349.0,112.0,3.2,17.9,226.0,312.68,253.92
2018,11,3,8,45,508.0,101.0,3.3,18.15,291.0,395.61,321.35
2018,11,3,9,0,667.0,90.0,3.4,18.4,356.0,482.98,391.0
2018,11,3,9,15,777.5,74.5,3.4,18.75,413.0,540.16,435.6
2018,11,3,9,30,888.0,59.0,3.4,19.1,470.0,597.74,479.76
2018,11,3,9,45,900.5,60.5,3.45,19.45,501.5,618.23,494.39
2018,11,3,10,0,913.0,62.0,3.5,19.8,533.0,636.09,506.94
2018,11,3,10,15,922.0,63.5,3.5,20.25,558.5,648.96,515.17
2018,11,3,10,30,931.0,65.0,3.5,20.7,584.0,658.85,521.03
2018,11,3,10,45,936.5,65.5,3.55,21.1,601.5,662.36,522.35
2018,11,3,11,0,942.0,66.0,3.6,21.5,619.0,662.73,521.28
2018,11,3,11,15,931.5,69.5,3.6,21.8,624.0,653.12,512.68
2018,11,3,11,30,921.0,73.0,3.6,22.1,629.0,640.52,501.84
2018,11,3,11,45,816.0,105.5,3.55,22.35,599.5,598.58,468.03
2018,11,3,12,0,711.0,138.0,3.5,22.6,570.0,554.93,433.03
2018,11,3,12,15,669.5,148.5,3.5,22.8,552.5,526.13,409.99
2018,11,3,12,30,628.0,159.0,3.5,23.0,535.0,496.79,386.32
2018,11,3,12,45,645.0,150.5,3.5,23.15,529.0,479.23,371.85
2018,11,3,13,0,662.0,142.0,3.5,23.3,523.0,459.05,354.96
2018,11,3,13,15,570.0,163.5,3.5,23.3,483.0,414.22,319.11
2018,11,3,13,30,478.0,185.0,3.5,23.3,443.0,373.92,286.86
2018,11,3,13,45,428.0,184.5,3.5,23.35,407.0,334.54,255.24
2018,11,3,14,0,378.0,184.0,3.5,23.4,371.0,299.56,227.0
2018,11,3,14,15,504.5,144.0,3.5,23.2,375.0,283.28,209.91
2018,11,3,14,30,631.0,104.0,3.5,23.0,379.0,257.45,183.31
2018,11,3,14,45,527.5,110.5,3.55,22.8,326.0,211.02,146.71
2018,11,3,15,0,424.0,117.0,3.6,22.6,273.0,172.34,117.74
2018,11,3,15,15,391.0,106.0,3.6,22.6,236.0,136.53,89.72
2018,11,3,15,30,358.0,95.0,3.6,22.6,199.0,103.46,66.11
2018,11,3,15,45,343.5,80.5,3.6,21.55,166.5,71.02,46.25
2018,11,3,16,0,329.0,66.0,3.6,20.5,134.0,48.58,36.51
2018,11,3,16,15,266.0,53.5,3.45,19.85,99.0,40.27,28.96
2018,11,3,16,30,203.0,41.0,3.3,19.2,64.0,31.6,20.68
2018,11,3,16,45,148.5,27.5,3.15,18.5,40.0,21.68,6.1
2018,11,3,17,0,94.0,14.0,3.0,17.8,16.0,13.76,0.0
2018,11,3,17,15,47.0,7.0,2.95,17.5,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,4,6,45,47.0,11.0,2.8,13.25,14.0,22.95,0.0
2018,11,4,7,0,94.0,22.0,2.8,13.3,28.0,58.76,9.73
2018,11,4,7,15,143.0,36.0,2.9,13.65,53.5,98.25,70.03
2018,11,4,7,30,192.0,50.0,3.0,14.0,79.0,142.89,110.45
2018,11,4,7,45,142.0,71.5,3.1,14.3,97.0,146.57,116.39
2018,11,4,8,0,92.0,93.0,3.2,14.6,115.0,146.61,117.87
2018,11,4,8,15,133.5,110.5,3.15,14.85,149.5,187.02,152.19
2018,11,4,8,30,175.0,128.0,3.1,15.1,184.0,229.45,187.67
2018,11,4,8,45,267.0,134.5,3.05,15.3,233.5,293.73,240.86
2018,11,4,9,0,359.0,141.0,3.0,15.5,283.0,362.49,296.65
2018,11,4,9,15,469.5,132.0,3.05,15.75,336.0,421.57,344.33
2018,11,4,9,30,580.0,123.0,3.1,16.0,389.0,486.32,395.6
2018,11,4,9,45,633.5,117.0,3.2,16.2,426.0,518.73,420.78
2018,11,4,10,0,687.0,111.0,3.3,16.4,463.0,550.17,445.05
2018,11,4,10,15,780.0,97.0,3.35,16.55,514.5,595.22,479.85
2018,11,4,10,30,873.0,83.0,3.4,16.7,566.0,638.01,512.34
2018,11,4,10,45,905.5,79.0,3.5,16.85,594.0,653.43,523.4
2018,11,4,11,0,938.0,75.0,3.6,17.0,622.0,665.82,532.18
2018,11,4,11,15,941.5,75.5,3.7,17.05,632.5,661.68,528.42
2018,11,4,11,30,945.0,76.0,3.8,17.1,643.0,654.37,522.25
2018,11,4,11,45,901.5,85.0,3.9,17.2,627.5,624.62,498.56
2018,11,4,12,0,858.0,94.0,4.0,17.3,612.0,593.26,473.51
2018,11,4,12,15,837.5,96.0,4.15,17.3,597.5,565.89,451.75
2018,11,4,12,30,817.0,98.0,4.3,17.3,583.0,536.77,428.35
2018,11,4,12,45,825.0,93.0,4.4,17.35,573.5,513.87,409.29
2018,11,4,13,0,833.0,88.0,4.5,17.4,564.0,488.29,387.57
2018,11,4,13,15,838.0,85.0,4.65,17.4,549.0,460.61,363.73
2018,11,4,13,30,843.0,82.0,4.8,17.4,534.0,430.49,337.22
2018,11,4,13,45,863.5,77.0,4.95,17.4,519.5,404.27,312.74
2018,11,4,14,0,884.0,72.0,5.1,17.4,505.0,372.69,283.05
2018,11,4,14,15,865.5,70.0,5.1,17.3,469.5,328.53,243.25
2018,11,4,14,30,847.0,68.0,5.1,17.2,434.0,281.23,200.54
2018,11,4,14,45,774.5,72.5,5.15,17.15,383.0,230.99,157.44
2018,11,4,15,0,702.0,77.0,5.2,17.1,332.0,183.16,117.77
2018,11,4,15,15,713.0,67.5,5.2,17.1,298.5,144.48,84.55
2018,11,4,15,30,724.0,58.0,5.2,17.1,265.0,101.04,52.14
2018,11,4,15,45,663.5,53.5,5.2,16.75,218.0,58.57,31.39
2018,11,4,16,0,603.0,49.0,5.2,16.4,171.0,34.43,24.7
2018,11,4,16,15,453.5,44.0,5.05,16.15,122.0,32.65,22.77
2018,11,4,16,30,304.0,39.0,4.9,15.9,73.0,31.19,20.5
2018,11,4,16,45,201.0,27.0,4.8,15.65,45.0,21.36,4.36
2018,11,4,17,0,98.0,15.0,4.7,15.4,17.0,14.74,0.0
2018,11,4,17,15,49.0,7.5,4.7,15.3,8.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,14.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,5,6,45,125.5,11.5,3.3,13.85,18.5,43.31,0.0
2018,11,5,7,0,251.0,23.0,3.3,14.0,37.0,109.19,6.61
2018,11,5,7,15,392.5,29.5,3.4,14.25,76.5,180.81,128.6
2018,11,5,7,30,534.0,36.0,3.5,14.5,116.0,251.52,193.27
2018,11,5,7,45,603.0,40.5,3.55,14.75,160.0,303.55,240.54
2018,11,5,8,0,672.0,45.0,3.6,15.0,204.0,358.74,289.15
2018,11,5,8,15,715.0,48.0,3.6,15.2,248.0,402.61,327.55
2018,11,5,8,30,758.0,51.0,3.6,15.4,292.0,447.09,365.21
2018,11,5,8,45,787.5,53.0,3.6,15.65,333.0,480.6,393.11
2018,11,5,9,0,817.0,55.0,3.6,15.9,374.0,516.15,421.72
2018,11,5,9,15,834.0,57.0,3.5,16.25,410.0,543.41,442.7
2018,11,5,9,30,851.0,59.0,3.4,16.6,446.0,568.71,461.59
2018,11,5,9,45,861.5,62.0,3.35,17.0,477.0,589.04,476.17
2018,11,5,10,0,872.0,65.0,3.3,17.4,508.0,606.79,488.45
2018,11,5,10,15,882.0,66.5,3.25,17.75,533.0,619.87,497.07
2018,11,5,10,30,892.0,68.0,3.2,18.1,558.0,630.11,503.39
2018,11,5,10,45,897.5,69.0,3.15,18.45,575.5,634.07,504.87
2018,11,5,11,0,903.0,70.0,3.1,18.8,593.0,635.01,504.01
2018,11,5,11,15,906.5,70.5,3.05,19.05,603.0,631.15,499.7
2018,11,5,11,30,910.0,71.0,3.0,19.3,613.0,624.23,493.04
2018,11,5,11,45,911.0,71.5,2.95,19.55,615.5,612.8,482.91
2018,11,5,12,0,912.0,72.0,2.9,19.8,618.0,598.41,470.45
2018,11,5,12,15,911.0,72.0,3.0,19.9,613.0,579.51,455.18
2018,11,5,12,30,910.0,72.0,3.1,20.0,608.0,557.87,437.52
2018,11,5,12,45,906.5,71.0,3.15,20.05,595.0,531.33,415.73
2018,11,5,13,0,903.0,70.0,3.2,20.1,582.0,502.4,391.63
2018,11,5,13,15,895.5,69.0,3.3,20.1,561.5,469.43,364.03
2018,11,5,13,30,888.0,68.0,3.4,20.1,541.0,434.62,334.29
2018,11,5,13,45,876.0,67.0,3.45,20.05,513.5,396.42,301.22
2018,11,5,14,0,864.0,66.0,3.5,20.0,486.0,357.07,266.49
2018,11,5,14,15,847.5,64.5,3.6,19.9,452.5,314.97,229.1
2018,11,5,14,30,831.0,63.0,3.7,19.8,419.0,272.52,190.99
2018,11,5,14,45,807.0,61.0,3.75,19.7,380.0,224.77,148.94
2018,11,5,15,0,783.0,59.0,3.8,19.6,341.0,180.86,111.0
2018,11,5,15,15,748.0,56.5,3.8,19.6,298.5,136.32,75.48
2018,11,5,15,30,713.0,54.0,3.8,19.6,256.0,94.23,46.88
2018,11,5,15,45,658.5,50.0,3.95,19.05,211.0,53.11,27.82
2018,11,5,16,0,604.0,46.0,4.1,18.5,166.0,35.1,25.04
2018,11,5,16,15,512.0,40.0,4.1,17.95,123.0,29.22,19.59
2018,11,5,16,30,420.0,34.0,4.1,17.4,80.0,26.45,16.28
2018,11,5,16,45,278.0,25.0,4.1,16.9,49.0,20.68,1.97
2018,11,5,17,0,136.0,16.0,4.1,16.4,18.0,15.73,0.0
2018,11,5,17,15,68.0,8.0,4.15,16.05,9.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,6,45,131.5,11.5,2.15,14.1,18.5,44.42,0.0
2018,11,6,7,0,263.0,23.0,2.1,14.2,37.0,110.75,0.0
2018,11,6,7,15,411.0,30.5,2.2,14.55,78.0,186.53,130.49
2018,11,6,7,30,559.0,38.0,2.3,14.9,119.0,260.51,198.42
2018,11,6,7,45,629.5,42.5,2.4,15.3,164.5,314.06,246.63
2018,11,6,8,0,700.0,47.0,2.5,15.7,210.0,370.61,295.85
2018,11,6,8,15,743.5,50.5,2.6,16.0,255.5,416.02,335.13
2018,11,6,8,30,787.0,54.0,2.7,16.3,301.0,461.97,373.56
2018,11,6,8,45,816.0,56.0,2.75,16.6,343.0,498.7,403.58
2018,11,6,9,0,845.0,58.0,2.8,16.9,385.0,531.63,429.85
2018,11,6,9,15,864.5,60.5,2.8,17.2,423.0,561.3,452.65
2018,11,6,9,30,884.0,63.0,2.8,17.5,461.0,588.99,473.36
2018,11,6,9,45,896.0,64.5,2.8,17.8,492.0,608.88,487.71
2018,11,6,10,0,908.0,66.0,2.8,18.1,523.0,626.15,499.81
2018,11,6,10,15,916.5,67.0,2.7,18.4,547.5,637.95,507.19
2018,11,6,10,30,925.0,68.0,2.6,18.7,572.0,646.81,512.19
2018,11,6,10,45,931.0,69.0,2.55,18.95,590.0,651.08,513.97
2018,11,6,11,0,937.0,70.0,2.5,19.2,608.0,652.22,513.36
2018,11,6,11,15,940.5,70.0,2.45,19.5,618.0,647.62,508.37
2018,11,6,11,30,944.0,70.0,2.4,19.8,628.0,639.87,501.01
2018,11,6,11,45,945.0,69.5,2.4,20.1,630.0,627.0,490.03
2018,11,6,12,0,946.0,69.0,2.4,20.4,632.0,611.1,476.67
2018,11,6,12,15,943.5,69.5,2.45,20.55,626.5,591.29,460.66
2018,11,6,12,30,941.0,70.0,2.5,20.7,621.0,568.7,442.25
2018,11,6,12,45,935.0,70.0,2.55,20.9,607.0,541.18,419.71
2018,11,6,13,0,929.0,70.0,2.6,21.1,593.0,511.31,394.91
2018,11,6,13,15,921.0,69.5,2.6,21.2,572.0,477.87,366.88
2018,11,6,13,30,913.0,69.0,2.6,21.3,551.0,442.54,336.74
2018,11,6,13,45,901.0,68.0,2.65,21.35,523.0,403.53,303.27
2018,11,6,14,0,889.0,67.0,2.7,21.4,495.0,363.31,268.1
2018,11,6,14,15,872.5,65.0,2.7,21.4,460.5,319.84,229.82
2018,11,6,14,30,856.0,63.0,2.7,21.4,426.0,275.99,190.83
2018,11,6,14,45,832.0,60.5,2.7,21.4,386.0,226.83,148.01
2018,11,6,15,0,808.0,58.0,2.7,21.4,346.0,181.48,109.31
2018,11,6,15,15,773.0,55.5,2.7,21.4,302.5,135.93,73.59
2018,11,6,15,30,738.0,53.0,2.7,21.4,259.0,92.81,45.0
2018,11,6,15,45,684.0,48.5,2.7,20.65,213.0,50.23,26.07
2018,11,6,16,0,630.0,44.0,2.7,19.9,167.0,33.41,23.4
2018,11,6,16,15,539.0,38.5,2.75,19.2,123.5,30.72,20.73
2018,11,6,16,30,448.0,33.0,2.8,18.5,80.0,25.7,15.43
2018,11,6,16,45,278.0,22.0,2.8,17.75,46.5,17.76,0.0
2018,11,6,17,0,108.0,11.0,2.8,17.0,13.0,10.81,0.0
2018,11,6,17,15,54.0,5.5,2.95,16.65,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,6,45,121.5,11.0,0.65,15.0,17.0,41.02,0.0
2018,11,7,7,0,243.0,22.0,0.7,15.0,34.0,102.34,0.0
2018,11,7,7,15,386.0,29.5,0.85,15.25,73.0,175.78,120.09
2018,11,7,7,30,529.0,37.0,1.0,15.5,112.0,246.37,185.41
2018,11,7,7,45,601.0,42.0,1.1,15.7,156.5,299.64,232.79
2018,11,7,8,0,673.0,47.0,1.2,15.9,201.0,356.14,281.44
2018,11,7,8,15,717.5,50.5,1.4,16.2,245.5,401.0,320.06
2018,11,7,8,30,762.0,54.0,1.6,16.5,290.0,446.5,358.06
2018,11,7,8,45,791.5,56.0,1.75,16.8,331.5,482.71,387.72
2018,11,7,9,0,821.0,58.0,1.9,17.1,373.0,515.25,413.84
2018,11,7,9,15,842.0,60.5,2.05,17.45,410.5,545.18,437.17
2018,11,7,9,30,863.0,63.0,2.2,17.8,448.0,573.27,458.57
2018,11,7,9,45,878.0,64.0,2.35,18.15,479.5,594.03,474.08
2018,11,7,10,0,893.0,65.0,2.5,18.5,511.0,612.32,487.49
2018,11,7,10,15,903.0,65.5,2.5,18.8,535.5,624.36,495.47
2018,11,7,10,30,913.0,66.0,2.5,19.1,560.0,633.54,501.18
2018,11,7,10,45,919.5,67.0,2.55,19.4,578.0,638.11,503.57
2018,11,7,11,0,926.0,68.0,2.6,19.7,596.0,639.61,503.59
2018,11,7,11,15,929.5,68.0,2.55,19.9,606.0,635.1,498.88
2018,11,7,11,30,933.0,68.0,2.5,20.1,616.0,627.49,491.82
2018,11,7,11,45,933.5,68.5,2.45,20.35,618.5,615.54,481.33
2018,11,7,12,0,934.0,69.0,2.4,20.6,621.0,600.6,468.5
2018,11,7,12,15,932.5,68.5,2.4,20.7,615.0,580.61,452.23
2018,11,7,12,30,931.0,68.0,2.4,20.8,609.0,557.85,433.61
2018,11,7,12,45,927.5,67.0,2.4,20.9,596.0,530.94,411.51
2018,11,7,13,0,924.0,66.0,2.4,21.0,583.0,501.58,387.1
2018,11,7,13,15,915.0,65.5,2.5,21.0,561.5,467.98,359.31
2018,11,7,13,30,906.0,65.0,2.6,21.0,540.0,432.57,329.38
2018,11,7,13,45,893.5,63.5,2.7,20.95,511.5,393.3,295.8
2018,11,7,14,0,881.0,62.0,2.8,20.9,483.0,352.88,260.5
2018,11,7,14,15,864.5,61.0,2.85,20.8,449.5,310.83,223.29
2018,11,7,14,30,848.0,60.0,2.9,20.7,416.0,268.38,185.36
2018,11,7,14,45,824.0,57.5,3.0,20.6,376.5,222.87,145.44
2018,11,7,15,0,800.0,55.0,3.1,20.5,337.0,174.9,104.65
2018,11,7,15,15,765.0,53.0,3.1,20.5,294.5,130.35,69.81
2018,11,7,15,30,730.0,51.0,3.1,20.5,252.0,88.21,42.27
2018,11,7,15,45,676.5,46.5,3.15,19.95,207.0,46.24,24.25
2018,11,7,16,0,623.0,42.0,3.2,19.4,162.0,31.7,21.94
2018,11,7,16,15,533.5,36.5,3.15,18.8,119.0,28.9,19.17
2018,11,7,16,30,444.0,31.0,3.1,18.2,76.0,23.95,13.85
2018,11,7,16,45,276.0,21.0,3.05,17.65,44.0,16.94,0.0
2018,11,7,17,0,108.0,11.0,3.0,17.1,12.0,10.81,0.0
2018,11,7,17,15,54.0,5.5,3.05,16.8,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
