Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,6,45,96.5,11.0,3.75,13.55,15.5,34.5,0.0
2018,11,8,7,0,193.0,22.0,3.8,13.6,31.0,86.3,0.0
2018,11,8,7,15,326.5,33.0,4.0,13.95,69.5,158.33,107.33
2018,11,8,7,30,460.0,44.0,4.2,14.3,108.0,230.34,175.6
2018,11,8,7,45,536.0,52.0,4.4,14.65,153.0,285.41,225.34
2018,11,8,8,0,612.0,60.0,4.6,15.0,198.0,344.3,277.11
2018,11,8,8,15,662.0,65.5,4.7,15.25,243.5,391.68,318.67
2018,11,8,8,30,712.0,71.0,4.8,15.5,289.0,440.14,359.97
2018,11,8,8,45,746.0,74.5,4.9,15.7,331.5,478.73,392.47
2018,11,8,9,0,780.0,78.0,5.0,15.9,374.0,514.95,422.31
2018,11,8,9,15,810.0,79.5,4.9,16.2,413.5,547.82,448.2
2018,11,8,9,30,840.0,81.0,4.8,16.5,453.0,579.16,472.22
2018,11,8,9,45,870.5,79.5,4.7,16.8,488.5,605.7,492.03
2018,11,8,10,0,901.0,78.0,4.6,17.1,524.0,627.77,508.06
2018,11,8,10,15,913.5,80.0,4.5,17.35,551.5,642.82,518.24
2018,11,8,10,30,926.0,82.0,4.4,17.6,579.0,654.97,525.99
2018,11,8,10,45,930.0,84.0,4.3,17.9,597.0,658.89,527.21
2018,11,8,11,0,934.0,86.0,4.2,18.2,615.0,659.68,526.1
2018,11,8,11,15,936.5,87.0,4.15,18.4,625.0,655.38,521.49
2018,11,8,11,30,939.0,88.0,4.1,18.6,635.0,647.95,514.43
2018,11,8,11,45,936.5,89.0,4.05,18.8,636.5,634.51,502.74
2018,11,8,12,0,934.0,90.0,4.0,19.0,638.0,618.14,488.7
2018,11,8,12,15,941.0,87.5,3.95,19.15,635.0,600.62,473.76
2018,11,8,12,30,948.0,85.0,3.9,19.3,632.0,579.99,456.15
2018,11,8,12,45,961.0,80.0,3.9,19.45,624.0,556.82,436.37
2018,11,8,13,0,974.0,75.0,3.9,19.6,616.0,530.31,413.48
2018,11,8,13,15,883.0,93.0,3.85,19.7,569.5,475.49,368.74
2018,11,8,13,30,792.0,111.0,3.8,19.8,523.0,423.32,325.91
2018,11,8,13,45,671.5,126.5,3.75,19.9,463.0,363.41,277.42
2018,11,8,14,0,551.0,142.0,3.7,20.0,403.0,310.13,234.47
2018,11,8,14,15,719.0,106.5,3.65,20.05,421.5,302.61,221.28
2018,11,8,14,30,887.0,71.0,3.6,20.1,440.0,282.34,195.59
2018,11,8,14,45,855.5,69.5,3.5,20.15,397.5,234.41,153.58
2018,11,8,15,0,824.0,68.0,3.4,20.2,355.0,187.98,114.27
2018,11,8,15,15,786.5,64.0,3.4,20.2,309.5,140.39,77.38
2018,11,8,15,30,749.0,60.0,3.4,20.2,264.0,95.52,48.32
2018,11,8,15,45,679.0,56.0,2.85,19.75,215.5,49.57,28.41
2018,11,8,16,0,609.0,52.0,2.3,19.3,167.0,37.99,27.39
2018,11,8,16,15,495.5,45.0,2.25,18.85,121.5,34.6,24.0
2018,11,8,16,30,382.0,38.0,2.2,18.4,76.0,31.36,19.6
2018,11,8,16,45,227.0,24.0,2.15,18.0,43.5,20.36,0.0
2018,11,8,17,0,72.0,10.0,2.1,17.6,11.0,9.83,0.0
2018,11,8,17,15,36.0,5.0,2.1,17.4,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,9,6,45,93.5,11.0,3.05,12.5,15.0,33.48,0.0
2018,11,9,7,0,187.0,22.0,3.0,12.6,30.0,82.92,0.0
2018,11,9,7,15,325.0,33.0,3.0,13.0,68.0,156.38,103.69
2018,11,9,7,30,463.0,44.0,3.0,13.4,106.0,229.52,174.38
2018,11,9,7,45,545.0,50.5,3.05,13.85,151.0,285.23,224.44
2018,11,9,8,0,627.0,57.0,3.1,14.3,196.0,344.97,276.46
2018,11,9,8,15,677.5,62.0,3.05,14.65,241.5,392.21,317.39
2018,11,9,8,30,728.0,67.0,3.0,15.0,287.0,438.31,356.12
2018,11,9,8,45,763.0,70.0,2.95,15.3,330.0,477.5,388.28
2018,11,9,9,0,798.0,73.0,2.9,15.6,373.0,516.01,418.91
2018,11,9,9,15,806.0,79.5,2.8,16.0,408.0,542.35,438.83
2018,11,9,9,30,814.0,86.0,2.7,16.4,443.0,566.35,456.34
2018,11,9,9,45,802.0,97.5,2.6,16.75,470.0,581.49,466.47
2018,11,9,10,0,790.0,109.0,2.5,17.1,497.0,595.1,475.09
2018,11,9,10,15,805.5,111.5,2.4,17.6,524.0,611.07,485.32
2018,11,9,10,30,821.0,114.0,2.3,18.1,551.0,624.46,493.34
2018,11,9,10,45,827.5,116.0,2.15,18.6,569.0,628.23,493.81
2018,11,9,11,0,834.0,118.0,2.0,19.1,587.0,630.3,492.91
2018,11,9,11,15,837.0,119.5,1.85,19.35,597.0,626.9,488.33
2018,11,9,11,30,840.0,121.0,1.7,19.6,607.0,620.65,481.58
2018,11,9,11,45,838.0,122.0,1.6,19.85,608.5,608.2,470.53
2018,11,9,12,0,836.0,123.0,1.5,20.1,610.0,593.11,457.47
2018,11,9,12,15,835.0,122.0,1.45,20.25,604.5,574.03,441.88
2018,11,9,12,30,834.0,121.0,1.4,20.4,599.0,552.47,424.25
2018,11,9,12,45,829.5,119.5,1.3,20.55,586.0,526.32,402.68
2018,11,9,13,0,825.0,118.0,1.2,20.7,573.0,496.67,378.23
2018,11,9,13,15,812.5,117.0,1.2,20.75,551.0,463.22,351.16
2018,11,9,13,30,800.0,116.0,1.2,20.8,529.0,428.48,322.54
2018,11,9,13,45,780.0,114.5,1.2,20.85,499.5,389.47,290.18
2018,11,9,14,0,760.0,113.0,1.2,20.9,470.0,350.19,257.0
2018,11,9,14,15,735.0,110.0,1.25,20.8,435.0,308.08,221.5
2018,11,9,14,30,710.0,107.0,1.3,20.7,400.0,266.65,186.21
2018,11,9,14,45,672.0,103.0,1.35,20.55,359.0,222.68,149.58
2018,11,9,15,0,634.0,99.0,1.4,20.4,318.0,181.15,115.95
2018,11,9,15,15,590.5,92.0,1.4,20.4,275.0,139.03,84.28
2018,11,9,15,30,547.0,85.0,1.4,20.4,232.0,100.54,59.6
2018,11,9,15,45,476.5,76.0,1.4,19.5,187.0,62.13,41.96
2018,11,9,16,0,406.0,67.0,1.4,18.6,142.0,50.32,38.13
2018,11,9,16,15,312.0,52.5,1.55,18.1,100.5,40.25,28.85
2018,11,9,16,30,218.0,38.0,1.7,17.6,59.0,29.75,18.12
2018,11,9,16,45,126.5,23.0,1.8,17.05,33.5,18.34,0.0
2018,11,9,17,0,35.0,8.0,1.9,16.5,8.0,7.86,0.0
2018,11,9,17,15,17.5,4.0,2.05,16.25,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,10,6,45,35.0,8.0,1.5,11.3,9.5,7.86,0.0
2018,11,10,7,0,70.0,16.0,1.6,11.2,19.0,35.07,0.0
2018,11,10,7,15,148.5,33.0,1.7,11.35,49.5,100.87,64.81
2018,11,10,7,30,227.0,50.0,1.8,11.5,80.0,151.96,115.84
2018,11,10,7,45,294.5,65.0,1.9,11.65,119.5,201.55,159.78
2018,11,10,8,0,362.0,80.0,2.0,11.8,159.0,255.24,206.44
2018,11,10,8,15,412.5,92.0,2.1,12.0,200.5,301.21,246.15
2018,11,10,8,30,463.0,104.0,2.2,12.2,242.0,349.07,286.54
2018,11,10,8,45,501.0,113.5,2.25,12.45,282.5,389.16,319.69
2018,11,10,9,0,539.0,123.0,2.3,12.7,323.0,429.55,352.33
2018,11,10,9,15,568.0,129.0,2.25,13.05,359.0,461.08,376.93
2018,11,10,9,30,597.0,135.0,2.2,13.4,395.0,491.83,400.38
2018,11,10,9,45,616.0,140.5,2.15,13.8,425.5,517.35,419.09
2018,11,10,10,0,635.0,146.0,2.1,14.2,456.0,539.14,434.61
2018,11,10,10,15,649.5,150.0,1.95,14.6,480.5,554.78,444.75
2018,11,10,10,30,664.0,154.0,1.8,15.0,505.0,568.27,453.0
2018,11,10,10,45,671.0,156.5,1.65,15.4,521.0,573.44,454.78
2018,11,10,11,0,678.0,159.0,1.5,15.8,537.0,576.25,454.69
2018,11,10,11,15,681.0,160.5,1.4,16.1,546.0,573.28,450.68
2018,11,10,11,30,684.0,162.0,1.3,16.4,555.0,567.96,444.88
2018,11,10,11,45,683.0,162.5,1.25,16.7,556.5,557.01,435.21
2018,11,10,12,0,682.0,163.0,1.2,17.0,558.0,543.89,423.86
2018,11,10,12,15,666.0,167.5,1.3,17.1,550.0,524.51,408.87
2018,11,10,12,30,650.0,172.0,1.4,17.2,542.0,503.7,392.55
2018,11,10,12,45,617.5,178.0,1.55,17.35,523.0,473.9,369.32
2018,11,10,13,0,585.0,184.0,1.7,17.5,504.0,445.13,346.45
2018,11,10,13,15,569.5,181.0,1.75,17.55,483.0,415.46,322.36
2018,11,10,13,30,554.0,178.0,1.8,17.6,462.0,385.33,297.49
2018,11,10,13,45,529.0,174.0,1.8,17.65,433.5,350.59,268.67
2018,11,10,14,0,504.0,170.0,1.8,17.7,405.0,316.51,240.07
2018,11,10,14,15,479.0,162.0,1.8,17.7,372.5,279.76,209.22
2018,11,10,14,30,454.0,154.0,1.8,17.7,340.0,244.2,179.25
2018,11,10,14,45,420.0,143.5,1.75,17.65,302.5,206.06,147.81
2018,11,10,15,0,386.0,133.0,1.7,17.6,265.0,170.38,119.14
2018,11,10,15,15,348.5,118.5,1.7,17.6,226.0,133.56,91.1
2018,11,10,15,30,311.0,104.0,1.7,17.6,187.0,103.05,70.5
2018,11,10,15,45,261.5,86.5,1.55,17.05,147.5,70.62,56.44
2018,11,10,16,0,212.0,69.0,1.4,16.5,108.0,54.87,42.38
2018,11,10,16,15,155.5,49.5,1.5,16.2,73.5,40.19,28.98
2018,11,10,16,30,99.0,30.0,1.6,15.9,39.0,24.98,14.17
2018,11,10,16,45,56.5,17.0,1.7,15.6,21.5,14.42,0.0
2018,11,10,17,0,14.0,4.0,1.8,15.3,4.0,3.93,0.0
2018,11,10,17,15,7.0,2.0,1.85,15.15,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,11,6,45,54.0,9.0,2.95,11.6,11.0,0.0,0.0
2018,11,11,7,0,108.0,18.0,3.0,11.6,22.0,47.16,0.0
2018,11,11,7,15,215.0,33.0,3.15,12.0,55.5,120.28,74.42
2018,11,11,7,30,322.0,48.0,3.3,12.4,89.0,181.99,137.83
2018,11,11,7,45,407.5,58.5,3.5,12.8,132.0,235.95,186.08
2018,11,11,8,0,493.0,69.0,3.7,13.2,175.0,296.59,238.88
2018,11,11,8,15,551.5,76.5,3.85,13.55,219.5,346.03,281.91
2018,11,11,8,30,610.0,84.0,4.0,13.9,264.0,397.16,325.31
2018,11,11,8,45,657.5,87.5,4.15,14.3,307.0,439.72,360.86
2018,11,11,9,0,705.0,91.0,4.3,14.7,350.0,482.43,395.79
2018,11,11,9,15,729.5,95.0,4.25,15.15,387.0,512.89,419.67
2018,11,11,9,30,754.0,99.0,4.2,15.6,424.0,541.88,441.78
2018,11,11,9,45,770.0,102.5,4.15,16.05,455.0,563.68,457.79
2018,11,11,10,0,786.0,106.0,4.1,16.5,486.0,583.28,471.81
2018,11,11,10,15,801.0,107.5,3.9,16.8,511.5,597.78,481.57
2018,11,11,10,30,816.0,109.0,3.7,17.1,537.0,608.71,488.39
2018,11,11,10,45,830.5,109.0,3.45,17.4,557.0,616.37,492.38
2018,11,11,11,0,845.0,109.0,3.2,17.7,577.0,621.19,494.02
2018,11,11,11,15,853.5,109.5,3.05,17.95,589.5,620.04,491.4
2018,11,11,11,30,862.0,110.0,2.9,18.2,602.0,615.93,486.46
2018,11,11,11,45,865.0,109.5,2.75,18.45,605.0,604.69,476.1
2018,11,11,12,0,868.0,109.0,2.6,18.7,608.0,590.62,463.5
2018,11,11,12,15,866.5,108.5,2.55,18.9,602.5,571.36,447.28
2018,11,11,12,30,865.0,108.0,2.5,19.1,597.0,549.54,428.9
2018,11,11,12,45,860.5,106.5,2.45,19.25,583.5,522.83,406.62
2018,11,11,13,0,856.0,105.0,2.4,19.4,570.0,493.95,382.29
2018,11,11,13,15,846.5,103.5,2.35,19.5,549.0,460.92,354.4
2018,11,11,13,30,837.0,102.0,2.3,19.6,528.0,426.34,324.77
2018,11,11,13,45,823.5,99.5,2.3,19.75,500.0,388.02,291.75
2018,11,11,14,0,810.0,97.0,2.3,19.9,472.0,348.87,257.47
2018,11,11,14,15,789.5,93.5,2.25,19.95,437.0,303.64,218.18
2018,11,11,14,30,769.0,90.0,2.2,20.0,402.0,260.9,180.64
2018,11,11,14,45,740.5,86.0,2.15,20.0,362.5,216.58,142.56
2018,11,11,15,0,712.0,82.0,2.1,20.0,323.0,173.68,106.97
2018,11,11,15,15,670.0,76.5,2.1,20.0,279.5,129.74,74.01
2018,11,11,15,30,628.0,71.0,2.1,20.0,236.0,89.07,48.74
2018,11,11,15,45,566.0,63.5,1.75,19.45,191.0,50.02,38.05
2018,11,11,16,0,504.0,56.0,1.4,18.9,146.0,42.44,31.22
2018,11,11,16,15,406.5,45.5,1.4,18.55,104.5,35.81,24.9
2018,11,11,16,30,309.0,35.0,1.4,18.2,63.0,28.94,16.76
2018,11,11,16,45,185.0,22.0,1.45,17.9,36.0,17.64,0.0
2018,11,11,17,0,61.0,9.0,1.5,17.6,9.0,8.85,0.0
2018,11,11,17,15,30.5,4.5,1.55,17.35,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,11,12,6,45,65.5,8.5,4.35,10.85,11.0,0.0,0.0
2018,11,12,7,0,131.0,17.0,4.3,10.9,22.0,52.01,0.0
2018,11,12,7,15,246.5,30.0,4.35,11.35,55.0,123.19,72.37
2018,11,12,7,30,362.0,43.0,4.4,11.8,88.0,187.95,141.81
2018,11,12,7,45,440.0,53.0,4.5,12.25,130.0,241.35,190.42
2018,11,12,8,0,518.0,63.0,4.6,12.7,172.0,298.9,241.23
2018,11,12,8,15,569.5,70.5,4.55,13.05,215.5,345.57,282.37
2018,11,12,8,30,621.0,78.0,4.5,13.4,259.0,393.57,323.47
2018,11,12,8,45,654.0,84.0,4.4,13.7,299.5,431.6,355.43
2018,11,12,9,0,687.0,90.0,4.3,14.0,340.0,469.18,386.08
2018,11,12,9,15,708.5,95.0,4.2,14.5,376.0,498.66,409.14
2018,11,12,9,30,730.0,100.0,4.1,15.0,412.0,526.61,430.39
2018,11,12,9,45,739.5,106.5,3.95,15.45,442.0,547.54,445.58
2018,11,12,10,0,749.0,113.0,3.8,15.9,472.0,566.17,458.6
2018,11,12,10,15,763.0,115.0,3.6,16.35,497.0,580.26,467.82
2018,11,12,10,30,777.0,117.0,3.4,16.8,522.0,591.92,474.92
2018,11,12,10,45,786.5,118.5,3.15,17.3,540.0,597.8,477.16
2018,11,12,11,0,796.0,120.0,2.9,17.8,558.0,601.0,477.19
2018,11,12,11,15,802.0,120.5,2.75,18.2,568.5,598.35,473.23
2018,11,12,11,30,808.0,121.0,2.6,18.6,579.0,592.96,467.12
2018,11,12,11,45,810.5,121.0,2.4,19.05,582.0,582.33,456.71
2018,11,12,12,0,813.0,121.0,2.2,19.5,585.0,569.04,444.21
2018,11,12,12,15,806.5,122.0,2.0,19.8,578.5,549.36,427.02
2018,11,12,12,30,800.0,123.0,1.8,20.1,572.0,527.47,408.03
2018,11,12,12,45,788.0,124.0,1.6,20.4,558.0,500.88,385.31
2018,11,12,13,0,776.0,125.0,1.4,20.7,544.0,472.67,361.13
2018,11,12,13,15,768.0,123.0,1.25,20.85,524.5,441.89,335.12
2018,11,12,13,30,760.0,121.0,1.1,21.0,505.0,409.68,307.59
2018,11,12,13,45,746.5,117.0,0.9,21.15,477.5,372.39,275.69
2018,11,12,14,0,733.0,113.0,0.7,21.3,450.0,334.46,242.9
2018,11,12,14,15,711.5,109.0,0.6,21.25,416.5,293.88,208.48
2018,11,12,14,30,690.0,105.0,0.5,21.2,383.0,253.75,174.3
2018,11,12,14,45,661.0,99.5,0.45,21.2,344.5,211.51,139.2
2018,11,12,15,0,632.0,94.0,0.4,21.2,306.0,170.9,106.59
2018,11,12,15,15,588.0,87.0,0.4,21.2,263.5,129.33,76.36
2018,11,12,15,30,544.0,80.0,0.4,21.2,221.0,91.39,53.3
2018,11,12,15,45,482.0,70.0,0.5,20.55,177.5,54.46,41.66
2018,11,12,16,0,420.0,60.0,0.6,19.9,134.0,46.64,34.66
2018,11,12,16,15,329.0,47.5,0.7,19.5,95.0,36.44,25.28
2018,11,12,16,30,238.0,35.0,0.8,19.1,56.0,27.5,15.22
2018,11,12,16,45,140.0,21.0,0.85,18.75,31.5,20.64,0.0
2018,11,12,17,0,42.0,7.0,0.9,18.4,7.0,6.88,0.0
2018,11,12,17,15,21.0,3.5,0.95,18.15,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,13,6,45,11.5,5.0,2.5,12.45,5.5,0.0,0.0
2018,11,13,7,0,23.0,10.0,2.6,12.4,11.0,15.95,0.0
2018,11,13,7,15,19.5,26.0,2.6,12.55,27.5,34.78,15.98
2018,11,13,7,30,16.0,42.0,2.6,12.7,44.0,52.18,36.8
2018,11,13,7,45,31.0,59.5,2.6,12.85,65.5,76.87,58.59
2018,11,13,8,0,46.0,77.0,2.6,13.0,87.0,102.11,80.62
2018,11,13,8,15,40.5,90.0,2.65,13.2,100.0,113.47,90.8
2018,11,13,8,30,35.0,103.0,2.7,13.4,113.0,124.58,100.4
2018,11,13,8,45,17.5,104.0,2.75,13.6,109.0,112.24,89.96
2018,11,13,9,0,0.0,105.0,2.8,13.8,105.0,103.63,82.43
2018,11,13,9,15,0.5,108.5,2.85,14.05,108.5,106.86,84.95
2018,11,13,9,30,1.0,112.0,2.9,14.3,112.0,110.24,87.54
2018,11,13,9,45,7.0,133.0,2.9,14.6,136.0,134.62,107.62
2018,11,13,10,0,13.0,154.0,2.9,14.9,160.0,159.04,127.48
2018,11,13,10,15,29.5,181.0,2.85,15.2,196.0,199.57,160.41
2018,11,13,10,30,46.0,208.0,2.8,15.5,232.0,236.31,189.79
2018,11,13,10,45,85.0,224.5,2.75,15.8,270.5,275.04,220.8
2018,11,13,11,0,124.0,241.0,2.7,16.1,309.0,316.81,253.71
2018,11,13,11,15,129.5,245.5,2.55,16.3,317.5,321.89,256.99
2018,11,13,11,30,135.0,250.0,2.4,16.5,326.0,326.4,259.92
2018,11,13,11,45,89.5,236.5,2.3,16.65,287.0,281.73,223.87
2018,11,13,12,0,44.0,223.0,2.2,16.8,248.0,241.16,191.09
2018,11,13,12,15,100.0,222.0,2.05,16.95,278.0,268.95,213.48
2018,11,13,12,30,156.0,221.0,1.9,17.1,308.0,292.31,231.65
2018,11,13,12,45,183.0,221.0,1.7,17.2,321.0,299.64,236.65
2018,11,13,13,0,210.0,221.0,1.5,17.3,334.0,304.94,239.84
2018,11,13,13,15,168.0,210.0,1.45,17.3,298.0,268.96,211.25
2018,11,13,13,30,126.0,199.0,1.4,17.3,262.0,235.32,184.71
2018,11,13,13,45,274.0,176.5,1.3,17.35,304.5,259.36,201.08
2018,11,13,14,0,422.0,154.0,1.2,17.4,347.0,271.63,205.97
2018,11,13,14,15,288.5,158.0,1.15,17.25,285.5,221.54,167.65
2018,11,13,14,30,155.0,162.0,1.1,17.1,224.0,181.98,139.19
2018,11,13,14,45,107.5,145.0,1.05,16.95,186.0,149.61,114.41
2018,11,13,15,0,60.0,128.0,1.0,16.8,148.0,124.26,95.65
2018,11,13,15,15,31.5,108.0,1.0,16.8,118.5,100.21,77.2
2018,11,13,15,30,3.0,88.0,1.0,16.8,89.0,81.49,62.81
2018,11,13,15,45,1.5,70.5,1.1,16.45,71.0,65.12,51.71
2018,11,13,16,0,0.0,53.0,1.2,16.1,53.0,49.59,37.74
2018,11,13,16,15,0.0,38.5,1.2,15.95,38.5,36.35,25.53
2018,11,13,16,30,0.0,24.0,1.2,15.8,24.0,23.0,11.65
2018,11,13,16,45,0.0,14.0,1.2,15.65,14.0,13.76,0.0
2018,11,13,17,0,0.0,4.0,1.2,15.5,4.0,3.93,0.0
2018,11,13,17,15,0.0,2.0,1.15,15.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,14,6,45,54.5,8.0,2.55,11.0,9.5,0.0,0.0
2018,11,14,7,0,109.0,16.0,2.6,11.0,19.0,44.37,0.0
2018,11,14,7,15,216.5,29.0,2.65,11.3,49.5,111.06,55.35
2018,11,14,7,30,324.0,42.0,2.7,11.6,80.0,171.07,127.17
2018,11,14,7,45,400.0,53.0,2.8,11.9,120.5,222.83,174.44
2018,11,14,8,0,476.0,64.0,2.9,12.2,161.0,278.71,223.59
2018,11,14,8,15,527.0,72.5,2.95,12.5,203.0,324.61,263.91
2018,11,14,8,30,578.0,81.0,3.0,12.8,245.0,371.89,304.33
2018,11,14,8,45,608.5,88.5,3.1,13.05,284.5,408.99,335.71
2018,11,14,9,0,639.0,96.0,3.2,13.3,324.0,445.63,365.91
2018,11,14,9,15,661.5,101.5,3.15,13.7,359.0,475.09,389.24
2018,11,14,9,30,684.0,107.0,3.1,14.1,394.0,503.17,410.88
2018,11,14,9,45,695.0,113.0,3.05,14.5,423.0,523.68,426.05
2018,11,14,10,0,706.0,119.0,3.0,14.9,452.0,542.08,439.25
2018,11,14,10,15,718.0,122.0,2.95,15.4,476.0,555.67,448.37
2018,11,14,10,30,730.0,125.0,2.9,15.9,500.0,566.93,455.5
2018,11,14,10,45,735.5,128.5,2.85,16.35,517.0,572.44,458.15
2018,11,14,11,0,741.0,132.0,2.8,16.8,534.0,575.41,458.76
2018,11,14,11,15,745.5,133.0,2.7,17.15,544.0,572.67,455.04
2018,11,14,11,30,750.0,134.0,2.6,17.5,554.0,567.39,449.32
2018,11,14,11,45,749.0,135.5,2.55,17.8,556.0,556.99,439.88
2018,11,14,12,0,748.0,137.0,2.5,18.1,558.0,544.2,428.53
2018,11,14,12,15,741.0,137.5,2.45,18.3,551.5,524.98,412.35
2018,11,14,12,30,734.0,138.0,2.4,18.5,545.0,503.79,394.5
2018,11,14,12,45,718.5,139.0,2.3,18.75,530.0,477.21,372.11
2018,11,14,13,0,703.0,140.0,2.2,19.0,515.0,449.42,348.53
2018,11,14,13,15,688.0,138.5,2.2,19.1,494.0,418.46,322.67
2018,11,14,13,30,673.0,137.0,2.2,19.2,473.0,386.73,295.77
2018,11,14,13,45,650.5,135.5,2.15,19.3,445.5,351.82,266.0
2018,11,14,14,0,628.0,134.0,2.1,19.4,418.0,317.16,236.1
2018,11,14,14,15,603.0,129.0,2.05,19.3,385.5,279.05,203.54
2018,11,14,14,30,578.0,124.0,2.0,19.2,353.0,241.0,171.02
2018,11,14,14,45,540.0,117.5,2.0,19.15,314.5,201.04,137.91
2018,11,14,15,0,502.0,111.0,2.0,19.1,276.0,163.59,108.01
2018,11,14,15,15,459.0,100.5,2.0,19.1,236.0,125.02,79.56
2018,11,14,15,30,416.0,90.0,2.0,19.1,196.0,89.97,57.42
2018,11,14,15,45,354.0,77.0,1.85,18.25,155.0,57.04,44.29
2018,11,14,16,0,292.0,64.0,1.7,17.4,114.0,48.46,36.52
2018,11,14,16,15,216.5,47.0,1.75,17.0,78.0,36.17,25.17
2018,11,14,16,30,141.0,30.0,1.8,16.6,42.0,23.39,11.46
2018,11,14,16,45,80.0,17.0,1.85,16.25,23.0,16.71,0.0
2018,11,14,17,0,19.0,4.0,1.9,15.9,4.0,3.93,0.0
2018,11,14,17,15,9.5,2.0,1.9,15.7,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,15,6,45,23.5,6.0,2.65,11.2,6.5,0.0,0.0
2018,11,15,7,0,47.0,12.0,2.7,11.1,13.0,23.99,0.0
2018,11,15,7,15,107.0,26.0,2.75,11.4,36.0,68.47,28.39
2018,11,15,7,30,167.0,40.0,2.8,11.7,59.0,116.22,85.44
2018,11,15,7,45,214.0,54.5,2.85,11.95,90.0,154.34,120.47
2018,11,15,8,0,261.0,69.0,2.9,12.2,121.0,195.32,156.73
2018,11,15,8,15,245.0,83.5,3.0,12.5,141.5,205.06,166.92
2018,11,15,8,30,229.0,98.0,3.1,12.8,162.0,219.27,179.93
2018,11,15,8,45,248.5,114.5,3.2,13.05,193.5,251.49,207.25
2018,11,15,9,0,268.0,131.0,3.3,13.3,225.0,283.71,234.0
2018,11,15,9,15,349.5,135.5,3.2,13.6,272.0,341.35,281.18
2018,11,15,9,30,431.0,140.0,3.1,13.9,319.0,394.96,324.26
2018,11,15,9,45,486.5,146.5,3.05,14.2,363.0,437.17,357.38
2018,11,15,10,0,542.0,153.0,3.0,14.5,407.0,479.05,389.67
2018,11,15,10,15,572.5,157.5,2.9,14.9,438.0,503.47,407.48
2018,11,15,10,30,603.0,162.0,2.8,15.3,469.0,526.25,423.76
2018,11,15,10,45,576.5,169.0,2.75,15.7,470.5,516.44,414.58
2018,11,15,11,0,550.0,176.0,2.7,16.1,472.0,504.63,404.02
2018,11,15,11,15,530.0,180.5,2.65,16.4,470.0,492.3,393.28
2018,11,15,11,30,510.0,185.0,2.6,16.7,468.0,478.43,381.33
2018,11,15,11,45,515.0,184.0,2.55,17.0,471.0,471.63,374.99
2018,11,15,12,0,520.0,183.0,2.5,17.3,474.0,463.04,367.14
2018,11,15,12,15,505.5,187.0,2.5,17.5,467.5,447.41,353.89
2018,11,15,12,30,491.0,191.0,2.5,17.7,461.0,430.74,339.76
2018,11,15,12,45,523.5,181.5,2.5,17.9,463.5,422.57,332.14
2018,11,15,13,0,556.0,172.0,2.5,18.1,466.0,411.38,321.72
2018,11,15,13,15,560.0,170.0,2.5,18.2,456.5,392.15,304.84
2018,11,15,13,30,564.0,168.0,2.5,18.3,447.0,371.24,286.29
2018,11,15,13,45,543.5,163.5,2.5,18.4,420.5,337.92,258.07
2018,11,15,14,0,523.0,159.0,2.5,18.5,394.0,304.9,229.83
2018,11,15,14,15,498.5,151.5,2.4,18.45,362.0,268.62,199.02
2018,11,15,14,30,474.0,144.0,2.3,18.4,330.0,233.42,169.13
2018,11,15,14,45,440.5,134.5,2.25,18.35,294.0,196.1,138.35
2018,11,15,15,0,407.0,125.0,2.2,18.3,258.0,161.11,110.46
2018,11,15,15,15,367.0,111.5,2.2,18.3,219.0,124.62,83.38
2018,11,15,15,30,327.0,98.0,2.2,18.3,180.0,91.53,61.75
2018,11,15,15,45,272.0,81.5,2.0,17.5,141.0,64.03,50.49
2018,11,15,16,0,217.0,65.0,1.8,16.7,102.0,51.9,39.56
2018,11,15,16,15,156.0,46.0,1.8,16.4,68.5,37.48,26.27
2018,11,15,16,30,95.0,27.0,1.8,16.1,35.0,22.55,10.42
2018,11,15,16,45,54.0,15.0,1.85,15.8,19.0,14.74,0.0
2018,11,15,17,0,13.0,3.0,1.9,15.5,3.0,0.0,0.0
2018,11,15,17,15,6.5,1.5,1.9,15.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,6,45,28.0,6.0,3.05,10.4,6.5,0.0,0.0
2018,11,16,7,0,56.0,12.0,3.0,10.4,13.0,26.14,0.0
2018,11,16,7,15,134.0,27.0,3.05,10.7,39.0,81.47,28.58
2018,11,16,7,30,212.0,42.0,3.1,11.0,65.0,133.33,97.81
2018,11,16,7,45,285.0,56.0,3.1,11.35,102.5,181.53,141.79
2018,11,16,8,0,358.0,70.0,3.1,11.7,140.0,234.38,188.09
2018,11,16,8,15,412.0,81.0,3.1,12.0,180.5,279.43,227.55
2018,11,16,8,30,466.0,92.0,3.1,12.3,221.0,326.62,267.94
2018,11,16,8,45,506.5,100.0,3.1,12.6,260.0,365.48,300.72
2018,11,16,9,0,547.0,108.0,3.1,12.9,299.0,404.82,333.09
2018,11,16,9,15,570.5,115.5,3.05,13.3,333.5,436.75,358.53
2018,11,16,9,30,594.0,123.0,3.0,13.7,368.0,465.81,381.12
2018,11,16,9,45,603.5,131.0,2.95,14.1,396.0,486.22,396.35
2018,11,16,10,0,613.0,139.0,2.9,14.5,424.0,504.74,409.77
2018,11,16,10,15,629.0,142.5,2.75,14.95,448.0,520.39,420.48
2018,11,16,10,30,645.0,146.0,2.6,15.4,472.0,534.01,429.36
2018,11,16,10,45,656.0,148.0,2.45,15.85,489.5,541.03,432.98
2018,11,16,11,0,667.0,150.0,2.3,16.3,507.0,545.76,434.71
2018,11,16,11,15,673.0,151.0,2.15,16.6,517.0,544.26,431.85
2018,11,16,11,30,679.0,152.0,2.0,16.9,527.0,540.41,427.12
2018,11,16,11,45,681.0,152.0,1.85,17.2,529.5,531.01,418.12
2018,11,16,12,0,683.0,152.0,1.7,17.5,532.0,519.37,407.34
2018,11,16,12,15,687.5,149.0,1.65,17.75,528.5,503.89,394.09
2018,11,16,12,30,692.0,146.0,1.6,18.0,525.0,486.19,378.97
2018,11,16,12,45,699.0,140.5,1.5,18.25,515.5,465.07,360.82
2018,11,16,13,0,706.0,135.0,1.4,18.5,506.0,441.7,340.63
2018,11,16,13,15,695.0,132.0,1.3,18.65,486.0,411.1,314.79
2018,11,16,13,30,684.0,129.0,1.2,18.8,466.0,379.47,287.79
2018,11,16,13,45,668.5,125.5,1.05,19.0,440.0,344.98,258.06
2018,11,16,14,0,653.0,122.0,0.9,19.2,414.0,310.17,227.77
2018,11,16,14,15,630.0,117.0,0.8,19.2,381.5,271.87,195.06
2018,11,16,14,30,607.0,112.0,0.7,19.2,349.0,234.32,162.99
2018,11,16,14,45,576.0,106.0,0.55,19.25,312.5,195.38,130.56
2018,11,16,15,0,545.0,100.0,0.4,19.3,276.0,158.43,101.09
2018,11,16,15,15,500.5,91.5,0.4,19.3,236.0,119.03,72.84
2018,11,16,15,30,456.0,83.0,0.4,19.3,196.0,83.99,51.96
2018,11,16,15,45,395.0,71.5,0.35,18.85,155.5,52.91,40.53
2018,11,16,16,0,334.0,60.0,0.3,18.4,115.0,45.42,33.71
2018,11,16,16,15,251.5,45.5,0.4,18.1,79.5,35.12,24.06
2018,11,16,16,30,169.0,31.0,0.5,17.8,44.0,24.39,11.09
2018,11,16,16,45,97.0,18.0,0.6,17.45,24.5,17.69,0.0
2018,11,16,17,0,25.0,5.0,0.7,17.1,5.0,0.0,0.0
2018,11,16,17,15,12.5,2.5,0.75,16.9,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,17,6,45,31.5,6.5,1.55,11.25,7.0,0.0,0.0
2018,11,17,7,0,63.0,13.0,1.6,11.2,14.0,28.72,0.0
2018,11,17,7,15,148.5,27.0,1.55,11.4,40.0,84.61,21.48
2018,11,17,7,30,234.0,41.0,1.5,11.6,66.0,138.75,100.37
2018,11,17,7,45,309.5,54.0,1.5,11.8,103.5,187.12,144.84
2018,11,17,8,0,385.0,67.0,1.5,12.0,141.0,240.34,191.16
2018,11,17,8,15,290.0,79.0,1.4,12.25,142.5,223.62,180.71
2018,11,17,8,30,195.0,91.0,1.3,12.5,144.0,194.14,158.11
2018,11,17,8,45,113.0,109.5,1.2,12.75,141.5,173.43,141.33
2018,11,17,9,0,31.0,128.0,1.1,13.0,139.0,148.49,120.09
2018,11,17,9,15,30.5,142.0,1.0,13.35,153.5,162.52,131.43
2018,11,17,9,30,30.0,156.0,0.9,13.7,168.0,176.38,142.29
2018,11,17,9,45,38.0,170.0,0.85,14.1,186.5,194.76,156.77
2018,11,17,10,0,46.0,184.0,0.8,14.5,205.0,213.11,171.01
2018,11,17,10,15,92.5,199.0,0.75,14.7,244.5,254.39,203.99
2018,11,17,10,30,139.0,214.0,0.7,14.9,284.0,300.03,239.57
2018,11,17,10,45,317.0,195.0,0.7,15.05,361.5,385.26,306.92
2018,11,17,11,0,495.0,176.0,0.7,15.2,439.0,469.29,370.79
2018,11,17,11,15,665.5,136.0,0.75,15.35,496.5,522.61,410.84
2018,11,17,11,30,836.0,96.0,0.8,15.5,554.0,569.05,445.2
2018,11,17,11,45,837.0,96.0,0.85,15.6,556.5,557.88,435.74
2018,11,17,12,0,838.0,96.0,0.9,15.7,559.0,544.04,424.7
2018,11,17,12,15,819.5,101.0,1.0,15.75,550.5,522.58,408.06
2018,11,17,12,30,801.0,106.0,1.1,15.8,542.0,499.29,389.7
2018,11,17,12,45,762.5,116.0,1.2,15.8,523.0,468.86,365.58
2018,11,17,13,0,724.0,126.0,1.3,15.8,504.0,438.92,341.4
2018,11,17,13,15,714.5,123.5,1.4,15.75,485.0,409.03,316.73
2018,11,17,13,30,705.0,121.0,1.5,15.7,466.0,377.94,290.45
2018,11,17,13,45,692.5,116.5,1.55,15.65,440.0,342.95,260.41
2018,11,17,14,0,680.0,112.0,1.6,15.6,414.0,307.37,229.33
2018,11,17,14,15,659.0,107.5,1.7,15.5,382.0,269.15,196.04
2018,11,17,14,30,638.0,103.0,1.8,15.4,350.0,231.43,163.04
2018,11,17,14,45,610.0,97.0,1.9,15.25,314.0,191.82,129.25
2018,11,17,15,0,582.0,91.0,2.0,15.1,278.0,153.82,98.17
2018,11,17,15,15,537.0,84.0,2.0,15.1,238.0,115.26,70.03
2018,11,17,15,30,492.0,77.0,2.0,15.1,198.0,80.47,49.52
2018,11,17,15,45,431.5,67.0,2.1,14.55,158.0,49.45,38.21
2018,11,17,16,0,371.0,57.0,2.2,14.0,118.0,43.08,32.22
2018,11,17,16,15,281.0,44.0,2.1,13.65,82.0,33.96,23.43
2018,11,17,16,30,191.0,31.0,2.0,13.3,46.0,24.46,10.77
2018,11,17,16,45,109.5,18.5,1.9,12.95,25.5,18.18,0.0
2018,11,17,17,0,28.0,6.0,1.8,12.6,5.0,0.0,0.0
2018,11,17,17,15,14.0,3.0,1.7,12.5,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
