Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,10,15,774.5,71.0,2.0,15.2,382.0,472.68,380.25
2018,12,18,10,30,736.0,83.0,1.9,15.3,396.0,469.65,377.26
2018,12,18,10,45,676.0,101.0,1.8,15.45,398.5,459.7,368.47
2018,12,18,11,0,616.0,119.0,1.7,15.6,401.0,446.02,356.69
2018,12,18,11,15,714.5,99.0,1.65,15.7,435.0,471.92,376.27
2018,12,18,11,30,813.0,79.0,1.6,15.8,469.0,494.62,392.62
2018,12,18,11,45,665.5,114.5,1.5,15.9,436.0,448.96,355.63
2018,12,18,12,0,518.0,150.0,1.4,16.0,403.0,401.59,317.74
2018,12,18,12,15,508.0,151.0,1.35,16.05,398.5,387.88,306.27
2018,12,18,12,30,498.0,152.0,1.3,16.1,394.0,372.95,293.49
2018,12,18,12,45,663.5,111.5,1.25,16.15,427.0,392.49,306.37
2018,12,18,13,0,829.0,71.0,1.2,16.2,460.0,402.44,310.26
2018,12,18,13,15,842.0,65.5,1.2,16.2,448.5,379.71,289.48
2018,12,18,13,30,855.0,60.0,1.2,16.2,437.0,353.06,265.23
2018,12,18,13,45,841.5,58.5,1.25,16.25,413.5,319.12,235.19
2018,12,18,14,0,828.0,57.0,1.3,16.3,390.0,284.1,203.8
2018,12,18,14,15,689.5,75.5,1.3,16.25,339.0,232.49,162.96
2018,12,18,14,30,551.0,94.0,1.3,16.2,288.0,193.41,133.5
2018,12,18,14,45,509.0,89.0,1.35,16.2,254.0,158.16,104.71
2018,12,18,15,0,467.0,84.0,1.4,16.2,220.0,125.34,79.34
2018,12,18,15,15,495.0,68.5,1.4,16.2,194.5,91.67,52.97
2018,12,18,15,30,523.0,53.0,1.4,16.2,169.0,54.9,29.81
2018,12,18,15,45,526.0,44.5,1.3,15.85,140.5,31.54,22.13
2018,12,18,16,0,529.0,36.0,1.2,15.5,112.0,28.62,19.21
2018,12,18,16,15,422.5,29.5,1.2,15.3,77.5,22.44,12.9
2018,12,18,16,30,316.0,23.0,1.2,15.1,43.0,18.66,0.61
2018,12,18,16,45,187.0,15.0,1.2,14.95,24.0,14.74,0.0
2018,12,18,17,0,58.0,7.0,1.2,14.8,5.0,0.0,0.0
2018,12,18,17,15,29.0,3.5,1.2,14.8,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,19,7,15,89.5,8.0,0.75,13.6,10.0,0.0,0.0
2018,12,19,7,30,179.0,16.0,0.7,13.7,20.0,59.47,0.0
2018,12,19,7,45,292.5,22.5,0.65,13.85,46.0,116.98,37.18
2018,12,19,8,0,406.0,29.0,0.6,14.0,72.0,173.92,121.76
2018,12,19,8,15,374.0,25.5,0.8,14.2,79.0,167.99,125.54
2018,12,19,8,30,342.0,22.0,1.0,14.4,86.0,160.89,124.11
2018,12,19,8,45,174.0,31.0,1.2,14.6,64.0,110.28,86.08
2018,12,19,9,0,6.0,40.0,1.4,14.8,42.0,41.17,29.43
2018,12,19,9,15,14.5,68.5,1.65,15.05,73.0,75.18,58.31
2018,12,19,9,30,23.0,97.0,1.9,15.3,104.0,109.26,86.84
2018,12,19,9,45,92.0,104.0,2.15,15.5,138.0,153.51,123.87
2018,12,19,10,0,161.0,111.0,2.4,15.7,172.0,199.57,162.04
2018,12,19,10,15,243.0,121.0,2.45,15.85,220.5,251.73,204.73
2018,12,19,10,30,325.0,131.0,2.5,16.0,269.0,309.25,250.95
2018,12,19,10,45,385.5,127.5,2.6,16.2,298.5,335.96,272.09
2018,12,19,11,0,446.0,124.0,2.7,16.4,328.0,361.69,292.29
2018,12,19,11,15,618.0,105.0,2.65,16.45,396.0,428.96,345.06
2018,12,19,11,30,790.0,86.0,2.6,16.5,464.0,490.3,391.69
2018,12,19,11,45,781.5,88.0,2.6,16.6,465.5,479.43,381.79
2018,12,19,12,0,773.0,90.0,2.6,16.7,467.0,466.27,370.32
2018,12,19,12,15,654.0,119.0,2.5,16.75,437.0,425.96,337.43
2018,12,19,12,30,535.0,148.0,2.4,16.8,407.0,385.84,304.88
2018,12,19,12,45,586.5,132.5,2.3,16.85,411.5,380.57,299.09
2018,12,19,13,0,638.0,117.0,2.2,16.9,416.0,370.07,288.48
2018,12,19,13,15,654.0,108.5,2.1,16.95,406.0,348.86,269.23
2018,12,19,13,30,670.0,100.0,2.0,17.0,396.0,325.19,247.54
2018,12,19,13,45,731.0,82.5,1.9,17.0,390.0,306.33,228.15
2018,12,19,14,0,792.0,65.0,1.8,17.0,384.0,280.23,202.0
2018,12,19,14,15,784.5,61.5,1.7,16.95,357.5,245.01,169.9
2018,12,19,14,30,777.0,58.0,1.6,16.9,331.0,208.79,137.17
2018,12,19,14,45,709.5,62.0,1.55,16.85,292.0,168.96,104.88
2018,12,19,15,0,642.0,66.0,1.5,16.8,253.0,130.82,76.12
2018,12,19,15,15,491.0,69.0,1.5,16.8,200.5,92.48,53.53
2018,12,19,15,30,340.0,72.0,1.5,16.8,148.0,66.18,42.7
2018,12,19,15,45,277.0,61.0,1.25,16.4,114.5,45.42,34.2
2018,12,19,16,0,214.0,50.0,1.0,16.0,81.0,37.98,27.26
2018,12,19,16,15,180.5,37.0,1.0,15.85,57.0,28.62,18.02
2018,12,19,16,30,147.0,24.0,1.0,15.7,33.0,18.88,1.45
2018,12,19,16,45,104.0,15.5,0.95,15.55,19.0,15.24,0.0
2018,12,19,17,0,61.0,7.0,0.9,15.4,5.0,0.0,0.0
2018,12,19,17,15,30.5,3.5,0.95,15.25,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,20,7,15,36.0,6.0,2.75,11.8,7.0,0.0,0.0
2018,12,20,7,30,72.0,12.0,2.8,11.9,14.0,29.3,0.0
2018,12,20,7,45,95.0,25.5,2.85,12.0,32.5,61.33,15.1
2018,12,20,8,0,118.0,39.0,2.9,12.1,51.0,89.82,63.25
2018,12,20,8,15,116.0,53.0,2.9,12.25,69.5,106.91,81.38
2018,12,20,8,30,114.0,67.0,2.9,12.4,88.0,118.83,93.21
2018,12,20,8,45,98.5,83.5,2.85,12.5,104.5,132.76,106.23
2018,12,20,9,0,83.0,100.0,2.8,12.6,121.0,145.41,117.62
2018,12,20,9,15,65.5,113.0,2.65,12.75,131.5,147.35,119.58
2018,12,20,9,30,48.0,126.0,2.5,12.9,142.0,153.02,124.33
2018,12,20,9,45,30.0,124.0,2.35,13.05,134.5,141.17,114.26
2018,12,20,10,0,12.0,122.0,2.2,13.2,127.0,126.23,101.5
2018,12,20,10,15,36.0,140.5,2.0,13.4,155.5,160.08,129.64
2018,12,20,10,30,60.0,159.0,1.8,13.6,184.0,190.91,154.8
2018,12,20,10,45,66.5,175.5,1.55,13.85,204.5,210.52,170.22
2018,12,20,11,0,73.0,192.0,1.3,14.1,225.0,229.71,185.09
2018,12,20,11,15,74.0,197.5,1.2,14.2,232.0,234.35,188.34
2018,12,20,11,30,75.0,203.0,1.1,14.3,239.0,238.73,191.42
2018,12,20,11,45,60.5,200.0,1.0,14.4,229.0,226.69,181.31
2018,12,20,12,0,46.0,197.0,0.9,14.5,219.0,214.89,171.52
2018,12,20,12,15,70.5,204.0,0.9,14.55,238.0,231.32,184.61
2018,12,20,12,30,95.0,211.0,0.9,14.6,257.0,246.52,196.4
2018,12,20,12,45,146.0,206.0,0.9,14.65,275.0,260.85,207.24
2018,12,20,13,0,197.0,201.0,0.9,14.7,293.0,271.37,214.66
2018,12,20,13,15,178.0,195.0,0.95,14.7,276.0,251.62,198.66
2018,12,20,13,30,159.0,189.0,1.0,14.7,259.0,232.5,183.27
2018,12,20,13,45,113.5,173.0,1.05,14.7,221.5,196.93,155.2
2018,12,20,14,0,68.0,157.0,1.1,14.7,184.0,165.61,130.73
2018,12,20,14,15,62.5,145.0,1.1,14.65,168.5,149.8,117.86
2018,12,20,14,30,57.0,133.0,1.1,14.6,153.0,134.33,105.19
2018,12,20,14,45,64.5,125.0,1.15,14.55,145.5,124.67,96.8
2018,12,20,15,0,72.0,117.0,1.2,14.5,138.0,114.06,87.65
2018,12,20,15,15,52.0,100.5,1.2,14.5,114.5,93.74,71.74
2018,12,20,15,30,32.0,84.0,1.2,14.5,91.0,75.28,57.33
2018,12,20,15,45,20.5,68.0,1.15,14.35,72.0,59.79,47.1
2018,12,20,16,0,9.0,52.0,1.1,14.2,53.0,47.79,35.98
2018,12,20,16,15,33.0,36.0,1.1,14.15,38.5,32.77,21.68
2018,12,20,16,30,57.0,20.0,1.1,14.1,24.0,16.91,1.45
2018,12,20,16,45,57.0,13.5,1.1,14.05,14.5,13.27,0.0
2018,12,20,17,0,57.0,7.0,1.1,14.0,5.0,0.0,0.0
2018,12,20,17,15,28.5,3.5,1.1,13.95,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,21,7,15,29.5,5.5,1.95,13.95,6.0,0.0,0.0
2018,12,21,7,30,59.0,11.0,2.2,14.0,12.0,25.09,0.0
2018,12,21,7,45,128.5,24.5,2.4,14.1,35.0,72.74,15.0
2018,12,21,8,0,198.0,38.0,2.6,14.2,58.0,118.65,83.13
2018,12,21,8,15,384.5,40.0,2.8,14.3,102.5,189.73,143.26
2018,12,21,8,30,571.0,42.0,3.0,14.4,147.0,269.21,209.4
2018,12,21,8,45,435.5,47.5,3.2,14.5,138.5,238.07,189.32
2018,12,21,9,0,300.0,53.0,3.4,14.6,130.0,193.11,155.55
2018,12,21,9,15,159.0,61.5,3.45,14.7,103.0,139.74,112.57
2018,12,21,9,30,18.0,70.0,3.5,14.8,76.0,78.14,60.86
2018,12,21,9,45,9.0,79.0,3.55,14.9,82.0,81.08,63.3
2018,12,21,10,0,0.0,88.0,3.6,15.0,88.0,85.62,66.96
2018,12,21,10,15,16.0,119.5,3.7,15.1,126.5,125.23,100.09
2018,12,21,10,30,32.0,151.0,3.8,15.2,165.0,168.29,135.66
2018,12,21,10,45,40.0,168.0,3.9,15.3,186.0,189.16,152.59
2018,12,21,11,0,48.0,185.0,4.0,15.4,207.0,209.71,169.18
2018,12,21,11,15,93.0,196.5,3.95,15.45,240.5,243.05,196.38
2018,12,21,11,30,138.0,208.0,3.9,15.5,274.0,278.34,224.77
2018,12,21,11,45,122.5,207.0,3.85,15.55,266.0,266.75,214.94
2018,12,21,12,0,107.0,206.0,3.8,15.6,258.0,255.17,205.26
2018,12,21,12,15,113.5,201.5,3.85,15.65,256.5,250.58,201.37
2018,12,21,12,30,120.0,197.0,3.9,15.7,255.0,245.52,197.03
2018,12,21,12,45,143.5,189.5,3.95,15.75,257.5,244.32,195.71
2018,12,21,13,0,167.0,182.0,4.0,15.8,260.0,241.76,193.07
2018,12,21,13,15,257.0,172.5,4.0,15.8,288.5,260.51,206.67
2018,12,21,13,30,347.0,163.0,4.0,15.8,317.0,273.46,214.58
2018,12,21,13,45,407.5,144.0,4.0,15.8,315.5,261.33,201.88
2018,12,21,14,0,468.0,125.0,4.0,15.8,314.0,244.93,184.92
2018,12,21,14,15,607.0,92.5,4.0,15.7,319.0,230.49,166.21
2018,12,21,14,30,746.0,60.0,4.0,15.6,324.0,206.24,138.04
2018,12,21,14,45,688.0,61.5,4.0,15.5,286.0,166.82,105.2
2018,12,21,15,0,630.0,63.0,4.0,15.4,248.0,128.47,75.31
2018,12,21,15,15,504.5,65.0,4.0,15.4,200.0,91.35,52.18
2018,12,21,15,30,379.0,67.0,4.0,15.4,152.0,64.58,40.24
2018,12,21,15,45,336.0,55.5,3.75,14.9,119.5,40.99,30.53
2018,12,21,16,0,293.0,44.0,3.5,14.4,87.0,33.06,23.18
2018,12,21,16,15,251.0,34.0,3.55,14.25,62.5,26.08,16.15
2018,12,21,16,30,209.0,24.0,3.6,14.1,38.0,19.4,3.25
2018,12,21,16,45,128.5,15.0,3.7,13.9,21.5,14.74,0.0
2018,12,21,17,0,48.0,6.0,3.8,13.7,5.0,0.0,0.0
2018,12,21,17,15,24.0,3.0,3.7,13.65,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,22,7,15,40.5,5.5,2.65,11.2,6.5,0.0,0.0
2018,12,22,7,30,81.0,11.0,2.7,11.4,13.0,30.33,0.0
2018,12,22,7,45,164.5,24.5,2.7,11.6,38.0,82.32,13.67
2018,12,22,8,0,248.0,38.0,2.7,11.8,63.0,134.0,94.38
2018,12,22,8,15,442.5,39.0,2.85,12.0,109.5,208.03,158.1
2018,12,22,8,30,637.0,40.0,3.0,12.2,156.0,291.0,227.65
2018,12,22,8,45,686.0,43.5,3.1,12.45,195.5,331.0,263.85
2018,12,22,9,0,735.0,47.0,3.2,12.7,235.0,371.61,299.64
2018,12,22,9,15,766.5,50.0,3.2,12.8,272.0,404.07,328.07
2018,12,22,9,30,798.0,53.0,3.2,12.9,309.0,435.57,354.87
2018,12,22,9,45,819.0,55.0,3.15,13.05,341.0,457.53,373.27
2018,12,22,10,0,840.0,57.0,3.1,13.2,373.0,479.8,391.29
2018,12,22,10,15,840.5,61.0,3.0,13.3,396.5,491.9,400.73
2018,12,22,10,30,841.0,65.0,2.9,13.4,420.0,502.97,408.96
2018,12,22,10,45,780.0,81.5,2.8,13.55,423.0,491.33,398.82
2018,12,22,11,0,719.0,98.0,2.7,13.7,426.0,476.98,386.47
2018,12,22,11,15,641.5,119.0,2.7,13.85,418.0,455.62,368.63
2018,12,22,11,30,564.0,140.0,2.7,14.0,410.0,430.37,347.68
2018,12,22,11,45,477.0,162.0,2.7,14.2,392.0,402.48,324.46
2018,12,22,12,0,390.0,184.0,2.7,14.4,374.0,372.06,299.29
2018,12,22,12,15,369.0,187.5,2.75,14.55,367.0,357.93,287.34
2018,12,22,12,30,348.0,191.0,2.8,14.7,360.0,343.3,274.86
2018,12,22,12,45,361.0,182.0,2.85,14.9,354.5,330.96,264.05
2018,12,22,13,0,374.0,173.0,2.9,15.1,349.0,317.18,251.8
2018,12,22,13,15,358.5,168.0,2.8,15.2,332.0,294.85,232.71
2018,12,22,13,30,343.0,163.0,2.7,15.3,315.0,272.5,213.51
2018,12,22,13,45,202.5,159.5,2.65,15.35,248.0,212.2,166.25
2018,12,22,14,0,62.0,156.0,2.6,15.4,181.0,163.3,129.2
2018,12,22,14,15,102.0,150.0,2.6,15.4,187.5,162.47,127.11
2018,12,22,14,30,142.0,144.0,2.6,15.4,194.0,159.58,122.77
2018,12,22,14,45,144.0,131.0,2.6,15.4,177.5,141.0,106.85
2018,12,22,15,0,146.0,118.0,2.6,15.4,161.0,122.05,90.92
2018,12,22,15,15,122.0,103.0,2.6,15.4,135.5,99.07,73.29
2018,12,22,15,30,98.0,88.0,2.6,15.4,110.0,78.13,57.95
2018,12,22,15,45,79.5,71.5,2.45,14.9,87.0,59.66,46.92
2018,12,22,16,0,61.0,55.0,2.3,14.4,64.0,46.66,35.02
2018,12,22,16,15,67.5,39.0,2.35,14.3,46.0,33.71,22.59
2018,12,22,16,30,74.0,23.0,2.4,14.2,28.0,19.31,3.96
2018,12,22,16,45,66.5,15.5,2.4,14.05,17.0,15.24,0.0
2018,12,22,17,0,59.0,8.0,2.4,13.9,6.0,0.0,0.0
2018,12,22,17,15,29.5,4.0,2.4,13.85,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,23,7,15,36.0,6.0,2.4,11.95,6.5,0.0,0.0
2018,12,23,7,30,72.0,12.0,2.3,12.1,13.0,29.07,0.0
2018,12,23,7,45,98.5,24.5,2.2,12.3,31.5,60.4,5.5
2018,12,23,8,0,125.0,37.0,2.1,12.5,50.0,89.31,61.72
2018,12,23,8,15,172.0,50.5,2.05,12.7,77.0,122.69,92.9
2018,12,23,8,30,219.0,64.0,2.0,12.9,104.0,158.72,124.43
2018,12,23,8,45,330.5,69.0,2.0,13.1,145.5,218.19,174.35
2018,12,23,9,0,442.0,74.0,2.0,13.3,187.0,277.26,223.64
2018,12,23,9,15,424.5,89.0,2.05,13.55,210.5,294.55,238.99
2018,12,23,9,30,407.0,104.0,2.1,13.8,234.0,309.58,251.94
2018,12,23,9,45,438.0,108.5,2.15,14.05,261.5,334.29,272.26
2018,12,23,10,0,469.0,113.0,2.2,14.3,289.0,358.54,291.78
2018,12,23,10,15,405.5,133.0,2.3,14.5,293.0,351.15,285.49
2018,12,23,10,30,342.0,153.0,2.4,14.7,297.0,336.26,273.12
2018,12,23,10,45,523.5,124.0,2.5,14.85,356.5,403.01,326.94
2018,12,23,11,0,705.0,95.0,2.6,15.0,416.0,466.84,377.07
2018,12,23,11,15,784.0,77.5,2.55,15.1,444.0,485.18,390.53
2018,12,23,11,30,863.0,60.0,2.5,15.2,472.0,500.11,401.22
2018,12,23,11,45,763.5,86.0,2.45,15.3,454.0,469.72,375.93
2018,12,23,12,0,664.0,112.0,2.4,15.4,436.0,437.16,349.14
2018,12,23,12,15,552.0,139.0,2.4,15.45,408.0,398.2,317.54
2018,12,23,12,30,440.0,166.0,2.4,15.5,380.0,362.26,288.31
2018,12,23,12,45,455.0,160.5,2.4,15.55,378.0,352.01,279.14
2018,12,23,13,0,470.0,155.0,2.4,15.6,376.0,339.88,268.05
2018,12,23,13,15,381.5,164.5,2.4,15.65,340.0,300.78,236.39
2018,12,23,13,30,293.0,174.0,2.4,15.7,304.0,265.66,208.29
2018,12,23,13,45,244.5,163.5,2.4,15.7,268.0,229.44,179.01
2018,12,23,14,0,196.0,153.0,2.4,15.7,232.0,197.4,153.25
2018,12,23,14,15,189.0,144.0,2.35,15.65,216.0,178.91,137.52
2018,12,23,14,30,182.0,135.0,2.3,15.6,200.0,160.57,121.9
2018,12,23,14,45,108.0,118.5,2.3,15.6,156.0,124.89,94.92
2018,12,23,15,0,34.0,102.0,2.3,15.6,112.0,97.69,75.43
2018,12,23,15,15,45.5,92.0,2.3,15.6,103.5,87.07,66.18
2018,12,23,15,30,57.0,82.0,2.3,15.6,95.0,75.21,56.41
2018,12,23,15,45,47.5,68.5,2.0,15.15,78.0,60.35,47.5
2018,12,23,16,0,38.0,55.0,1.7,14.7,61.0,48.79,36.86
2018,12,23,16,15,44.5,37.0,1.7,14.55,41.5,32.24,21.43
2018,12,23,16,30,51.0,19.0,1.7,14.4,22.0,16.11,2.96
2018,12,23,16,45,49.0,11.0,1.65,14.2,12.0,10.81,0.0
2018,12,23,17,0,47.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,12,23,17,15,23.5,1.5,1.55,13.95,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,13.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.25,13.8,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,13.35,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,13.6,1.0,0.98,0.0
2018,12,24,7,45,0.0,4.0,3.05,13.85,4.0,3.85,0.0
2018,12,24,8,0,0.0,7.0,3.1,14.1,7.0,6.74,0.0
2018,12,24,8,15,0.0,10.0,3.2,14.3,10.0,9.64,2.35
2018,12,24,8,30,0.0,13.0,3.3,14.5,13.0,12.53,4.93
2018,12,24,8,45,0.0,18.0,3.35,14.65,18.0,17.36,9.12
2018,12,24,9,0,0.0,23.0,3.4,14.8,23.0,22.19,13.3
2018,12,24,9,15,0.0,28.5,3.45,15.0,28.5,27.5,17.86
2018,12,24,9,30,0.0,34.0,3.5,15.2,34.0,32.82,22.38
2018,12,24,9,45,3.5,60.0,3.5,15.35,61.5,59.65,45.12
2018,12,24,10,0,7.0,86.0,3.5,15.5,89.0,87.07,68.12
2018,12,24,10,15,75.5,89.0,3.65,15.6,121.0,129.6,104.16
2018,12,24,10,30,144.0,92.0,3.8,15.7,153.0,170.9,138.81
2018,12,24,10,45,419.5,76.5,3.9,15.85,265.5,302.14,247.71
2018,12,24,11,0,695.0,61.0,4.0,16.0,378.0,425.46,346.69
2018,12,24,11,15,628.5,63.5,4.15,15.95,356.5,391.39,318.79
2018,12,24,11,30,562.0,66.0,4.3,15.9,335.0,355.81,290.0
2018,12,24,11,45,422.0,55.5,4.5,15.9,259.0,268.97,219.4
2018,12,24,12,0,282.0,45.0,4.7,15.9,183.0,184.2,149.38
2018,12,24,12,15,141.0,40.5,4.8,15.8,109.5,107.53,85.14
2018,12,24,12,30,0.0,36.0,4.9,15.7,36.0,34.77,23.7
2018,12,24,12,45,0.0,35.5,5.05,15.6,35.5,34.29,23.33
2018,12,24,13,0,0.0,35.0,5.2,15.5,35.0,33.8,22.95
2018,12,24,13,15,0.0,33.0,5.2,15.45,33.0,31.87,21.34
2018,12,24,13,30,0.0,31.0,5.2,15.4,31.0,29.93,19.74
2018,12,24,13,45,0.0,34.0,5.2,15.35,34.0,32.83,22.23
2018,12,24,14,0,0.0,37.0,5.2,15.3,37.0,35.73,24.72
2018,12,24,14,15,0.0,35.0,5.25,15.3,35.0,33.79,23.12
2018,12,24,14,30,0.0,33.0,5.3,15.3,33.0,31.86,21.5
2018,12,24,14,45,0.0,36.5,5.4,15.35,36.5,35.24,24.39
2018,12,24,15,0,0.0,40.0,5.5,15.4,40.0,38.62,27.26
2018,12,24,15,15,0.0,38.5,5.5,15.4,38.5,37.17,25.99
2018,12,24,15,30,0.0,37.0,5.5,15.4,37.0,35.72,24.65
2018,12,24,15,45,0.0,29.0,5.8,15.35,29.0,27.99,19.06
2018,12,24,16,0,0.0,21.0,6.1,15.3,21.0,20.26,12.0
2018,12,24,16,15,11.0,15.5,6.3,15.2,16.5,15.07,7.01
2018,12,24,16,30,22.0,10.0,6.5,15.1,12.0,9.49,0.0
2018,12,24,16,45,22.0,7.5,6.7,15.0,8.5,7.37,0.0
2018,12,24,17,0,22.0,5.0,6.9,14.9,5.0,0.0,0.0
2018,12,24,17,15,11.0,2.5,6.8,14.7,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.6,14.3,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.65,13.95,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.95,13.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.75,13.2,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.15,11.75,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.85,11.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.15,11.1,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,12,25,7,15,51.0,5.0,5.15,11.6,6.0,0.0,0.0
2018,12,25,7,30,102.0,10.0,5.2,11.9,12.0,34.13,0.0
2018,12,25,7,45,262.5,20.0,5.3,12.25,42.0,102.81,1.92
2018,12,25,8,0,423.0,30.0,5.4,12.6,72.0,177.98,122.96
2018,12,25,8,15,511.0,36.0,5.45,12.8,110.5,223.92,169.38
2018,12,25,8,30,599.0,42.0,5.5,13.0,149.0,277.83,217.73
2018,12,25,8,45,619.0,48.5,5.6,13.2,183.0,308.77,247.29
2018,12,25,9,0,639.0,55.0,5.7,13.4,217.0,340.83,276.71
2018,12,25,9,15,690.5,57.5,5.7,13.55,256.5,377.93,309.2
2018,12,25,9,30,742.0,60.0,5.7,13.7,296.0,416.86,342.41
2018,12,25,9,45,776.5,61.5,5.75,13.85,331.5,446.14,367.2
2018,12,25,10,0,811.0,63.0,5.8,14.0,367.0,474.02,390.32
2018,12,25,10,15,828.5,64.5,5.8,14.15,394.5,491.65,404.66
2018,12,25,10,30,846.0,66.0,5.8,14.3,422.0,506.96,416.76
2018,12,25,10,45,857.5,67.0,5.85,14.45,443.0,514.65,422.59
2018,12,25,11,0,869.0,68.0,5.9,14.6,464.0,521.36,427.34
2018,12,25,11,15,877.0,68.5,5.95,14.7,478.0,522.96,427.88
2018,12,25,11,30,885.0,69.0,6.0,14.8,492.0,521.72,425.93
2018,12,25,11,45,888.5,69.5,6.05,14.9,499.0,515.34,419.67
2018,12,25,12,0,892.0,70.0,6.1,15.0,506.0,506.12,410.89
2018,12,25,12,15,891.0,70.5,6.1,15.05,505.0,491.96,397.89
2018,12,25,12,30,890.0,71.0,6.1,15.1,504.0,475.14,382.45
2018,12,25,12,45,886.0,70.5,6.15,15.2,495.0,453.47,362.78
2018,12,25,13,0,882.0,70.0,6.2,15.3,486.0,429.45,340.8
2018,12,25,13,15,876.0,68.5,6.25,15.35,470.5,401.5,315.24
2018,12,25,13,30,870.0,67.0,6.3,15.4,455.0,371.58,287.57
2018,12,25,13,45,858.0,66.0,6.3,15.45,432.5,338.41,256.81
2018,12,25,14,0,846.0,65.0,6.3,15.5,410.0,301.92,222.96
2018,12,25,14,15,828.0,63.5,6.25,15.45,381.0,264.26,188.17
2018,12,25,14,30,810.0,62.0,6.2,15.4,352.0,226.25,153.29
2018,12,25,14,45,783.0,59.0,6.2,15.4,317.0,185.19,117.11
2018,12,25,15,0,756.0,56.0,6.2,15.4,282.0,145.02,83.7
2018,12,25,15,15,715.5,53.5,6.2,15.4,244.0,105.32,54.95
2018,12,25,15,30,675.0,51.0,6.2,15.4,206.0,68.32,34.49
2018,12,25,15,45,613.5,46.0,5.7,14.9,166.0,35.49,25.72
2018,12,25,16,0,552.0,41.0,5.2,14.4,126.0,30.19,20.75
2018,12,25,16,15,447.5,34.0,5.05,14.1,89.0,26.15,16.46
2018,12,25,16,30,343.0,27.0,4.9,13.8,52.0,22.08,7.62
2018,12,25,16,45,205.5,17.5,4.8,13.55,29.5,17.2,0.0
2018,12,25,17,0,68.0,8.0,4.7,13.3,7.0,0.0,0.0
2018,12,25,17,15,34.0,4.0,4.65,13.2,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,26,7,15,9.0,3.0,4.1,11.2,3.0,0.0,0.0
2018,12,26,7,30,18.0,6.0,4.1,11.5,6.0,10.17,0.0
2018,12,26,7,45,56.5,16.0,4.05,11.75,20.5,36.6,0.0
2018,12,26,8,0,95.0,26.0,4.0,12.0,35.0,64.41,42.47
2018,12,26,8,15,133.5,36.0,4.25,12.25,56.0,90.53,67.26
2018,12,26,8,30,172.0,46.0,4.5,12.5,77.0,125.04,97.54
2018,12,26,8,45,184.5,53.0,4.7,12.75,93.5,141.22,112.63
2018,12,26,9,0,197.0,60.0,4.9,13.0,110.0,157.66,127.58
2018,12,26,9,15,103.0,76.5,5.1,13.15,103.0,127.2,102.79
2018,12,26,9,30,9.0,93.0,5.3,13.3,96.0,95.84,76.23
2018,12,26,9,45,240.5,99.5,5.5,13.4,189.5,224.24,185.2
2018,12,26,10,0,472.0,106.0,5.7,13.5,283.0,352.59,291.94
2018,12,26,10,15,579.0,100.0,5.75,13.6,333.0,405.92,335.64
2018,12,26,10,30,686.0,94.0,5.8,13.7,383.0,456.73,376.92
2018,12,26,10,45,687.5,99.0,5.85,13.8,400.5,464.08,382.4
2018,12,26,11,0,689.0,104.0,5.9,13.9,418.0,469.13,385.93
2018,12,26,11,15,792.5,85.0,5.75,13.9,456.5,498.74,409.34
2018,12,26,11,30,896.0,66.0,5.6,13.9,495.0,524.83,429.34
2018,12,26,11,45,898.5,66.5,5.5,13.95,501.5,517.99,422.42
2018,12,26,12,0,901.0,67.0,5.4,14.0,508.0,508.3,413.09
2018,12,26,12,15,898.5,67.5,5.5,14.05,506.5,493.41,399.72
2018,12,26,12,30,896.0,68.0,5.6,14.1,505.0,475.9,383.91
2018,12,26,12,45,888.0,69.5,5.65,14.1,496.0,454.46,364.57
2018,12,26,13,0,880.0,71.0,5.7,14.1,487.0,430.81,343.02
2018,12,26,13,15,872.0,70.0,5.8,14.1,471.0,402.68,317.45
2018,12,26,13,30,864.0,69.0,5.9,14.1,455.0,371.14,288.59
2018,12,26,13,45,850.5,68.0,5.95,14.1,432.0,337.45,257.49
2018,12,26,14,0,837.0,67.0,6.0,14.1,409.0,302.64,225.03
2018,12,26,14,15,818.0,65.0,5.95,14.05,379.5,264.6,189.86
2018,12,26,14,30,799.0,63.0,5.9,14.0,350.0,226.29,154.66
2018,12,26,14,45,697.5,65.5,5.85,13.95,298.5,177.91,115.35
2018,12,26,15,0,596.0,68.0,5.8,13.9,247.0,133.93,81.85
2018,12,26,15,15,490.0,64.5,5.8,13.9,198.5,94.15,54.69
2018,12,26,15,30,384.0,61.0,5.8,13.9,150.0,63.08,37.59
2018,12,26,15,45,400.0,52.5,5.6,13.6,129.5,37.9,28.02
2018,12,26,16,0,416.0,44.0,5.4,13.3,109.0,32.78,23.15
2018,12,26,16,15,374.5,35.5,5.45,13.1,80.5,27.46,17.72
2018,12,26,16,30,333.0,27.0,5.5,12.9,52.0,21.94,8.23
2018,12,26,16,45,199.5,17.0,5.5,12.75,29.0,16.71,0.0
2018,12,26,17,0,66.0,7.0,5.5,12.6,6.0,0.0,0.0
2018,12,26,17,15,33.0,3.5,5.5,12.5,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.65,12.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.4,12.25,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.55,12.15,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.55,11.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,11.75,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.35,11.6,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.2,11.45,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,11.35,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.25,10.55,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.35,10.45,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.35,10.35,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.5,5.4,10.45,6.5,0.0,0.0
2018,12,27,7,30,120.0,11.0,5.6,10.8,13.0,39.25,0.0
2018,12,27,7,45,296.0,19.0,5.75,11.15,43.0,110.18,0.0
2018,12,27,8,0,472.0,27.0,5.9,11.5,73.0,185.77,127.4
2018,12,27,8,15,557.0,32.0,6.15,11.8,112.0,234.9,177.98
2018,12,27,8,30,642.0,37.0,6.4,12.1,151.0,287.79,226.21
2018,12,27,8,45,695.0,40.0,6.6,12.4,191.0,329.02,264.37
2018,12,27,9,0,748.0,43.0,6.8,12.7,231.0,371.15,302.35
2018,12,27,9,15,778.5,46.0,7.0,13.0,268.5,401.5,329.9
2018,12,27,9,30,809.0,49.0,7.2,13.3,306.0,433.19,357.68
2018,12,27,9,45,827.0,52.5,7.45,13.55,339.0,458.22,379.41
2018,12,27,10,0,845.0,56.0,7.7,13.8,372.0,481.27,398.94
2018,12,27,10,15,860.5,57.0,7.75,13.95,399.0,498.08,412.91
2018,12,27,10,30,876.0,58.0,7.8,14.1,426.0,512.49,424.55
2018,12,27,10,45,888.0,59.0,7.9,14.25,448.0,522.53,432.38
2018,12,27,11,0,900.0,60.0,8.0,14.4,470.0,529.81,437.7
2018,12,27,11,15,908.0,60.5,8.0,14.5,484.5,531.62,438.33
2018,12,27,11,30,916.0,61.0,8.0,14.6,499.0,530.5,436.36
2018,12,27,11,45,920.0,60.5,8.05,14.7,505.5,523.34,429.37
2018,12,27,12,0,924.0,60.0,8.1,14.8,512.0,513.25,419.76
2018,12,27,12,15,924.0,60.0,8.1,14.9,511.5,498.86,406.32
2018,12,27,12,30,924.0,60.0,8.1,15.0,511.0,481.69,390.31
2018,12,27,12,45,922.5,60.0,8.1,15.05,503.5,461.16,371.27
2018,12,27,13,0,921.0,60.0,8.1,15.1,496.0,438.07,349.7
2018,12,27,13,15,913.5,59.0,8.1,15.15,480.0,409.23,323.06
2018,12,27,13,30,906.0,58.0,8.1,15.2,464.0,378.41,294.28
2018,12,27,13,45,894.5,57.0,8.1,15.2,441.0,344.47,262.57
2018,12,27,14,0,883.0,56.0,8.1,15.2,418.0,309.14,229.28
2018,12,27,14,15,866.5,54.5,8.05,15.15,389.0,270.88,193.53
2018,12,27,14,30,850.0,53.0,8.0,15.1,360.0,232.01,157.44
2018,12,27,14,45,828.0,51.0,8.0,15.0,326.0,191.33,120.95
2018,12,27,15,0,806.0,49.0,8.0,14.9,292.0,150.93,86.7
2018,12,27,15,15,770.0,47.0,8.0,14.9,254.0,107.09,53.92
2018,12,27,15,30,734.0,45.0,8.0,14.9,216.0,68.1,31.6
2018,12,27,15,45,677.0,40.5,7.7,14.4,175.0,30.1,21.03
2018,12,27,16,0,620.0,36.0,7.4,13.9,134.0,27.88,18.8
2018,12,27,16,15,521.5,31.0,7.3,13.65,96.0,25.24,15.83
2018,12,27,16,30,423.0,26.0,7.2,13.4,58.0,22.81,9.37
2018,12,27,16,45,259.5,18.0,7.05,13.15,33.0,17.69,0.0
2018,12,27,17,0,96.0,10.0,6.9,12.9,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,6.9,12.8,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.85,12.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.8,12.05,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.8,11.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.75,11.85,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.65,11.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.5,11.55,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.35,11.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.3,11.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,11.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,10.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.4,10.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.4,10.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.4,10.55,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.4,10.45,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.45,10.35,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,9.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.1,9.75,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.05,9.55,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,9.45,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.85,9.4,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.8,9.4,0.0,0.0,0.0
2018,12,28,7,15,19.5,4.0,5.75,9.6,4.5,0.0,0.0
2018,12,28,7,30,39.0,8.0,5.7,9.8,9.0,17.09,0.0
2018,12,28,7,45,169.5,20.5,5.7,10.05,35.5,76.99,0.0
2018,12,28,8,0,300.0,33.0,5.7,10.3,62.0,142.77,98.34
2018,12,28,8,15,433.5,38.0,5.8,10.55,102.5,202.43,154.38
2018,12,28,8,30,567.0,43.0,5.9,10.8,143.0,269.05,212.65
2018,12,28,8,45,664.5,43.0,6.0,11.0,188.5,320.29,258.49
2018,12,28,9,0,762.0,43.0,6.1,11.2,234.0,374.78,306.44
2018,12,28,9,15,794.0,44.5,6.05,11.45,271.0,406.63,335.13
2018,12,28,9,30,826.0,46.0,6.0,11.7,308.0,437.67,362.28
2018,12,28,9,45,846.5,47.0,5.95,11.95,340.5,461.44,382.72
2018,12,28,10,0,867.0,48.0,5.9,12.2,373.0,483.33,400.99
2018,12,28,10,15,882.0,49.5,5.8,12.4,400.5,500.88,415.2
2018,12,28,10,30,897.0,51.0,5.7,12.6,428.0,515.95,426.96
2018,12,28,10,45,907.0,51.5,5.55,12.8,449.0,524.69,433.2
2018,12,28,11,0,917.0,52.0,5.4,13.0,470.0,530.61,436.89
2018,12,28,11,15,923.0,52.5,5.4,13.15,484.0,531.56,436.73
2018,12,28,11,30,929.0,53.0,5.4,13.3,498.0,529.53,433.98
